Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.0,0.25,9.2,2.5,0.0,0.0
2018,1,1,7,30,47.0,6.0,0.2,9.3,5.0,0.0,0.0
2018,1,1,7,45,87.5,13.5,0.15,9.4,17.5,66.33,0.0
2018,1,1,8,0,128.0,21.0,0.1,9.5,30.0,137.97,86.98
2018,1,1,8,15,272.0,31.0,0.1,9.95,67.5,254.08,203.5
2018,1,1,8,30,416.0,41.0,0.1,10.4,105.0,359.72,292.73
2018,1,1,8,45,410.5,53.0,0.1,10.85,131.5,369.1,301.7
2018,1,1,9,0,405.0,65.0,0.1,11.3,158.0,371.15,304.37
2018,1,1,9,15,376.5,83.5,0.15,11.7,181.5,370.16,303.39
2018,1,1,9,30,348.0,102.0,0.2,12.1,205.0,366.58,299.77
2018,1,1,9,45,389.5,109.5,0.25,12.5,237.0,393.41,320.43
2018,1,1,10,0,431.0,117.0,0.3,12.9,269.0,417.64,338.12
2018,1,1,10,15,497.5,114.5,0.3,13.35,303.5,443.13,356.16
2018,1,1,10,30,564.0,112.0,0.3,13.8,338.0,470.58,374.8
2018,1,1,10,45,573.0,117.5,0.3,14.25,357.5,463.25,366.49
2018,1,1,11,0,582.0,123.0,0.3,14.7,377.0,453.26,356.37
2018,1,1,11,15,623.0,117.0,0.25,15.0,397.5,445.9,347.87
2018,1,1,11,30,664.0,111.0,0.2,15.3,418.0,434.02,335.4
2018,1,1,11,45,745.5,94.0,0.15,15.55,444.0,424.55,323.91
2018,1,1,12,0,827.0,77.0,0.1,15.8,470.0,408.76,306.47
2018,1,1,12,15,850.0,72.5,0.15,15.95,476.5,375.27,276.1
2018,1,1,12,30,873.0,68.0,0.2,16.1,483.0,339.91,243.49
2018,1,1,12,45,869.5,68.0,0.2,16.3,476.0,296.93,204.84
2018,1,1,13,0,866.0,68.0,0.2,16.5,469.0,252.59,165.34
2018,1,1,13,15,857.0,67.0,0.2,16.55,454.0,205.33,125.22
2018,1,1,13,30,848.0,66.0,0.2,16.6,439.0,157.69,88.42
2018,1,1,13,45,832.0,65.5,0.25,16.65,417.0,104.27,54.73
2018,1,1,14,0,816.0,65.0,0.3,16.7,395.0,56.51,44.22
2018,1,1,14,15,763.0,67.0,0.3,16.45,359.0,55.93,43.94
2018,1,1,14,30,710.0,69.0,0.3,16.2,323.0,57.47,45.4
2018,1,1,14,45,652.5,70.0,0.3,15.95,287.0,53.54,42.04
2018,1,1,15,0,595.0,71.0,0.3,15.7,251.0,54.58,43.03
2018,1,1,15,15,580.0,63.5,0.3,15.7,220.0,49.51,38.52
2018,1,1,15,30,565.0,56.0,0.3,15.7,189.0,44.31,33.83
2018,1,1,15,45,414.0,50.0,0.35,14.85,138.0,39.41,29.42
2018,1,1,16,0,263.0,44.0,0.4,14.0,87.0,33.57,24.02
2018,1,1,16,15,190.5,33.5,0.5,13.55,60.0,25.7,16.62
2018,1,1,16,30,118.0,23.0,0.6,13.1,33.0,17.75,7.94
2018,1,1,16,45,78.5,14.0,0.75,12.7,19.0,11.95,0.0
2018,1,1,17,0,39.0,5.0,0.9,12.3,5.0,4.27,0.0
2018,1,1,17,15,19.5,2.5,0.95,12.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,7,15,14.0,1.5,1.45,10.2,1.5,0.0,0.0
2018,1,2,7,30,28.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,1,2,7,45,45.0,12.0,1.55,10.55,14.5,38.46,0.0
2018,1,2,8,0,62.0,21.0,1.6,10.7,26.0,80.97,48.71
2018,1,2,8,15,89.5,37.0,1.6,10.95,48.5,124.37,98.45
2018,1,2,8,30,117.0,53.0,1.6,11.2,71.0,160.86,132.1
2018,1,2,8,45,135.5,71.0,1.6,11.5,97.5,193.16,160.64
2018,1,2,9,0,154.0,89.0,1.6,11.8,124.0,210.96,176.48
2018,1,2,9,15,111.5,98.0,1.5,12.05,125.5,187.49,156.18
2018,1,2,9,30,69.0,107.0,1.4,12.3,127.0,152.94,126.31
2018,1,2,9,45,79.5,108.5,1.3,12.55,134.5,167.7,138.66
2018,1,2,10,0,90.0,110.0,1.2,12.8,142.0,171.12,141.21
2018,1,2,10,15,183.5,136.0,1.15,13.1,207.5,251.9,208.24
2018,1,2,10,30,277.0,162.0,1.1,13.4,273.0,338.12,276.52
2018,1,2,10,45,261.0,173.5,1.0,13.7,282.5,329.21,266.99
2018,1,2,11,0,245.0,185.0,0.9,14.0,292.0,319.78,257.7
2018,1,2,11,15,207.5,194.0,0.85,14.3,287.0,288.33,231.3
2018,1,2,11,30,170.0,203.0,0.8,14.6,282.0,267.57,213.58
2018,1,2,11,45,208.5,204.0,0.75,14.85,302.5,274.58,217.66
2018,1,2,12,0,247.0,205.0,0.7,15.1,323.0,283.26,222.3
2018,1,2,12,15,334.0,190.5,0.7,15.3,350.0,286.42,221.36
2018,1,2,12,30,421.0,176.0,0.7,15.5,377.0,285.41,215.88
2018,1,2,12,45,350.5,185.5,0.7,15.65,351.0,246.78,184.7
2018,1,2,13,0,280.0,195.0,0.7,15.8,325.0,216.36,161.17
2018,1,2,13,15,243.0,193.0,0.7,15.8,303.5,189.1,139.97
2018,1,2,13,30,206.0,191.0,0.7,15.8,282.0,166.94,124.03
2018,1,2,13,45,239.0,177.5,0.65,15.8,278.5,141.96,104.9
2018,1,2,14,0,272.0,164.0,0.6,15.8,275.0,115.71,95.71
2018,1,2,14,15,231.0,156.0,0.55,15.55,245.5,108.78,90.03
2018,1,2,14,30,190.0,148.0,0.5,15.3,216.0,106.78,88.51
2018,1,2,14,45,104.5,119.0,0.45,15.1,156.0,88.0,72.33
2018,1,2,15,0,19.0,90.0,0.4,14.9,96.0,70.45,57.09
2018,1,2,15,15,9.5,64.5,0.4,14.9,67.5,52.91,41.63
2018,1,2,15,30,0.0,39.0,0.4,14.9,39.0,32.21,23.19
2018,1,2,15,45,0.0,32.0,0.35,14.05,32.0,26.41,17.99
2018,1,2,16,0,0.0,25.0,0.3,13.2,25.0,20.61,12.69
2018,1,2,16,15,0.0,19.0,0.35,12.95,19.0,15.65,8.0
2018,1,2,16,30,0.0,13.0,0.4,12.7,13.0,10.69,2.72
2018,1,2,16,45,2.0,7.5,0.4,12.45,7.5,6.17,0.0
2018,1,2,17,0,4.0,2.0,0.4,12.2,2.0,1.71,0.0
2018,1,2,17,15,2.0,1.0,0.45,12.15,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.5,2.1,9.85,1.5,0.0,0.0
2018,1,3,7,30,16.0,3.0,2.1,9.9,3.0,0.0,0.0
2018,1,3,7,45,8.0,8.0,2.05,9.9,8.0,11.85,0.0
2018,1,3,8,0,0.0,13.0,2.0,9.9,13.0,10.7,1.42
2018,1,3,8,15,0.0,20.0,2.0,10.05,20.0,16.48,8.06
2018,1,3,8,30,0.0,27.0,2.0,10.2,27.0,22.27,13.4
2018,1,3,8,45,0.0,34.5,2.0,10.3,34.5,28.49,19.0
2018,1,3,9,0,0.0,42.0,2.0,10.4,42.0,34.72,24.54
2018,1,3,9,15,0.0,43.5,2.05,10.55,43.5,35.95,25.68
2018,1,3,9,30,0.0,45.0,2.1,10.7,45.0,37.19,26.77
2018,1,3,9,45,0.0,57.0,2.1,10.85,57.0,47.19,35.4
2018,1,3,10,0,0.0,69.0,2.1,11.0,69.0,57.21,43.97
2018,1,3,10,15,0.5,86.0,2.2,11.15,86.0,72.7,57.18
2018,1,3,10,30,1.0,103.0,2.3,11.3,103.0,88.08,70.18
2018,1,3,10,45,0.5,96.5,2.4,11.45,96.5,81.37,64.31
2018,1,3,11,0,0.0,90.0,2.5,11.6,90.0,75.1,58.85
2018,1,3,11,15,3.0,117.5,2.65,11.7,119.0,100.4,80.25
2018,1,3,11,30,6.0,145.0,2.8,11.8,148.0,125.17,100.97
2018,1,3,11,45,3.0,103.0,2.9,11.9,104.5,87.1,68.75
2018,1,3,12,0,0.0,61.0,3.0,12.0,61.0,50.55,37.7
2018,1,3,12,15,0.0,53.5,2.95,12.0,53.5,44.31,32.38
2018,1,3,12,30,0.0,46.0,2.9,12.0,46.0,38.07,27.06
2018,1,3,12,45,0.0,47.0,2.85,11.95,47.0,38.9,27.79
2018,1,3,13,0,0.0,48.0,2.8,11.9,48.0,39.73,28.52
2018,1,3,13,15,0.0,44.0,2.75,11.85,44.0,36.4,25.7
2018,1,3,13,30,0.0,40.0,2.7,11.8,40.0,33.07,22.87
2018,1,3,13,45,0.0,45.0,2.7,11.75,45.0,37.22,26.48
2018,1,3,14,0,0.0,50.0,2.7,11.7,50.0,41.37,31.65
2018,1,3,14,15,0.0,47.0,2.7,11.75,47.0,38.87,29.45
2018,1,3,14,30,0.0,44.0,2.7,11.8,44.0,36.37,27.23
2018,1,3,14,45,22.0,74.5,2.7,11.85,81.0,60.26,48.74
2018,1,3,15,0,44.0,105.0,2.7,11.9,118.0,80.46,66.81
2018,1,3,15,15,34.0,97.5,2.7,11.9,107.0,74.54,61.48
2018,1,3,15,30,24.0,90.0,2.7,11.9,96.0,68.46,55.92
2018,1,3,15,45,14.5,74.0,2.8,11.7,77.5,57.98,46.34
2018,1,3,16,0,5.0,58.0,2.9,11.5,59.0,45.82,35.12
2018,1,3,16,15,2.5,42.5,2.95,11.35,43.0,33.92,23.98
2018,1,3,16,30,0.0,27.0,3.0,11.2,27.0,21.91,11.8
2018,1,3,16,45,6.5,16.0,3.0,11.05,16.0,13.14,0.0
2018,1,3,17,0,13.0,5.0,3.0,10.9,5.0,4.27,0.0
2018,1,3,17,15,6.5,2.5,3.05,10.85,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.0,2.95,11.05,1.0,0.0,0.0
2018,1,4,7,30,14.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,1,4,7,45,7.0,5.5,3.05,11.15,5.5,9.1,0.0
2018,1,4,8,0,0.0,9.0,3.1,11.2,9.0,7.39,0.0
2018,1,4,8,15,0.0,13.0,3.15,11.3,13.0,10.69,3.19
2018,1,4,8,30,0.0,17.0,3.2,11.4,17.0,13.98,6.26
2018,1,4,8,45,0.0,25.5,3.2,11.45,25.5,21.01,12.45
2018,1,4,9,0,0.0,34.0,3.2,11.5,34.0,28.06,18.66
2018,1,4,9,15,0.0,31.0,3.15,11.65,31.0,25.57,16.55
2018,1,4,9,30,0.0,28.0,3.1,11.8,28.0,23.08,14.41
2018,1,4,9,45,0.0,41.5,3.1,11.95,41.5,34.28,24.09
2018,1,4,10,0,0.0,55.0,3.1,12.1,55.0,45.52,33.72
2018,1,4,10,15,0.0,63.0,3.0,12.3,63.0,52.19,39.37
2018,1,4,10,30,0.0,71.0,2.9,12.5,71.0,58.88,44.99
2018,1,4,10,45,0.0,88.0,2.85,12.75,88.0,73.53,57.35
2018,1,4,11,0,0.0,105.0,2.8,13.0,105.0,88.28,69.69
2018,1,4,11,15,0.0,84.0,2.75,13.15,84.0,69.81,53.94
2018,1,4,11,30,0.0,63.0,2.7,13.3,63.0,52.21,38.96
2018,1,4,11,45,0.0,69.5,2.65,13.45,69.5,57.64,43.53
2018,1,4,12,0,0.0,76.0,2.6,13.6,76.0,63.07,48.07
2018,1,4,12,15,0.0,66.0,2.6,13.75,66.0,54.72,40.97
2018,1,4,12,30,0.0,56.0,2.6,13.9,56.0,46.39,33.89
2018,1,4,12,45,0.0,64.5,2.55,14.05,64.5,53.47,39.89
2018,1,4,13,0,0.0,73.0,2.5,14.2,73.0,60.56,45.88
2018,1,4,13,15,0.0,74.5,2.55,14.3,74.5,61.81,46.95
2018,1,4,13,30,0.0,76.0,2.6,14.4,76.0,63.06,48.03
2018,1,4,13,45,0.0,60.5,2.6,14.5,60.5,50.12,37.11
2018,1,4,14,0,0.0,45.0,2.6,14.6,45.0,37.21,26.17
2018,1,4,14,15,0.0,42.5,2.55,14.55,42.5,35.13,25.76
2018,1,4,14,30,0.0,40.0,2.5,14.5,40.0,33.04,23.95
2018,1,4,14,45,49.5,32.5,2.5,14.4,48.0,24.96,16.76
2018,1,4,15,0,99.0,25.0,2.5,14.3,56.0,18.06,10.59
2018,1,4,15,15,193.0,29.5,2.5,14.3,80.0,21.05,13.27
2018,1,4,15,30,287.0,34.0,2.5,14.3,104.0,25.35,17.08
2018,1,4,15,45,195.0,23.0,2.45,13.9,66.5,17.05,9.6
2018,1,4,16,0,103.0,12.0,2.4,13.5,29.0,8.8,2.16
2018,1,4,16,15,75.5,11.0,2.45,13.4,21.5,8.47,1.72
2018,1,4,16,30,48.0,10.0,2.5,13.3,14.0,7.69,0.52
2018,1,4,16,45,25.5,5.5,2.5,13.15,7.5,4.26,0.0
2018,1,4,17,0,3.0,1.0,2.5,13.0,1.0,0.85,0.0
2018,1,4,17,15,1.5,0.5,2.6,13.0,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,19.5,2.5,1.7,12.8,2.0,0.0,0.0
2018,1,5,7,30,39.0,5.0,1.6,12.8,4.0,0.0,0.0
2018,1,5,7,45,111.0,11.5,1.5,12.8,17.5,79.71,0.0
2018,1,5,8,0,183.0,18.0,1.4,12.8,31.0,174.67,110.12
2018,1,5,8,15,136.0,20.5,1.4,12.85,34.0,139.1,110.47
2018,1,5,8,30,89.0,23.0,1.4,12.9,37.0,107.13,86.49
2018,1,5,8,45,45.0,33.5,1.35,12.95,40.5,67.16,52.86
2018,1,5,9,0,1.0,44.0,1.3,13.0,44.0,37.05,26.28
2018,1,5,9,15,43.5,76.5,1.35,13.05,89.5,103.4,84.14
2018,1,5,9,30,86.0,109.0,1.4,13.1,135.0,178.85,148.18
2018,1,5,9,45,117.5,128.5,1.45,13.1,168.0,217.05,179.91
2018,1,5,10,0,149.0,148.0,1.5,13.1,201.0,253.17,209.43
2018,1,5,10,15,163.5,160.0,1.55,13.1,222.5,267.84,220.84
2018,1,5,10,30,178.0,172.0,1.6,13.1,244.0,281.15,231.02
2018,1,5,10,45,168.5,182.5,1.6,13.05,253.5,277.61,227.18
2018,1,5,11,0,159.0,193.0,1.6,13.0,263.0,273.71,223.12
2018,1,5,11,15,131.0,199.0,1.55,12.9,258.0,255.62,207.57
2018,1,5,11,30,103.0,205.0,1.5,12.8,253.0,231.74,187.56
2018,1,5,11,45,119.5,210.5,1.4,12.75,267.0,242.71,195.68
2018,1,5,12,0,136.0,216.0,1.3,12.7,281.0,244.83,196.27
2018,1,5,12,15,142.0,215.5,1.3,12.7,283.5,236.21,188.26
2018,1,5,12,30,148.0,215.0,1.3,12.7,286.0,226.77,179.5
2018,1,5,12,45,151.0,211.0,1.25,12.65,283.0,212.96,167.19
2018,1,5,13,0,154.0,207.0,1.2,12.6,280.0,198.68,154.54
2018,1,5,13,15,93.0,190.5,1.2,12.55,234.0,164.78,128.85
2018,1,5,13,30,32.0,174.0,1.2,12.5,188.0,137.68,109.36
2018,1,5,13,45,31.0,159.5,1.25,12.45,172.5,123.31,97.94
2018,1,5,14,0,30.0,145.0,1.3,12.4,157.0,109.47,87.36
2018,1,5,14,15,168.5,138.0,1.3,12.3,200.5,101.5,84.94
2018,1,5,14,30,307.0,131.0,1.3,12.2,244.0,94.31,78.76
2018,1,5,14,45,383.0,112.0,1.35,12.1,240.0,79.73,65.98
2018,1,5,15,0,459.0,93.0,1.4,12.0,236.0,68.09,55.71
2018,1,5,15,15,435.5,84.5,1.4,12.0,206.5,62.5,50.72
2018,1,5,15,30,412.0,76.0,1.4,12.0,177.0,56.8,45.53
2018,1,5,15,45,401.0,64.0,1.4,11.65,148.0,48.52,37.98
2018,1,5,16,0,390.0,52.0,1.4,11.3,119.0,41.88,31.75
2018,1,5,16,15,263.0,42.5,1.4,11.15,82.5,32.64,23.03
2018,1,5,16,30,136.0,33.0,1.4,11.0,46.0,25.75,15.45
2018,1,5,16,45,92.0,20.0,1.45,10.85,27.0,15.52,0.0
2018,1,5,17,0,48.0,7.0,1.5,10.7,8.0,5.97,0.0
2018,1,5,17,15,24.0,3.5,1.5,10.65,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.2,7.6,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.3,7.9,4.0,0.0,0.0
2018,1,6,7,45,44.5,16.0,2.35,8.25,17.5,41.73,0.0
2018,1,6,8,0,53.0,27.0,2.4,8.6,31.0,77.81,47.11
2018,1,6,8,15,255.5,35.0,2.45,8.9,72.5,246.38,201.5
2018,1,6,8,30,458.0,43.0,2.5,9.2,114.0,392.97,328.76
2018,1,6,8,45,562.5,44.0,2.55,9.5,156.5,462.55,389.02
2018,1,6,9,0,667.0,45.0,2.6,9.8,199.0,526.25,442.6
2018,1,6,9,15,680.5,53.5,2.65,10.2,234.0,541.01,454.28
2018,1,6,9,30,694.0,62.0,2.7,10.6,269.0,552.75,462.77
2018,1,6,9,45,771.0,58.5,2.75,10.95,313.0,588.89,490.45
2018,1,6,10,0,848.0,55.0,2.8,11.3,357.0,614.91,509.25
2018,1,6,10,15,866.5,56.5,2.85,11.65,386.5,611.1,503.82
2018,1,6,10,30,885.0,58.0,2.9,12.0,416.0,603.73,495.45
2018,1,6,10,45,897.5,58.5,2.9,12.35,439.0,588.07,480.16
2018,1,6,11,0,910.0,59.0,2.9,12.7,462.0,568.98,461.88
2018,1,6,11,15,918.0,59.5,2.9,12.9,478.0,544.1,438.93
2018,1,6,11,30,926.0,60.0,2.9,13.1,494.0,516.04,412.98
2018,1,6,11,45,930.0,60.5,2.85,13.35,502.5,483.06,382.38
2018,1,6,12,0,934.0,61.0,2.8,13.6,511.0,447.32,348.93
2018,1,6,12,15,932.0,61.5,2.75,13.65,511.5,406.73,311.25
2018,1,6,12,30,930.0,62.0,2.7,13.7,512.0,364.13,271.28
2018,1,6,12,45,924.0,63.5,2.65,13.75,505.5,319.47,229.29
2018,1,6,13,0,918.0,65.0,2.6,13.8,499.0,273.45,186.36
2018,1,6,13,15,911.0,64.0,2.55,13.75,484.5,224.05,142.07
2018,1,6,13,30,904.0,63.0,2.5,13.7,470.0,173.97,100.64
2018,1,6,13,45,892.5,62.0,2.45,13.7,448.5,123.03,65.95
2018,1,6,14,0,881.0,61.0,2.4,13.7,427.0,72.28,45.51
2018,1,6,14,15,864.5,59.5,2.4,13.55,399.5,57.24,45.56
2018,1,6,14,30,848.0,58.0,2.4,13.4,372.0,55.68,44.28
2018,1,6,14,45,824.0,56.0,2.4,13.25,338.5,48.55,38.0
2018,1,6,15,0,800.0,54.0,2.4,13.1,305.0,47.05,36.71
2018,1,6,15,15,765.0,51.5,2.4,13.1,267.5,45.07,34.94
2018,1,6,15,30,730.0,49.0,2.4,13.1,230.0,43.15,33.15
2018,1,6,15,45,677.0,45.0,2.45,12.15,190.0,39.87,30.18
2018,1,6,16,0,624.0,41.0,2.5,11.2,150.0,36.65,27.13
2018,1,6,16,15,536.0,35.0,2.55,10.85,111.0,31.51,22.1
2018,1,6,16,30,448.0,29.0,2.6,10.5,72.0,26.46,16.28
2018,1,6,16,45,281.5,19.5,2.65,10.15,42.0,16.31,0.0
2018,1,6,17,0,115.0,10.0,2.7,9.8,12.0,8.54,0.0
2018,1,6,17,15,57.5,5.0,2.7,9.55,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,7,7,15,11.5,1.5,1.75,6.6,1.5,0.0,0.0
2018,1,7,7,30,23.0,3.0,1.7,7.0,3.0,0.0,0.0
2018,1,7,7,45,52.5,14.5,1.65,7.45,17.5,45.56,0.0
2018,1,7,8,0,82.0,26.0,1.6,7.9,32.0,105.58,66.48
2018,1,7,8,15,109.5,35.0,1.6,8.15,48.5,134.2,108.13
2018,1,7,8,30,137.0,44.0,1.6,8.4,65.0,159.81,133.29
2018,1,7,8,45,105.0,52.5,1.6,8.7,71.5,145.52,121.92
2018,1,7,9,0,73.0,61.0,1.6,9.0,78.0,118.62,98.88
2018,1,7,9,15,39.0,67.5,1.6,9.2,76.5,89.82,73.5
2018,1,7,9,30,5.0,74.0,1.6,9.4,75.0,66.53,52.5
2018,1,7,9,45,133.5,98.0,1.65,9.6,145.5,191.22,161.78
2018,1,7,10,0,262.0,122.0,1.7,9.8,216.0,307.47,259.18
2018,1,7,10,15,267.5,136.0,1.65,10.2,238.5,317.69,265.55
2018,1,7,10,30,273.0,150.0,1.6,10.6,261.0,326.15,270.81
2018,1,7,10,45,189.0,142.5,1.6,10.95,221.5,258.78,213.97
2018,1,7,11,0,105.0,135.0,1.6,11.3,182.0,187.06,153.53
2018,1,7,11,15,89.0,136.5,1.6,11.6,177.0,174.43,142.45
2018,1,7,11,30,73.0,138.0,1.6,11.9,172.0,156.06,126.52
2018,1,7,11,45,225.0,163.0,1.55,12.2,271.0,254.28,205.74
2018,1,7,12,0,377.0,188.0,1.5,12.5,370.0,325.8,259.11
2018,1,7,12,15,302.0,194.5,1.45,12.55,340.5,283.0,223.28
2018,1,7,12,30,227.0,201.0,1.4,12.6,311.0,245.38,192.77
2018,1,7,12,45,142.0,196.0,1.35,12.6,264.5,200.26,157.29
2018,1,7,13,0,57.0,191.0,1.3,12.6,218.0,165.37,131.13
2018,1,7,13,15,29.0,157.5,1.2,12.55,171.0,130.4,103.33
2018,1,7,13,30,1.0,124.0,1.1,12.5,124.0,100.56,79.84
2018,1,7,13,45,0.5,113.0,1.05,12.45,113.0,91.57,72.48
2018,1,7,14,0,0.0,102.0,1.0,12.4,102.0,82.77,65.19
2018,1,7,14,15,0.0,89.5,0.95,12.15,89.5,73.15,59.94
2018,1,7,14,30,0.0,77.0,0.9,11.9,77.0,63.49,51.51
2018,1,7,14,45,0.0,64.0,0.9,11.65,64.0,53.03,42.28
2018,1,7,15,0,0.0,51.0,0.9,11.4,51.0,42.19,32.62
2018,1,7,15,15,0.0,46.5,0.9,11.4,46.5,38.44,29.25
2018,1,7,15,30,0.0,42.0,0.9,11.4,42.0,34.71,25.83
2018,1,7,15,45,0.0,34.5,1.0,10.75,34.5,28.48,20.16
2018,1,7,16,0,0.0,27.0,1.1,10.1,27.0,22.26,14.42
2018,1,7,16,15,0.0,21.0,1.1,9.9,21.0,17.3,9.71
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,12.35,4.74
2018,1,7,16,45,0.0,9.0,1.15,9.45,9.0,7.4,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.2,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.1,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,3.8,8.85,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,3.8,8.9,1.0,0.0,0.0
2018,1,8,7,45,2.5,2.5,3.8,8.95,2.5,3.72,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.0,4.0,3.28,0.0
2018,1,8,8,15,0.0,5.0,3.8,9.15,5.0,4.1,0.0
2018,1,8,8,30,0.0,6.0,3.8,9.3,6.0,4.92,0.0
2018,1,8,8,45,0.0,7.5,3.8,9.4,7.5,6.16,0.0
2018,1,8,9,0,0.0,9.0,3.8,9.5,9.0,7.39,0.8
2018,1,8,9,15,0.0,10.5,3.75,9.6,10.5,8.63,1.9
2018,1,8,9,30,0.0,12.0,3.7,9.7,12.0,9.87,2.99
2018,1,8,9,45,0.0,19.5,3.65,9.85,19.5,16.06,8.4
2018,1,8,10,0,0.0,27.0,3.6,10.0,27.0,22.27,13.79
2018,1,8,10,15,0.0,31.0,3.55,10.15,31.0,25.59,16.64
2018,1,8,10,30,0.0,35.0,3.5,10.3,35.0,28.91,19.48
2018,1,8,10,45,0.0,40.5,3.4,10.45,40.5,33.48,23.39
2018,1,8,11,0,0.0,46.0,3.3,10.6,46.0,38.05,27.29
2018,1,8,11,15,0.0,50.0,3.3,10.8,50.0,41.39,30.09
2018,1,8,11,30,0.0,54.0,3.3,11.0,54.0,44.72,32.9
2018,1,8,11,45,0.0,48.0,3.3,11.15,48.0,39.73,28.57
2018,1,8,12,0,0.0,42.0,3.3,11.3,42.0,34.75,24.27
2018,1,8,12,15,0.0,40.5,3.3,11.45,40.5,33.5,23.18
2018,1,8,12,30,0.0,39.0,3.3,11.6,39.0,32.26,22.1
2018,1,8,12,45,0.0,34.0,3.3,11.7,34.0,28.11,18.54
2018,1,8,13,0,0.0,29.0,3.3,11.8,29.0,23.96,14.98
2018,1,8,13,15,0.0,31.5,3.2,11.9,31.5,26.03,16.77
2018,1,8,13,30,0.0,34.0,3.1,12.0,34.0,28.1,18.56
2018,1,8,13,45,0.0,47.5,3.0,12.05,47.5,39.3,28.2
2018,1,8,14,0,0.0,61.0,2.9,12.1,61.0,50.53,37.87
2018,1,8,14,15,0.0,46.5,2.85,12.1,46.5,38.45,29.0
2018,1,8,14,30,0.0,32.0,2.8,12.1,32.0,26.41,18.21
2018,1,8,14,45,4.0,40.0,2.75,12.1,41.5,33.08,24.27
2018,1,8,15,0,8.0,48.0,2.7,12.1,51.0,39.76,30.31
2018,1,8,15,15,14.5,52.5,2.7,12.1,56.5,43.54,33.71
2018,1,8,15,30,21.0,57.0,2.7,12.1,62.0,46.6,36.4
2018,1,8,15,45,15.5,47.5,2.75,12.05,51.0,39.14,29.56
2018,1,8,16,0,10.0,38.0,2.8,12.0,40.0,31.57,22.56
2018,1,8,16,15,13.5,32.5,2.85,11.95,34.5,26.96,18.08
2018,1,8,16,30,17.0,27.0,2.9,11.9,29.0,22.23,13.01
2018,1,8,16,45,19.5,17.5,3.0,11.9,18.5,14.31,0.0
2018,1,8,17,0,22.0,8.0,3.1,11.9,8.0,6.83,0.0
2018,1,8,17,15,11.0,4.0,3.1,11.85,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.2,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.8,3.0,0.0,0.0
2018,1,9,7,45,16.0,14.0,4.55,10.8,15.0,22.1,0.0
2018,1,9,8,0,25.0,25.0,4.7,10.8,27.0,45.49,25.57
2018,1,9,8,15,53.5,41.0,4.7,10.85,48.5,96.25,75.22
2018,1,9,8,30,82.0,57.0,4.7,10.9,70.0,132.52,108.59
2018,1,9,8,45,146.0,70.5,4.75,10.95,101.5,200.93,169.05
2018,1,9,9,0,210.0,84.0,4.8,11.0,133.0,256.14,217.68
2018,1,9,9,15,426.0,76.5,4.75,11.25,197.5,400.23,341.33
2018,1,9,9,30,642.0,69.0,4.7,11.5,262.0,535.22,452.8
2018,1,9,9,45,515.5,94.5,4.65,11.75,261.0,471.19,397.45
2018,1,9,10,0,389.0,120.0,4.6,12.0,260.0,401.97,338.16
2018,1,9,10,15,272.5,145.0,4.55,12.3,247.0,332.32,278.27
2018,1,9,10,30,156.0,170.0,4.5,12.6,234.0,267.47,222.09
2018,1,9,10,45,125.5,180.5,4.5,12.85,233.5,252.38,208.41
2018,1,9,11,0,95.0,191.0,4.5,13.1,233.0,228.93,187.91
2018,1,9,11,15,138.0,195.0,4.6,13.15,259.0,257.05,210.76
2018,1,9,11,30,181.0,199.0,4.7,13.2,285.0,272.9,222.95
2018,1,9,11,45,271.5,191.5,4.75,13.3,323.0,302.88,245.9
2018,1,9,12,0,362.0,184.0,4.8,13.4,361.0,318.37,255.81
2018,1,9,12,15,256.5,197.5,4.8,13.35,323.0,270.42,216.03
2018,1,9,12,30,151.0,211.0,4.8,13.3,285.0,226.9,181.02
2018,1,9,12,45,172.5,210.0,4.85,13.3,293.5,220.78,174.32
2018,1,9,13,0,194.0,209.0,4.9,13.3,302.0,212.23,165.33
2018,1,9,13,15,184.0,199.0,4.9,13.3,285.5,188.92,145.52
2018,1,9,13,30,174.0,189.0,4.9,13.3,269.0,166.7,127.35
2018,1,9,13,45,131.0,175.0,4.9,13.35,233.5,140.19,108.09
2018,1,9,14,0,88.0,161.0,4.9,13.4,198.0,122.41,96.88
2018,1,9,14,15,49.5,147.0,4.9,13.3,167.5,109.63,91.93
2018,1,9,14,30,11.0,133.0,4.9,13.2,137.0,103.43,86.64
2018,1,9,14,45,12.5,123.0,4.9,13.15,127.5,95.89,80.1
2018,1,9,15,0,14.0,113.0,4.9,13.1,118.0,88.23,73.4
2018,1,9,15,15,9.0,93.5,4.9,13.1,96.5,74.0,60.75
2018,1,9,15,30,4.0,74.0,4.9,13.1,75.0,59.47,47.73
2018,1,9,15,45,2.0,58.5,4.9,12.6,59.0,47.55,37.01
2018,1,9,16,0,0.0,43.0,4.9,12.1,43.0,35.45,26.0
2018,1,9,16,15,0.0,31.5,4.9,11.8,31.5,26.03,17.29
2018,1,9,16,30,0.0,20.0,4.9,11.5,20.0,16.49,8.29
2018,1,9,16,45,9.5,13.0,4.9,11.2,13.0,11.0,0.0
2018,1,9,17,0,19.0,6.0,4.9,10.9,6.0,5.12,0.0
2018,1,9,17,15,9.5,3.0,4.95,10.75,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,10,7,15,3.5,1.0,1.7,8.9,1.0,0.0,0.0
2018,1,10,7,30,7.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,1,10,7,45,3.5,3.0,1.7,9.15,3.0,4.79,0.0
2018,1,10,8,0,0.0,4.0,1.7,9.3,4.0,3.28,0.0
2018,1,10,8,15,0.0,5.0,1.75,9.45,5.0,4.1,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.6,6.0,4.92,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.8,7.0,5.74,0.0
2018,1,10,9,0,0.0,8.0,1.9,10.0,8.0,6.57,0.08
2018,1,10,9,15,0.0,22.0,1.95,10.15,22.0,18.12,10.2
2018,1,10,9,30,0.0,36.0,2.0,10.3,36.0,29.71,20.32
2018,1,10,9,45,0.5,59.0,2.1,10.5,59.0,49.18,37.19
2018,1,10,10,0,1.0,82.0,2.2,10.7,82.0,69.77,54.85
2018,1,10,10,15,3.5,104.5,2.2,10.9,105.5,91.81,73.6
2018,1,10,10,30,6.0,127.0,2.2,11.1,129.0,113.57,91.91
2018,1,10,10,45,7.0,132.0,2.2,11.3,135.0,117.51,94.99
2018,1,10,11,0,8.0,137.0,2.2,11.5,141.0,121.44,98.07
2018,1,10,11,15,15.5,158.5,2.15,11.7,166.0,143.55,116.41
2018,1,10,11,30,23.0,180.0,2.1,11.9,191.0,164.61,133.6
2018,1,10,11,45,29.0,187.0,2.05,12.05,201.0,176.11,142.74
2018,1,10,12,0,35.0,194.0,2.0,12.2,211.0,180.88,146.24
2018,1,10,12,15,31.0,192.5,2.05,12.4,207.5,173.87,140.15
2018,1,10,12,30,27.0,191.0,2.1,12.6,204.0,165.68,133.18
2018,1,10,12,45,48.0,193.0,2.1,12.75,216.0,170.85,136.59
2018,1,10,13,0,69.0,195.0,2.1,12.9,228.0,172.15,136.51
2018,1,10,13,15,55.0,190.0,2.1,13.0,216.0,159.25,126.1
2018,1,10,13,30,41.0,185.0,2.1,13.1,204.0,147.68,117.13
2018,1,10,13,45,26.0,167.5,2.15,13.15,179.5,133.07,105.96
2018,1,10,14,0,11.0,150.0,2.2,13.2,155.0,117.24,93.71
2018,1,10,14,15,49.0,127.5,2.1,13.15,146.5,97.64,81.26
2018,1,10,14,30,87.0,105.0,2.0,13.1,138.0,79.64,65.53
2018,1,10,14,45,255.5,92.0,1.95,13.1,177.5,64.55,52.25
2018,1,10,15,0,424.0,79.0,1.9,13.1,217.0,57.94,46.43
2018,1,10,15,15,392.0,69.5,1.9,13.1,185.5,51.5,40.7
2018,1,10,15,30,360.0,60.0,1.9,13.1,154.0,45.34,35.14
2018,1,10,15,45,360.0,50.0,1.75,12.7,130.5,38.43,28.9
2018,1,10,16,0,360.0,40.0,1.6,12.3,107.0,31.28,22.34
2018,1,10,16,15,327.5,37.0,1.6,12.1,86.0,29.52,20.42
2018,1,10,16,30,295.0,34.0,1.6,11.9,65.0,27.94,18.12
2018,1,10,16,45,188.5,21.5,1.6,11.7,38.0,17.68,3.73
2018,1,10,17,0,82.0,9.0,1.6,11.5,11.0,7.68,0.0
2018,1,10,17,15,41.0,4.5,1.55,11.45,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,7,15,12.0,1.5,0.85,9.55,1.5,0.0,0.0
2018,1,11,7,30,24.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,12.0,11.0,0.95,10.05,11.0,17.04,0.0
2018,1,11,8,0,0.0,19.0,1.0,10.3,19.0,15.69,5.22
2018,1,11,8,15,0.0,31.0,1.1,10.5,31.0,26.76,16.68
2018,1,11,8,30,0.0,43.0,1.2,10.7,43.0,38.0,26.83
2018,1,11,8,45,0.0,52.5,1.35,10.95,52.5,45.94,33.98
2018,1,11,9,0,0.0,62.0,1.5,11.2,62.0,53.98,41.09
2018,1,11,9,15,4.0,86.0,1.5,11.35,87.0,80.71,64.23
2018,1,11,9,30,8.0,110.0,1.5,11.5,112.0,106.98,86.68
2018,1,11,9,45,11.0,114.0,1.5,11.7,117.5,109.88,89.04
2018,1,11,10,0,14.0,118.0,1.5,11.9,123.0,113.4,91.87
2018,1,11,10,15,7.0,103.5,1.5,12.0,106.0,93.04,74.3
2018,1,11,10,30,0.0,89.0,1.5,12.1,89.0,74.63,58.42
2018,1,11,10,45,0.0,86.0,1.45,12.2,86.0,71.71,55.85
2018,1,11,11,0,0.0,83.0,1.4,12.3,83.0,68.98,53.44
2018,1,11,11,15,11.5,116.0,1.4,12.4,121.5,103.62,82.69
2018,1,11,11,30,23.0,149.0,1.4,12.5,160.0,142.13,114.61
2018,1,11,11,45,36.5,175.5,1.4,12.6,193.5,169.4,136.73
2018,1,11,12,0,50.0,202.0,1.4,12.7,227.0,194.3,156.56
2018,1,11,12,15,33.5,190.5,1.35,12.75,207.0,173.32,139.13
2018,1,11,12,30,17.0,179.0,1.3,12.8,187.0,152.8,122.4
2018,1,11,12,45,9.5,167.0,1.3,12.9,171.5,139.1,111.23
2018,1,11,13,0,2.0,155.0,1.3,13.0,156.0,126.42,100.98
2018,1,11,13,15,3.0,154.5,1.25,13.0,156.0,125.1,99.93
2018,1,11,13,30,4.0,154.0,1.2,13.0,156.0,123.52,98.65
2018,1,11,13,45,2.5,143.5,1.2,13.0,144.5,114.28,91.15
2018,1,11,14,0,1.0,133.0,1.2,13.0,133.0,105.34,83.9
2018,1,11,14,15,156.5,112.5,1.2,12.9,172.5,80.59,66.26
2018,1,11,14,30,312.0,92.0,1.2,12.8,212.0,64.49,52.17
2018,1,11,14,45,305.0,80.5,1.15,12.75,189.5,57.26,45.84
2018,1,11,15,0,298.0,69.0,1.1,12.7,167.0,49.86,39.3
2018,1,11,15,15,322.0,64.0,1.1,12.7,158.5,47.05,36.8
2018,1,11,15,30,346.0,59.0,1.1,12.7,150.0,44.1,34.13
2018,1,11,15,45,261.5,51.0,1.05,12.35,113.5,38.14,28.72
