Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,30,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.05,3.3,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.95,3.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.9,3.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,2,22,6,45,5.0,2.5,3.9,3.9,2.5,0.0,0.0
2018,2,22,7,0,10.0,5.0,3.9,4.1,5.0,11.24,0.0
2018,2,22,7,15,21.5,21.0,3.9,4.5,22.5,41.23,6.09
2018,2,22,7,30,33.0,37.0,3.9,4.9,40.0,72.55,55.65
2018,2,22,7,45,169.5,51.5,3.9,5.25,83.5,219.11,187.4
2018,2,22,8,0,306.0,66.0,3.9,5.6,127.0,361.5,313.09
2018,2,22,8,15,502.0,64.5,3.95,5.95,195.5,521.49,449.65
2018,2,22,8,30,698.0,63.0,4.0,6.3,264.0,680.2,577.95
2018,2,22,8,45,635.5,80.0,4.0,6.65,286.5,652.38,553.87
2018,2,22,9,0,573.0,97.0,4.0,7.0,309.0,620.1,526.65
2018,2,22,9,15,416.0,135.0,4.05,7.25,298.5,524.63,446.24
2018,2,22,9,30,259.0,173.0,4.1,7.5,288.0,416.94,353.83
2018,2,22,9,45,162.5,179.0,4.2,7.75,253.5,321.8,272.42
2018,2,22,10,0,66.0,185.0,4.3,8.0,219.0,230.32,192.77
2018,2,22,10,15,162.0,213.5,4.35,8.1,303.5,344.89,289.78
2018,2,22,10,30,258.0,242.0,4.4,8.2,388.0,453.53,378.49
2018,2,22,10,45,203.5,231.5,4.5,8.3,350.0,376.77,314.24
2018,2,22,11,0,149.0,221.0,4.6,8.4,312.0,317.67,264.33
2018,2,22,11,15,189.5,233.0,4.7,8.4,352.0,347.55,288.93
2018,2,22,11,30,230.0,245.0,4.8,8.4,392.0,383.12,317.38
2018,2,22,11,45,388.5,221.0,4.9,8.4,474.0,451.25,373.04
2018,2,22,12,0,547.0,197.0,5.0,8.4,556.0,496.84,408.65
2018,2,22,12,15,337.0,226.5,5.05,8.35,448.0,376.95,309.24
2018,2,22,12,30,127.0,256.0,5.1,8.3,340.0,277.42,226.79
2018,2,22,12,45,199.5,258.5,5.15,8.25,389.5,299.45,243.62
2018,2,22,13,0,272.0,261.0,5.2,8.2,439.0,313.92,252.79
2018,2,22,13,15,143.5,225.5,5.25,8.15,319.0,226.55,182.01
2018,2,22,13,30,15.0,190.0,5.3,8.1,199.0,157.75,127.98
2018,2,22,13,45,219.5,199.5,5.3,8.05,331.0,196.53,152.19
2018,2,22,14,0,424.0,209.0,5.3,8.0,463.0,214.26,156.95
2018,2,22,14,15,553.0,174.0,5.3,7.9,489.5,174.31,119.72
2018,2,22,14,30,682.0,139.0,5.3,7.8,516.0,119.57,80.96
2018,2,22,14,45,702.0,125.5,5.3,7.75,493.0,86.12,72.02
2018,2,22,15,0,722.0,112.0,5.3,7.7,470.0,78.71,65.58
2018,2,22,15,15,765.0,95.5,5.3,7.7,447.5,69.28,57.26
2018,2,22,15,30,808.0,79.0,5.3,7.7,425.0,64.76,53.32
2018,2,22,15,45,773.0,76.5,5.2,7.45,379.0,63.34,52.23
2018,2,22,16,0,738.0,74.0,5.1,7.2,333.0,56.87,46.49
2018,2,22,16,15,713.0,67.0,5.05,6.95,288.5,52.35,42.47
2018,2,22,16,30,688.0,60.0,5.0,6.7,244.0,47.68,38.2
2018,2,22,16,45,623.0,53.5,4.95,6.45,195.0,43.0,33.79
2018,2,22,17,0,558.0,47.0,4.9,6.2,146.0,38.32,29.2
2018,2,22,17,15,445.0,39.0,4.85,6.0,102.0,32.17,23.02
2018,2,22,17,30,332.0,31.0,4.8,5.8,58.0,26.15,14.8
2018,2,22,17,45,186.0,18.5,4.75,5.6,31.5,15.79,0.0
2018,2,22,18,0,40.0,6.0,4.7,5.4,5.0,0.0,0.0
2018,2,22,18,15,20.0,3.0,4.65,5.25,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,4.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,4.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.25,3.85,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.2,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.2,3.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.2,3.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.2,2.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,2.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,2.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,2.25,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,2.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.1,2.1,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.1,1.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.1,1.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.1,1.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.1,1.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.1,1.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.05,1.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.0,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.0,1.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.0,0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,23,6,45,14.5,4.0,3.85,1.5,4.0,0.0,0.0
2018,2,23,7,0,29.0,8.0,3.8,1.9,8.0,27.14,0.0
2018,2,23,7,15,108.5,23.5,3.75,2.4,34.0,142.99,58.72
2018,2,23,7,30,188.0,39.0,3.7,2.9,60.0,236.88,196.79
2018,2,23,7,45,262.0,52.5,3.65,3.45,97.0,309.96,267.3
2018,2,23,8,0,336.0,66.0,3.6,4.0,134.0,385.9,335.72
2018,2,23,8,15,543.0,63.5,3.55,4.55,207.0,555.2,478.87
2018,2,23,8,30,750.0,61.0,3.5,5.1,280.0,716.52,607.25
2018,2,23,8,45,810.5,60.5,3.4,5.65,333.5,767.94,644.23
2018,2,23,9,0,871.0,60.0,3.3,6.2,387.0,808.03,671.69
2018,2,23,9,15,891.5,63.0,3.2,6.6,431.5,824.62,680.86
2018,2,23,9,30,912.0,66.0,3.1,7.0,476.0,837.71,687.27
2018,2,23,9,45,926.0,68.0,3.05,7.35,515.0,840.53,686.38
2018,2,23,10,0,940.0,70.0,3.0,7.7,554.0,839.57,682.85
2018,2,23,10,15,952.0,72.0,2.95,8.0,588.5,833.15,675.57
2018,2,23,10,30,964.0,74.0,2.9,8.3,623.0,822.78,665.6
2018,2,23,10,45,972.0,75.5,2.85,8.55,650.0,804.9,650.44
2018,2,23,11,0,980.0,77.0,2.8,8.8,677.0,783.24,632.71
2018,2,23,11,15,985.0,77.5,2.8,9.0,696.0,754.71,609.57
2018,2,23,11,30,990.0,78.0,2.8,9.2,715.0,722.72,582.66
2018,2,23,11,45,991.0,78.5,2.8,9.4,725.0,684.94,550.93
2018,2,23,12,0,992.0,79.0,2.8,9.6,735.0,644.2,516.34
2018,2,23,12,15,989.0,80.0,2.8,9.75,736.5,599.05,477.66
2018,2,23,12,30,986.0,81.0,2.8,9.9,738.0,551.6,436.25
2018,2,23,12,45,981.5,82.5,2.75,10.05,732.5,501.87,391.84
2018,2,23,13,0,977.0,84.0,2.7,10.2,727.0,450.38,344.95
2018,2,23,13,15,972.5,84.0,2.7,10.2,713.5,396.15,295.17
2018,2,23,13,30,968.0,84.0,2.7,10.2,700.0,340.72,243.72
2018,2,23,13,45,960.0,83.0,2.7,10.25,678.0,282.76,190.64
2018,2,23,14,0,952.0,82.0,2.7,10.3,656.0,224.49,139.66
2018,2,23,14,15,940.0,80.5,2.75,10.25,626.0,165.36,94.34
2018,2,23,14,30,928.0,79.0,2.8,10.2,596.0,106.85,62.5
2018,2,23,14,45,912.5,77.5,2.8,10.1,560.0,71.24,58.12
2018,2,23,15,0,897.0,76.0,2.8,10.0,524.0,69.93,57.15
2018,2,23,15,15,877.5,73.0,2.8,10.0,482.5,60.36,48.75
2018,2,23,15,30,858.0,70.0,2.8,10.0,441.0,58.48,47.21
2018,2,23,15,45,829.5,67.0,2.9,9.7,395.0,56.48,45.59
2018,2,23,16,0,801.0,64.0,3.0,9.4,349.0,54.48,43.94
2018,2,23,16,15,747.0,60.5,3.05,8.75,297.0,51.85,41.73
2018,2,23,16,30,693.0,57.0,3.1,8.1,245.0,49.3,39.49
2018,2,23,16,45,595.5,49.0,3.2,7.5,188.0,39.14,30.17
2018,2,23,17,0,498.0,41.0,3.3,6.9,131.0,32.94,24.31
2018,2,23,17,15,418.5,35.0,3.3,6.45,94.5,28.51,19.81
2018,2,23,17,30,339.0,29.0,3.3,6.0,58.0,24.2,13.82
2018,2,23,17,45,188.5,17.5,3.35,5.6,31.5,14.94,0.0
2018,2,23,18,0,38.0,6.0,3.4,5.2,5.0,0.0,0.0
2018,2,23,18,15,19.0,3.0,3.4,5.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,4.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,3.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.25,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,2.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.25,1.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.15,1.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.05,1.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.8,2.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,24,6,45,6.0,2.0,2.75,3.35,2.0,0.0,0.0
2018,2,24,7,0,12.0,4.0,2.7,3.8,4.0,11.86,0.0
2018,2,24,7,15,11.5,9.0,2.65,4.35,9.5,19.0,5.09
2018,2,24,7,30,11.0,14.0,2.6,4.9,15.0,20.11,11.77
2018,2,24,7,45,5.5,23.0,2.6,5.4,23.5,23.21,14.81
2018,2,24,8,0,0.0,32.0,2.6,5.9,32.0,26.4,17.62
2018,2,24,8,15,2.0,52.0,2.6,6.35,52.5,44.66,33.87
2018,2,24,8,30,4.0,72.0,2.6,6.8,73.0,65.16,51.91
2018,2,24,8,45,24.0,108.5,2.65,7.3,117.5,129.76,108.54
2018,2,24,9,0,44.0,145.0,2.7,7.8,162.0,187.06,157.54
2018,2,24,9,15,98.0,169.0,2.8,8.05,212.0,255.18,215.9
2018,2,24,9,30,152.0,193.0,2.9,8.3,262.0,337.97,284.65
2018,2,24,9,45,115.5,198.0,3.0,8.55,253.0,306.37,256.37
2018,2,24,10,0,79.0,203.0,3.1,8.8,244.0,260.35,216.73
2018,2,24,10,15,77.5,224.0,3.2,8.95,266.5,276.12,228.99
2018,2,24,10,30,76.0,245.0,3.3,9.1,289.0,290.98,240.26
2018,2,24,10,45,77.0,258.5,3.4,9.3,304.5,299.01,246.03
2018,2,24,11,0,78.0,272.0,3.5,9.5,320.0,306.38,251.26
2018,2,24,11,15,52.0,257.0,3.6,9.6,289.5,267.29,218.47
2018,2,24,11,30,26.0,242.0,3.7,9.7,259.0,223.04,181.55
2018,2,24,11,45,58.5,267.0,3.8,9.85,306.0,269.07,219.34
2018,2,24,12,0,91.0,292.0,3.9,10.0,353.0,303.2,246.63
2018,2,24,12,15,104.5,279.5,3.95,10.05,349.5,296.66,240.81
2018,2,24,12,30,118.0,267.0,4.0,10.1,346.0,282.78,229.0
2018,2,24,12,45,103.5,274.5,4.05,10.15,343.5,271.49,219.17
2018,2,24,13,0,89.0,282.0,4.1,10.2,341.0,260.38,209.64
2018,2,24,13,15,171.5,274.5,4.1,10.2,385.5,272.42,216.89
2018,2,24,13,30,254.0,267.0,4.1,10.2,430.0,272.5,212.98
2018,2,24,13,45,267.0,261.5,4.15,10.2,428.0,250.67,192.98
2018,2,24,14,0,280.0,256.0,4.2,10.2,426.0,227.21,172.26
2018,2,24,14,15,325.0,239.5,4.2,10.1,428.5,198.99,148.14
2018,2,24,14,30,370.0,223.0,4.2,10.0,431.0,166.03,125.44
2018,2,24,14,45,343.5,214.5,4.2,9.95,398.5,142.72,121.16
2018,2,24,15,0,317.0,206.0,4.2,9.9,366.0,138.06,117.41
2018,2,24,15,15,315.5,187.0,4.2,9.9,335.5,127.57,108.46
2018,2,24,15,30,314.0,168.0,4.2,9.9,305.0,116.7,99.13
2018,2,24,15,45,362.5,142.5,4.15,9.45,285.0,98.06,82.93
2018,2,24,16,0,411.0,117.0,4.1,9.0,265.0,82.89,69.63
2018,2,24,16,15,373.5,104.5,4.0,8.65,224.5,75.07,62.77
2018,2,24,16,30,336.0,92.0,3.9,8.3,184.0,67.02,55.55
2018,2,24,16,45,252.5,78.0,3.8,7.95,139.5,58.93,48.1
2018,2,24,17,0,169.0,64.0,3.7,7.6,95.0,48.53,38.35
2018,2,24,17,15,132.0,47.5,3.65,7.25,67.5,36.5,26.9
2018,2,24,17,30,95.0,31.0,3.6,6.9,40.0,24.18,14.16
2018,2,24,17,45,53.0,17.5,3.55,6.6,22.0,14.94,0.0
2018,2,24,18,0,11.0,4.0,3.5,6.3,4.0,3.41,0.0
2018,2,24,18,15,5.5,2.0,3.5,6.15,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.3,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,3.7,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,3.45,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,2.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,2.25,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,25,6,45,43.5,6.5,2.2,4.5,7.5,0.0,0.0
2018,2,25,7,0,87.0,13.0,2.2,4.7,15.0,72.66,0.0
2018,2,25,7,15,204.5,26.0,2.2,5.2,46.0,222.34,136.87
2018,2,25,7,30,322.0,39.0,2.2,5.7,77.0,338.53,281.56
2018,2,25,7,45,368.5,51.0,2.2,6.2,114.0,394.5,335.31
2018,2,25,8,0,415.0,63.0,2.2,6.7,151.0,450.89,384.83
2018,2,25,8,15,497.0,70.0,2.2,7.25,201.5,530.08,449.92
2018,2,25,8,30,579.0,77.0,2.2,7.8,252.0,608.6,511.35
2018,2,25,8,45,663.5,78.5,2.2,8.3,310.0,680.98,565.51
2018,2,25,9,0,748.0,80.0,2.2,8.8,368.0,751.03,615.91
2018,2,25,9,15,813.5,76.0,2.2,9.15,422.0,791.31,642.98
2018,2,25,9,30,879.0,72.0,2.2,9.5,476.0,832.87,670.64
2018,2,25,9,45,899.5,73.0,2.2,9.85,516.5,831.83,666.94
2018,2,25,10,0,920.0,74.0,2.2,10.2,557.0,835.08,666.89
2018,2,25,10,15,933.0,75.5,2.2,10.45,591.0,829.04,660.46
2018,2,25,10,30,946.0,77.0,2.2,10.7,625.0,819.12,651.5
2018,2,25,10,45,955.5,78.0,2.2,10.95,652.0,802.09,637.61
2018,2,25,11,0,965.0,79.0,2.2,11.2,679.0,781.26,621.19
2018,2,25,11,15,971.0,79.0,2.25,11.3,698.0,753.21,599.74
2018,2,25,11,30,977.0,79.0,2.3,11.4,717.0,721.69,574.32
2018,2,25,11,45,980.0,79.0,2.35,11.5,728.0,684.96,544.51
2018,2,25,12,0,983.0,79.0,2.4,11.6,739.0,645.18,511.71
2018,2,25,12,15,981.5,80.5,2.5,11.65,741.5,601.52,475.38
2018,2,25,12,30,980.0,82.0,2.6,11.7,744.0,555.42,436.07
2018,2,25,12,45,974.5,83.0,2.65,11.7,737.5,504.9,392.1
2018,2,25,13,0,969.0,84.0,2.7,11.7,731.0,452.78,345.63
2018,2,25,13,15,964.0,83.5,2.8,11.6,717.0,398.24,296.27
2018,2,25,13,30,959.0,83.0,2.9,11.5,703.0,342.59,245.14
2018,2,25,13,45,951.0,83.0,3.0,11.4,681.5,285.76,193.23
2018,2,25,14,0,943.0,83.0,3.1,11.3,660.0,228.58,143.07
2018,2,25,14,15,923.5,81.5,3.2,11.1,625.5,168.91,97.04
2018,2,25,14,30,904.0,80.0,3.3,10.9,591.0,110.76,64.12
2018,2,25,14,45,864.5,81.5,3.35,10.7,546.5,64.77,52.21
2018,2,25,15,0,825.0,83.0,3.4,10.5,502.0,65.94,53.46
2018,2,25,15,15,821.5,80.5,3.4,10.5,470.0,64.89,52.66
2018,2,25,15,30,818.0,78.0,3.4,10.5,438.0,63.82,51.85
2018,2,25,15,45,790.0,75.0,3.4,9.9,393.5,62.05,50.53
2018,2,25,16,0,762.0,72.0,3.4,9.3,349.0,60.31,49.2
2018,2,25,16,15,702.0,69.0,3.25,8.95,297.0,53.48,43.17
2018,2,25,16,30,642.0,66.0,3.1,8.6,245.0,51.73,41.63
2018,2,25,16,45,539.0,62.0,2.95,8.3,192.5,49.05,39.12
2018,2,25,17,0,436.0,58.0,2.8,8.0,140.0,46.71,36.7
2018,2,25,17,15,316.5,46.5,2.75,7.8,96.5,35.78,26.28
2018,2,25,17,30,197.0,35.0,2.7,7.6,53.0,27.01,16.8
2018,2,25,17,45,108.0,20.0,2.6,7.45,29.0,15.57,0.0
2018,2,25,18,0,19.0,5.0,2.5,7.3,5.0,4.27,0.0
2018,2,25,18,15,9.5,2.5,2.5,7.3,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,26,6,45,8.0,5.5,3.85,5.8,5.5,0.0,0.0
2018,2,26,7,0,16.0,11.0,3.9,5.7,11.0,20.77,0.0
2018,2,26,7,15,181.0,27.0,3.95,5.7,48.5,209.43,141.38
2018,2,26,7,30,346.0,43.0,4.0,5.7,86.0,361.4,303.79
2018,2,26,7,45,475.0,48.5,4.05,5.7,135.5,477.01,407.63
2018,2,26,8,0,604.0,54.0,4.1,5.7,185.0,593.38,507.22
2018,2,26,8,15,665.0,58.5,4.15,5.85,235.5,654.18,557.9
2018,2,26,8,30,726.0,63.0,4.2,6.0,286.0,708.05,600.97
2018,2,26,8,45,769.0,65.5,4.25,6.2,335.0,749.14,632.24
2018,2,26,9,0,812.0,68.0,4.3,6.4,384.0,787.24,660.26
2018,2,26,9,15,773.0,84.5,4.4,6.7,413.0,770.77,645.51
2018,2,26,9,30,734.0,101.0,4.5,7.0,442.0,755.87,632.24
2018,2,26,9,45,819.5,89.0,4.55,7.35,499.0,796.79,661.88
2018,2,26,10,0,905.0,77.0,4.6,7.7,556.0,829.84,684.81
2018,2,26,10,15,917.0,78.5,4.65,8.0,589.5,823.17,677.62
2018,2,26,10,30,929.0,80.0,4.7,8.3,623.0,812.7,667.96
2018,2,26,10,45,936.0,82.5,4.75,8.6,649.5,795.74,653.55
2018,2,26,11,0,943.0,85.0,4.8,8.9,676.0,775.08,636.5
2018,2,26,11,15,947.5,86.5,4.85,9.1,695.0,748.01,614.11
2018,2,26,11,30,952.0,88.0,4.9,9.3,714.0,717.56,587.88
2018,2,26,11,45,953.5,89.0,4.9,9.45,724.5,681.48,556.76
2018,2,26,12,0,955.0,90.0,4.9,9.6,735.0,642.5,522.81
2018,2,26,12,15,952.0,91.5,4.9,9.65,737.0,598.82,484.65
2018,2,26,12,30,949.0,93.0,4.9,9.7,739.0,552.91,443.84
2018,2,26,12,45,942.5,95.0,4.9,9.7,732.5,503.87,399.63
2018,2,26,13,0,936.0,97.0,4.9,9.7,726.0,453.34,353.17
2018,2,26,13,15,925.0,99.5,4.95,9.65,711.5,400.42,304.05
2018,2,26,13,30,914.0,102.0,5.0,9.6,697.0,346.91,253.88
2018,2,26,13,45,875.0,111.5,5.0,9.5,666.5,287.16,200.03
2018,2,26,14,0,836.0,121.0,5.0,9.4,636.0,234.43,154.3
2018,2,26,14,15,755.5,136.5,4.95,9.3,586.5,177.43,111.98
2018,2,26,14,30,675.0,152.0,4.9,9.2,537.0,134.55,90.1
2018,2,26,14,45,738.0,128.5,4.85,9.05,526.5,87.72,72.97
2018,2,26,15,0,801.0,105.0,4.8,8.9,516.0,81.51,67.69
2018,2,26,15,15,767.5,103.5,4.8,8.9,472.0,74.19,61.31
2018,2,26,15,30,734.0,102.0,4.8,8.9,428.0,74.11,61.41
2018,2,26,15,45,697.0,94.5,4.6,8.55,379.0,69.72,57.71
2018,2,26,16,0,660.0,87.0,4.4,8.2,330.0,65.23,53.86
2018,2,26,16,15,488.5,92.5,4.3,7.9,259.0,67.77,56.33
2018,2,26,16,30,317.0,98.0,4.2,7.6,188.0,70.9,59.24
2018,2,26,16,45,240.0,84.5,4.1,7.25,145.0,63.24,52.19
2018,2,26,17,0,163.0,71.0,4.0,6.9,102.0,53.29,42.84
2018,2,26,17,15,113.5,53.0,3.95,6.7,71.5,40.3,30.49
2018,2,26,17,30,64.0,35.0,3.9,6.5,41.0,27.48,17.57
2018,2,26,17,45,41.0,20.5,3.85,6.3,23.5,16.25,0.0
2018,2,26,18,0,18.0,6.0,3.8,6.1,6.0,5.12,0.0
2018,2,26,18,15,9.0,3.0,3.8,6.1,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.8,6.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.75,4.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.65,4.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.55,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.55,4.1,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.6,3.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.6,3.85,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.6,3.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,3.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,3.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.6,3.25,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.55,3.1,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,2,27,6,45,43.5,7.0,3.45,3.4,8.5,0.0,0.0
2018,2,27,7,0,87.0,14.0,3.4,3.6,17.0,74.14,0.0
2018,2,27,7,15,211.5,28.0,3.45,4.05,51.0,236.5,171.35
2018,2,27,7,30,336.0,42.0,3.5,4.5,85.0,355.18,300.58
2018,2,27,7,45,493.0,48.0,3.55,4.9,142.0,492.56,421.29
2018,2,27,8,0,650.0,54.0,3.6,5.3,199.0,632.69,538.35
2018,2,27,8,15,727.0,57.0,3.6,5.8,255.0,699.0,591.39
2018,2,27,8,30,804.0,60.0,3.6,6.3,311.0,771.85,647.16
2018,2,27,8,45,833.5,63.5,3.6,6.8,359.5,803.38,668.93
2018,2,27,9,0,863.0,67.0,3.6,7.3,408.0,831.7,687.63
2018,2,27,9,15,886.5,70.0,3.55,7.75,454.0,850.87,698.74
2018,2,27,9,30,910.0,73.0,3.5,8.2,500.0,858.13,700.79
2018,2,27,9,45,926.0,75.5,3.45,8.6,541.0,863.05,701.32
2018,2,27,10,0,942.0,78.0,3.4,9.0,582.0,864.1,699.09
2018,2,27,10,15,951.5,80.0,3.35,9.4,615.0,855.38,689.85
2018,2,27,10,30,961.0,82.0,3.3,9.8,648.0,842.79,678.06
2018,2,27,10,45,966.0,83.0,3.25,10.15,673.0,821.83,660.47
2018,2,27,11,0,971.0,84.0,3.2,10.5,698.0,797.27,640.48
2018,2,27,11,15,975.5,85.0,3.2,10.75,717.0,768.8,617.82
2018,2,27,11,30,980.0,86.0,3.2,11.0,736.0,736.9,591.07
2018,2,27,11,45,980.0,86.5,3.2,11.3,745.0,698.37,558.84
2018,2,27,12,0,980.0,87.0,3.2,11.6,754.0,657.01,523.9
2018,2,27,12,15,980.0,87.0,3.2,11.7,756.5,612.51,486.2
2018,2,27,12,30,980.0,87.0,3.2,11.8,759.0,565.54,445.64
2018,2,27,12,45,970.5,88.5,3.2,11.95,749.5,513.37,399.96
2018,2,27,13,0,961.0,90.0,3.2,12.1,740.0,459.97,352.21
2018,2,27,13,15,930.5,95.0,3.25,12.15,715.0,401.21,299.88
2018,2,27,13,30,900.0,100.0,3.3,12.2,690.0,343.75,248.13
2018,2,27,13,45,876.5,101.5,3.3,12.2,661.5,281.96,193.06
2018,2,27,14,0,853.0,103.0,3.3,12.2,633.0,225.86,144.46
2018,2,27,14,15,878.0,94.5,3.35,12.1,619.0,170.03,98.94
2018,2,27,14,30,903.0,86.0,3.4,12.0,605.0,119.1,68.95
2018,2,27,14,45,846.0,90.5,3.45,11.9,554.0,70.5,56.98
2018,2,27,15,0,789.0,95.0,3.5,11.8,503.0,73.8,60.09
2018,2,27,15,15,806.5,86.5,3.5,11.8,475.5,68.87,55.89
2018,2,27,15,30,824.0,78.0,3.5,11.8,448.0,63.7,51.45
2018,2,27,15,45,804.0,74.5,3.55,11.3,405.0,61.64,49.86
2018,2,27,16,0,784.0,71.0,3.6,10.8,362.0,59.55,48.21
2018,2,27,16,15,743.5,67.0,3.6,10.2,313.0,56.84,45.97
2018,2,27,16,30,703.0,63.0,3.6,9.6,264.0,54.16,43.67
2018,2,27,16,45,610.5,58.5,3.65,9.05,209.5,46.49,36.71
2018,2,27,17,0,518.0,54.0,3.7,8.5,155.0,43.48,33.77
2018,2,27,17,15,364.0,44.5,3.7,8.1,105.5,36.08,26.63
2018,2,27,17,30,210.0,35.0,3.7,7.7,56.0,27.01,17.32
2018,2,27,17,45,130.0,21.5,3.7,7.35,32.0,16.73,0.0
2018,2,27,18,0,50.0,8.0,3.7,7.0,8.0,6.83,0.0
2018,2,27,18,15,25.0,4.0,3.7,6.75,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,6.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,6,45,10.5,4.0,1.6,5.15,4.5,0.0,0.0
2018,2,28,7,0,21.0,8.0,1.5,5.4,9.0,21.92,0.0
2018,2,28,7,15,10.5,20.5,1.5,5.9,21.0,27.28,15.56
2018,2,28,7,30,0.0,33.0,1.5,6.4,33.0,27.94,18.29
2018,2,28,7,45,0.0,50.5,1.45,6.9,50.5,45.82,34.29
2018,2,28,8,0,0.0,68.0,1.4,7.4,68.0,62.81,49.37
2018,2,28,8,15,2.5,76.0,1.45,7.7,77.0,69.99,55.84
2018,2,28,8,30,5.0,84.0,1.5,8.0,86.0,77.94,62.78
2018,2,28,8,45,32.0,122.5,1.5,8.35,135.5,152.53,127.58
2018,2,28,9,0,59.0,161.0,1.5,8.7,185.0,218.34,182.98
2018,2,28,9,15,52.5,176.0,1.55,8.85,199.0,224.66,187.08
2018,2,28,9,30,46.0,191.0,1.6,9.0,213.0,230.82,191.23
2018,2,28,9,45,57.0,210.5,1.65,9.15,240.0,256.45,211.89
2018,2,28,10,0,68.0,230.0,1.7,9.3,267.0,281.11,231.44
2018,2,28,10,15,56.5,232.5,1.75,9.35,264.5,268.26,219.98
2018,2,28,10,30,45.0,235.0,1.8,9.4,262.0,256.26,209.45
2018,2,28,10,45,34.0,237.0,1.85,9.4,258.0,244.91,199.57
2018,2,28,11,0,23.0,239.0,1.9,9.4,254.0,223.56,181.64
2018,2,28,11,15,23.5,245.0,1.9,9.4,260.5,226.69,183.97
2018,2,28,11,30,24.0,251.0,1.9,9.4,267.0,229.69,186.13
2018,2,28,11,45,19.0,242.5,1.95,9.4,255.5,216.57,175.19
2018,2,28,12,0,14.0,234.0,2.0,9.4,244.0,204.17,164.94
2018,2,28,12,15,19.0,247.0,2.05,9.4,260.5,215.69,174.28
2018,2,28,12,30,24.0,260.0,2.1,9.4,277.0,226.3,182.75
2018,2,28,12,45,22.0,253.5,2.15,9.35,269.0,217.29,175.34
2018,2,28,13,0,20.0,247.0,2.2,9.3,261.0,208.57,168.25
2018,2,28,13,15,16.5,233.5,2.2,9.25,245.0,194.26,156.63
2018,2,28,13,30,13.0,220.0,2.2,9.2,229.0,180.56,145.57
2018,2,28,13,45,9.5,203.5,2.25,9.15,210.0,165.24,133.21
2018,2,28,14,0,6.0,187.0,2.3,9.1,191.0,150.57,121.41
2018,2,28,14,15,3.0,153.5,2.25,9.05,155.5,124.11,99.71
2018,2,28,14,30,0.0,120.0,2.2,9.0,120.0,98.04,78.16
2018,2,28,14,45,0.0,108.0,2.2,8.95,108.0,88.59,73.68
2018,2,28,15,0,0.0,96.0,2.2,8.9,96.0,79.25,65.58
2018,2,28,15,15,0.5,91.5,2.2,8.9,91.5,75.58,62.49
2018,2,28,15,30,1.0,87.0,2.2,8.9,87.0,71.87,59.35
2018,2,28,15,45,0.5,66.5,2.25,8.8,66.5,55.12,44.46
2018,2,28,16,0,0.0,46.0,2.3,8.7,46.0,38.03,29.09
2018,2,28,16,15,0.5,47.0,2.35,8.65,47.0,38.86,29.92
2018,2,28,16,30,1.0,48.0,2.4,8.6,48.0,39.7,30.71
2018,2,28,16,45,0.5,45.0,2.5,8.55,45.0,37.21,28.37
2018,2,28,17,0,0.0,42.0,2.6,8.5,42.0,34.74,25.92
2018,2,28,17,15,0.0,30.5,2.65,8.45,30.5,25.19,16.93
2018,2,28,17,30,0.0,19.0,2.7,8.4,19.0,15.66,7.77
2018,2,28,17,45,3.0,10.0,2.8,8.35,10.0,8.23,0.0
2018,2,28,18,0,6.0,1.0,2.9,8.3,1.0,0.85,0.0
2018,2,28,18,15,3.0,0.5,3.0,8.3,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,1,6,45,2.5,4.0,3.3,9.0,4.0,3.41,0.0
2018,3,1,7,0,5.0,8.0,3.4,8.9,8.0,10.44,0.0
2018,3,1,7,15,20.0,18.0,3.4,8.8,20.5,40.07,26.22
2018,3,1,7,30,35.0,28.0,3.4,8.7,33.0,62.89,49.1
2018,3,1,7,45,120.5,41.5,3.4,8.65,68.0,161.18,137.21
2018,3,1,8,0,206.0,55.0,3.4,8.6,103.0,268.24,231.52
2018,3,1,8,15,209.0,86.0,3.4,8.6,144.0,293.42,252.98
2018,3,1,8,30,212.0,117.0,3.4,8.6,185.0,335.19,287.38
2018,3,1,8,45,249.0,137.5,3.4,8.6,229.5,388.41,331.42
2018,3,1,9,0,286.0,158.0,3.4,8.6,274.0,440.11,373.14
2018,3,1,9,15,238.5,181.5,3.4,8.7,285.5,422.33,355.69
2018,3,1,9,30,191.0,205.0,3.4,8.8,297.0,385.5,323.36
2018,3,1,9,45,155.5,216.0,3.45,8.9,294.5,360.58,301.15
2018,3,1,10,0,120.0,227.0,3.5,9.0,292.0,335.88,279.12
2018,3,1,10,15,138.5,220.0,3.6,9.15,299.5,335.33,278.6
2018,3,1,10,30,157.0,213.0,3.7,9.3,307.0,334.72,277.91
2018,3,1,10,45,257.0,188.5,3.75,9.4,350.0,390.09,324.34
2018,3,1,11,0,357.0,164.0,3.8,9.5,393.0,440.42,365.41
2018,3,1,11,15,547.5,165.0,3.85,9.65,527.5,564.31,463.66
2018,3,1,11,30,738.0,166.0,3.9,9.8,662.0,666.53,541.18
2018,3,1,11,45,441.5,226.0,4.0,9.9,524.0,497.26,404.58
2018,3,1,12,0,145.0,286.0,4.1,10.0,386.0,337.27,273.9
2018,3,1,12,15,75.0,222.5,4.15,10.05,274.0,229.05,185.82
2018,3,1,12,30,5.0,159.0,4.2,10.1,162.0,134.45,107.5
2018,3,1,12,45,39.0,178.5,4.3,10.2,205.0,165.61,133.27
2018,3,1,13,0,73.0,198.0,4.4,10.3,248.0,191.74,154.04
2018,3,1,13,15,74.0,205.0,4.45,10.3,255.0,190.72,152.6
2018,3,1,13,30,75.0,212.0,4.5,10.3,262.0,189.86,151.32
2018,3,1,13,45,57.5,177.0,4.5,10.25,214.5,153.76,121.7
2018,3,1,14,0,40.0,142.0,4.5,10.2,167.0,120.14,94.33
2018,3,1,14,15,30.0,148.0,4.5,10.15,166.5,119.56,94.5
2018,3,1,14,30,20.0,154.0,4.5,10.1,166.0,119.62,95.45
2018,3,1,14,45,24.5,153.5,4.5,10.0,167.0,116.65,98.15
2018,3,1,15,0,29.0,153.0,4.5,9.9,168.0,116.02,97.88
2018,3,1,15,15,29.5,141.5,4.5,9.9,156.0,108.13,91.15
2018,3,1,15,30,30.0,130.0,4.5,9.9,144.0,100.08,84.25
2018,3,1,15,45,99.0,136.0,4.5,9.65,175.0,99.91,84.43
2018,3,1,16,0,168.0,142.0,4.5,9.4,206.0,103.61,88.04
2018,3,1,16,15,115.5,110.0,4.5,9.25,151.5,82.61,69.38
2018,3,1,16,30,63.0,78.0,4.5,9.1,97.0,60.52,49.51
2018,3,1,16,45,74.0,69.5,4.55,8.95,87.5,54.24,43.77
2018,3,1,17,0,85.0,61.0,4.6,8.8,78.0,47.74,37.63
2018,3,1,17,15,57.0,45.5,4.65,8.75,55.5,36.05,26.62
2018,3,1,17,30,29.0,30.0,4.7,8.7,33.0,24.57,15.5
2018,3,1,17,45,15.0,17.5,4.75,8.65,19.0,14.5,0.0
2018,3,1,18,0,1.0,5.0,4.8,8.6,5.0,4.27,0.0
2018,3,1,18,15,0.5,2.5,4.8,8.55,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.8,8.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,6.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,5.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.65,5.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,2,6,45,65.0,9.5,2.05,5.0,12.5,53.6,0.0
2018,3,2,7,0,130.0,19.0,2.1,5.3,25.0,145.83,0.0
2018,3,2,7,15,274.0,32.5,2.2,5.55,65.5,295.08,233.65
2018,3,2,7,30,418.0,46.0,2.3,5.8,106.0,427.8,359.84
2018,3,2,7,45,383.5,56.0,2.45,6.1,127.5,420.27,359.19
2018,3,2,8,0,349.0,66.0,2.6,6.4,149.0,402.48,347.15
2018,3,2,8,15,363.0,71.0,2.65,6.5,174.0,420.5,363.24
2018,3,2,8,30,377.0,76.0,2.7,6.6,199.0,437.98,377.61
2018,3,2,8,45,221.0,106.0,2.8,6.75,181.0,323.31,278.38
2018,3,2,9,0,65.0,136.0,2.9,6.9,163.0,191.28,161.9
2018,3,2,9,15,221.5,158.5,2.95,7.0,263.5,379.93,323.65
2018,3,2,9,30,378.0,181.0,3.0,7.1,364.0,531.81,447.53
2018,3,2,9,45,515.5,164.0,3.05,7.15,435.0,636.61,530.19
2018,3,2,10,0,653.0,147.0,3.1,7.2,506.0,726.97,599.7
2018,3,2,10,15,607.5,171.0,3.15,7.3,520.5,699.04,574.77
2018,3,2,10,30,562.0,195.0,3.2,7.4,535.0,663.75,545.3
2018,3,2,10,45,476.5,222.0,3.25,7.45,518.5,606.41,498.12
2018,3,2,11,0,391.0,249.0,3.3,7.5,502.0,537.24,441.81
2018,3,2,11,15,419.0,252.5,3.35,7.55,530.5,553.27,453.54
2018,3,2,11,30,447.0,256.0,3.4,7.6,559.0,553.11,452.17
2018,3,2,11,45,285.5,247.5,3.45,7.6,442.0,410.67,337.13
2018,3,2,12,0,124.0,239.0,3.5,7.6,325.0,284.56,233.35
2018,3,2,12,15,64.0,203.0,3.55,7.5,247.5,206.84,169.05
2018,3,2,12,30,4.0,167.0,3.6,7.4,170.0,140.55,113.6
2018,3,2,12,45,2.5,152.0,3.65,7.3,154.0,126.98,102.38
2018,3,2,13,0,1.0,137.0,3.7,7.2,138.0,113.76,91.35
2018,3,2,13,15,0.5,106.0,3.7,7.15,106.5,88.25,69.88
2018,3,2,13,30,0.0,75.0,3.7,7.1,75.0,62.39,47.96
2018,3,2,13,45,0.0,79.5,3.65,7.0,79.5,66.13,51.26
2018,3,2,14,0,0.0,84.0,3.6,6.9,84.0,69.88,54.56
2018,3,2,14,15,1.5,88.5,3.55,6.85,89.5,73.81,57.96
2018,3,2,14,30,3.0,93.0,3.5,6.8,95.0,77.5,61.21
2018,3,2,14,45,11.5,100.0,3.45,6.75,106.5,82.75,69.08
2018,3,2,15,0,20.0,107.0,3.4,6.7,118.0,84.81,71.11
2018,3,2,15,15,26.0,131.5,3.4,6.7,144.5,101.56,86.32
2018,3,2,15,30,32.0,156.0,3.4,6.7,171.0,116.68,100.09
2018,3,2,15,45,17.0,115.0,3.3,6.6,123.0,92.34,78.49
2018,3,2,16,0,2.0,74.0,3.2,6.5,75.0,61.34,50.61
2018,3,2,16,15,22.0,75.5,3.15,6.35,82.5,61.04,50.5
2018,3,2,16,30,42.0,77.0,3.1,6.2,90.0,61.68,51.16
2018,3,2,16,45,40.0,73.0,3.05,6.1,83.5,57.98,47.71
2018,3,2,17,0,38.0,69.0,3.0,6.0,77.0,53.97,43.77
2018,3,2,17,15,19.5,50.5,2.95,5.9,54.5,40.09,30.66
2018,3,2,17,30,1.0,32.0,2.9,5.8,32.0,26.04,17.14
2018,3,2,17,45,0.5,18.5,2.8,5.7,18.5,15.22,1.69
2018,3,2,18,0,0.0,5.0,2.7,5.6,5.0,4.27,0.0
2018,3,2,18,15,0.0,2.5,2.65,5.6,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,3,6,45,0.5,4.0,1.25,5.55,4.0,3.77,0.0
2018,3,3,7,0,1.0,8.0,1.2,5.7,8.0,7.3,0.0
2018,3,3,7,15,0.5,12.0,1.2,5.85,12.0,10.24,2.77
2018,3,3,7,30,0.0,16.0,1.2,6.0,16.0,13.16,5.76
2018,3,3,7,45,0.0,22.5,1.2,6.1,22.5,18.53,10.67
2018,3,3,8,0,0.0,29.0,1.2,6.2,29.0,23.91,15.53
2018,3,3,8,15,0.0,25.5,1.2,6.25,25.5,21.01,13.01
2018,3,3,8,30,0.0,22.0,1.2,6.3,22.0,18.13,10.44
2018,3,3,8,45,0.0,22.0,1.25,6.4,22.0,18.14,10.42
2018,3,3,9,0,0.0,22.0,1.3,6.5,22.0,18.15,10.38
2018,3,3,9,15,0.0,25.5,1.25,6.55,25.5,21.05,12.89
2018,3,3,9,30,0.0,29.0,1.2,6.6,29.0,23.97,15.39
2018,3,3,9,45,0.0,30.5,1.2,6.65,30.5,25.22,16.43
2018,3,3,10,0,0.0,32.0,1.2,6.7,32.0,26.48,17.47
2018,3,3,10,15,0.0,34.5,1.2,6.75,34.5,28.57,19.23
2018,3,3,10,30,0.0,37.0,1.2,6.8,37.0,30.66,20.99
2018,3,3,10,45,20.0,117.0,1.2,6.85,130.0,118.88,96.92
2018,3,3,11,0,40.0,197.0,1.2,6.9,223.0,206.36,169.61
2018,3,3,11,15,53.0,243.5,1.25,7.0,279.0,255.33,208.94
2018,3,3,11,30,66.0,290.0,1.3,7.1,335.0,301.69,245.61
2018,3,3,11,45,50.5,282.0,1.35,7.2,317.0,277.98,225.74
2018,3,3,12,0,35.0,274.0,1.4,7.3,299.0,255.93,207.61
2018,3,3,12,15,50.0,289.0,1.55,7.35,324.5,271.54,220.28
2018,3,3,12,30,65.0,304.0,1.7,7.4,350.0,284.87,230.75
2018,3,3,12,45,56.0,297.5,1.8,7.4,337.0,268.08,216.96
2018,3,3,13,0,47.0,291.0,1.9,7.4,324.0,252.32,204.16
2018,3,3,13,15,90.0,298.0,2.0,7.35,359.5,265.65,213.97
2018,3,3,13,30,133.0,305.0,2.1,7.3,395.0,270.48,216.05
2018,3,3,13,45,285.0,274.0,2.25,7.2,458.5,268.42,208.0
2018,3,3,14,0,437.0,243.0,2.4,7.1,522.0,248.71,184.03
2018,3,3,14,15,335.5,253.0,2.45,6.95,461.5,214.77,160.94
2018,3,3,14,30,234.0,263.0,2.5,6.8,401.0,194.25,151.72
2018,3,3,14,45,141.5,228.0,2.55,6.65,310.0,155.14,132.98
2018,3,3,15,0,49.0,193.0,2.6,6.5,219.0,141.04,121.03
2018,3,3,15,15,63.5,159.0,2.6,6.5,190.0,119.91,102.61
2018,3,3,15,30,78.0,125.0,2.6,6.5,161.0,93.0,78.84
2018,3,3,15,45,261.0,123.0,2.55,6.2,227.0,88.4,75.03
2018,3,3,16,0,444.0,121.0,2.5,5.9,293.0,85.15,72.38
2018,3,3,16,15,469.0,102.5,2.5,5.8,263.0,74.03,62.44
2018,3,3,16,30,494.0,84.0,2.5,5.7,233.0,63.95,53.32
2018,3,3,16,45,408.5,76.5,2.45,5.6,185.0,56.98,46.9
2018,3,3,17,0,323.0,69.0,2.4,5.5,137.0,51.65,41.78
2018,3,3,17,15,241.0,55.0,2.35,5.35,98.0,41.56,32.11
2018,3,3,17,30,159.0,41.0,2.3,5.2,59.0,31.76,22.34
2018,3,3,17,45,98.5,25.5,2.3,5.05,35.0,19.95,5.76
2018,3,3,18,0,38.0,10.0,2.3,4.9,11.0,8.54,0.0
2018,3,3,18,15,19.0,5.0,2.3,4.75,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,4,6,45,100.5,11.5,0.7,4.3,17.0,80.83,0.0
2018,3,4,7,0,201.0,23.0,0.6,4.6,34.0,206.4,34.8
2018,3,4,7,15,343.5,33.0,0.65,4.85,75.5,351.44,282.96
2018,3,4,7,30,486.0,43.0,0.7,5.1,117.0,482.14,399.02
2018,3,4,7,45,561.5,48.5,0.75,5.4,164.5,557.84,462.56
2018,3,4,8,0,637.0,54.0,0.8,5.7,212.0,633.94,523.02
2018,3,4,8,15,665.5,62.5,0.8,6.1,258.5,674.8,553.08
2018,3,4,8,30,694.0,71.0,0.8,6.5,305.0,713.58,580.21
2018,3,4,8,45,737.5,74.5,0.8,6.9,355.5,750.76,604.96
2018,3,4,9,0,781.0,78.0,0.8,7.3,406.0,791.21,631.2
2018,3,4,9,15,842.5,72.5,0.8,7.65,460.0,832.51,657.38
2018,3,4,9,30,904.0,67.0,0.8,8.0,514.0,861.36,674.32
2018,3,4,9,45,918.0,69.0,0.8,8.35,553.5,864.34,673.39
2018,3,4,10,0,932.0,71.0,0.8,8.7,593.0,863.51,670.36
2018,3,4,10,15,943.5,72.0,0.75,8.9,626.5,855.55,662.08
2018,3,4,10,30,955.0,73.0,0.7,9.1,660.0,843.7,651.44
2018,3,4,10,45,905.0,90.5,0.7,9.35,665.0,798.9,619.08
2018,3,4,11,0,855.0,108.0,0.7,9.6,670.0,758.18,589.94
2018,3,4,11,15,726.5,159.5,0.75,9.75,646.0,690.31,539.0
2018,3,4,11,30,598.0,211.0,0.8,9.9,622.0,620.3,485.91
2018,3,4,11,45,577.0,224.0,0.8,10.05,625.5,585.17,458.72
2018,3,4,12,0,556.0,237.0,0.8,10.2,629.0,553.56,433.3
2018,3,4,12,15,625.0,212.5,0.85,10.2,654.5,542.36,423.81
2018,3,4,12,30,694.0,188.0,0.9,10.2,680.0,521.0,405.5
2018,3,4,12,45,722.5,175.0,0.9,10.25,684.0,483.13,373.34
2018,3,4,13,0,751.0,162.0,0.9,10.3,688.0,441.48,337.17
2018,3,4,13,15,775.0,150.0,0.9,10.3,684.0,395.29,296.28
2018,3,4,13,30,799.0,138.0,0.9,10.3,680.0,350.25,255.01
2018,3,4,13,45,877.5,108.0,0.9,10.3,686.5,297.79,205.3
