Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,2.95,6.95,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.0,7.1,3.0,2.56,0.0
2018,3,15,6,45,0.0,11.5,3.0,7.25,11.5,9.46,0.0
2018,3,15,7,0,0.0,20.0,3.0,7.4,20.0,16.48,8.1
2018,3,15,7,15,73.0,36.5,3.05,7.55,52.0,120.27,100.43
2018,3,15,7,30,146.0,53.0,3.1,7.7,84.0,203.01,174.91
2018,3,15,7,45,120.0,58.5,3.1,7.8,88.5,186.36,160.64
2018,3,15,8,0,94.0,64.0,3.1,7.9,93.0,154.23,132.46
2018,3,15,8,15,47.0,50.0,3.1,8.05,64.5,95.21,79.6
2018,3,15,8,30,0.0,36.0,3.1,8.2,36.0,29.73,20.39
2018,3,15,8,45,0.0,46.5,3.15,8.35,46.5,38.47,27.93
2018,3,15,9,0,0.0,57.0,3.2,8.5,57.0,47.22,35.39
2018,3,15,9,15,4.5,91.5,3.3,8.65,94.0,80.38,63.94
2018,3,15,9,30,9.0,126.0,3.4,8.8,131.0,115.65,93.85
2018,3,15,9,45,5.0,107.0,3.5,8.95,110.0,94.24,75.23
2018,3,15,10,0,1.0,88.0,3.6,9.1,89.0,74.07,57.75
2018,3,15,10,15,1.0,108.0,3.6,9.25,109.0,91.29,72.17
2018,3,15,10,30,1.0,128.0,3.6,9.4,129.0,108.64,86.55
2018,3,15,10,45,1.0,120.0,3.65,9.55,121.0,101.47,80.34
2018,3,15,11,0,1.0,112.0,3.7,9.7,113.0,94.47,74.32
2018,3,15,11,15,1.0,124.0,3.7,9.7,125.0,104.6,82.72
2018,3,15,11,30,1.0,136.0,3.7,9.7,137.0,114.63,90.99
2018,3,15,11,45,0.5,108.0,3.7,9.7,108.5,90.5,70.77
2018,3,15,12,0,0.0,80.0,3.7,9.7,80.0,66.68,50.78
2018,3,15,12,15,3.0,126.0,3.7,9.7,128.5,106.77,84.38
2018,3,15,12,30,6.0,172.0,3.7,9.7,177.0,145.96,116.85
2018,3,15,12,45,4.5,152.5,3.7,9.75,156.0,128.59,102.38
2018,3,15,13,0,3.0,133.0,3.7,9.8,135.0,111.57,88.27
2018,3,15,13,15,1.5,123.0,3.75,9.85,124.0,102.55,80.81
2018,3,15,13,30,0.0,113.0,3.8,9.9,113.0,93.76,73.56
2018,3,15,13,45,56.0,186.0,3.8,9.95,224.5,162.32,128.72
2018,3,15,14,0,112.0,259.0,3.8,10.0,336.0,213.48,167.98
2018,3,15,14,15,107.5,265.5,3.75,9.95,337.0,204.7,160.76
2018,3,15,14,30,103.0,272.0,3.7,9.9,338.0,203.92,161.23
2018,3,15,14,45,99.5,260.0,3.7,9.9,321.0,185.23,148.66
2018,3,15,15,0,96.0,248.0,3.7,9.9,304.0,174.03,147.82
2018,3,15,15,15,84.5,201.5,3.7,9.9,248.0,146.95,124.66
2018,3,15,15,30,73.0,155.0,3.7,9.9,192.0,117.75,99.41
2018,3,15,15,45,58.0,124.0,3.6,9.65,152.0,96.71,81.19
2018,3,15,16,0,43.0,93.0,3.5,9.4,112.0,74.65,61.81
2018,3,15,16,15,73.5,96.5,3.45,9.25,124.0,73.89,61.36
2018,3,15,16,30,104.0,100.0,3.4,9.1,136.0,76.18,63.61
2018,3,15,16,45,166.0,95.5,3.35,8.95,142.5,70.18,58.29
2018,3,15,17,0,228.0,91.0,3.3,8.8,149.0,67.55,55.86
2018,3,15,17,15,190.0,73.5,3.25,8.6,114.5,55.27,44.48
2018,3,15,17,30,152.0,56.0,3.2,8.4,80.0,42.67,32.58
2018,3,15,17,45,95.0,38.5,3.15,8.25,51.5,29.7,19.91
2018,3,15,18,0,38.0,21.0,3.1,8.1,23.0,16.81,0.0
2018,3,15,18,15,19.0,10.5,3.05,8.0,11.5,8.96,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.15,6.2,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,6.3,4.0,5.57,0.0
2018,3,16,6,45,1.5,8.0,2.25,6.45,8.0,7.7,0.0
2018,3,16,7,0,0.0,12.0,2.3,6.6,12.0,9.86,2.66
2018,3,16,7,15,0.0,18.5,2.35,6.75,18.5,15.22,7.59
2018,3,16,7,30,0.0,25.0,2.4,6.9,25.0,20.6,12.47
2018,3,16,7,45,11.0,54.5,2.5,7.05,58.0,54.51,42.86
2018,3,16,8,0,22.0,84.0,2.6,7.2,91.0,102.78,85.4
2018,3,16,8,15,74.5,113.0,2.65,7.35,142.0,198.03,168.96
2018,3,16,8,30,127.0,142.0,2.7,7.5,193.0,277.77,237.06
2018,3,16,8,45,259.5,161.0,2.8,7.65,281.0,434.61,368.5
2018,3,16,9,0,392.0,180.0,2.9,7.8,369.0,591.33,493.48
2018,3,16,9,15,559.0,153.0,2.95,7.95,449.5,703.77,581.34
2018,3,16,9,30,726.0,126.0,3.0,8.1,530.0,823.1,668.76
2018,3,16,9,45,504.0,187.5,3.1,8.25,477.0,675.22,553.0
2018,3,16,10,0,282.0,249.0,3.2,8.4,424.0,518.58,426.15
2018,3,16,10,15,361.0,250.0,3.25,8.45,486.0,575.08,471.7
2018,3,16,10,30,440.0,251.0,3.3,8.5,548.0,643.19,523.7
2018,3,16,10,45,403.0,260.5,3.35,8.6,540.0,604.56,491.65
2018,3,16,11,0,366.0,270.0,3.4,8.7,532.0,552.67,450.18
2018,3,16,11,15,309.0,271.5,3.45,8.8,496.5,493.49,402.34
2018,3,16,11,30,252.0,273.0,3.5,8.9,461.0,437.06,356.33
2018,3,16,11,45,330.0,271.5,3.55,9.0,521.0,471.36,383.6
2018,3,16,12,0,408.0,270.0,3.6,9.1,581.0,505.82,409.61
2018,3,16,12,15,269.5,281.0,3.65,9.1,486.5,402.59,325.93
2018,3,16,12,30,131.0,292.0,3.7,9.1,392.0,315.51,255.02
2018,3,16,12,45,223.0,316.0,3.75,9.1,484.5,367.52,295.8
2018,3,16,13,0,315.0,340.0,3.8,9.1,577.0,406.07,323.73
2018,3,16,13,15,298.5,339.0,3.8,9.05,560.5,373.67,295.98
2018,3,16,13,30,282.0,338.0,3.8,9.0,544.0,342.54,269.42
2018,3,16,13,45,375.5,297.0,3.8,8.95,562.5,316.74,243.66
2018,3,16,14,0,469.0,256.0,3.8,8.9,581.0,275.92,204.51
2018,3,16,14,15,487.0,240.0,3.8,8.8,565.5,233.76,168.08
2018,3,16,14,30,505.0,224.0,3.8,8.7,550.0,189.9,134.17
2018,3,16,14,45,317.0,213.0,3.8,8.6,414.0,148.56,114.99
2018,3,16,15,0,129.0,202.0,3.8,8.5,278.0,140.7,119.52
2018,3,16,15,15,223.5,152.5,3.8,8.5,272.5,104.21,87.66
2018,3,16,15,30,318.0,103.0,3.8,8.5,267.0,68.35,55.97
2018,3,16,15,45,507.5,98.0,3.65,8.25,332.0,66.91,54.94
2018,3,16,16,0,697.0,93.0,3.5,8.0,397.0,67.57,55.77
2018,3,16,16,15,526.5,104.0,3.4,7.85,318.0,75.4,63.05
2018,3,16,16,30,356.0,115.0,3.3,7.7,239.0,81.24,68.53
2018,3,16,16,45,460.5,87.0,3.2,7.55,221.5,64.09,53.06
2018,3,16,17,0,565.0,59.0,3.1,7.4,204.0,46.19,36.73
2018,3,16,17,15,501.0,52.5,3.0,7.2,160.0,41.76,32.5
2018,3,16,17,30,437.0,46.0,2.9,7.0,116.0,37.35,28.06
2018,3,16,17,45,310.0,35.0,2.85,6.85,75.5,28.77,19.39
2018,3,16,18,0,183.0,24.0,2.8,6.7,35.0,18.72,2.1
2018,3,16,18,15,91.5,12.0,2.75,6.6,17.5,10.24,0.0
2018,3,16,18,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,6,15,47.0,6.5,1.0,5.7,7.5,0.0,0.0
2018,3,17,6,30,94.0,13.0,1.0,6.0,15.0,79.05,0.0
2018,3,17,6,45,201.5,25.5,0.95,6.3,45.0,225.13,140.28
2018,3,17,7,0,309.0,38.0,0.9,6.6,75.0,338.65,279.05
2018,3,17,7,15,306.5,54.0,0.95,6.8,106.0,360.07,303.33
2018,3,17,7,30,304.0,70.0,1.0,7.0,137.0,382.73,324.76
2018,3,17,7,45,305.0,91.0,1.05,7.25,172.5,413.79,350.65
2018,3,17,8,0,306.0,112.0,1.1,7.5,208.0,422.82,357.82
2018,3,17,8,15,315.0,132.0,1.1,7.55,245.5,455.44,382.93
2018,3,17,8,30,324.0,152.0,1.1,7.6,283.0,486.3,405.68
2018,3,17,8,45,332.5,171.5,1.1,7.7,320.0,514.21,425.51
2018,3,17,9,0,341.0,191.0,1.1,7.8,357.0,540.17,443.49
2018,3,17,9,15,295.5,203.0,1.15,7.95,356.0,506.49,414.93
2018,3,17,9,30,250.0,215.0,1.2,8.1,355.0,471.82,386.08
2018,3,17,9,45,183.5,230.5,1.2,8.2,337.0,403.79,330.55
2018,3,17,10,0,117.0,246.0,1.2,8.3,319.0,355.0,289.58
2018,3,17,10,15,121.0,260.0,1.25,8.45,339.0,365.76,297.65
2018,3,17,10,30,125.0,274.0,1.3,8.6,359.0,375.44,304.45
2018,3,17,10,45,212.0,288.5,1.35,8.7,438.5,451.17,364.54
2018,3,17,11,0,299.0,303.0,1.4,8.8,518.0,533.76,427.38
2018,3,17,11,15,374.5,299.0,1.4,8.9,575.0,568.92,453.15
2018,3,17,11,30,450.0,295.0,1.4,9.0,632.0,607.71,481.11
2018,3,17,11,45,455.5,297.5,1.45,9.1,642.5,587.46,464.54
2018,3,17,12,0,461.0,300.0,1.5,9.2,653.0,565.2,446.75
2018,3,17,12,15,414.0,295.0,1.55,9.25,612.5,504.24,399.45
2018,3,17,12,30,367.0,290.0,1.6,9.3,572.0,443.34,351.82
2018,3,17,12,45,220.5,257.5,1.7,9.3,426.5,320.98,255.99
2018,3,17,13,0,74.0,225.0,1.8,9.3,281.0,215.71,172.42
2018,3,17,13,15,134.0,278.5,1.8,9.35,377.5,270.47,215.21
2018,3,17,13,30,194.0,332.0,1.8,9.4,474.0,314.15,247.0
2018,3,17,13,45,268.5,310.5,1.85,9.45,501.0,296.94,229.33
2018,3,17,14,0,343.0,289.0,1.9,9.5,528.0,276.27,208.21
2018,3,17,14,15,470.0,242.5,1.9,9.5,555.5,233.56,167.31
2018,3,17,14,30,597.0,196.0,1.9,9.5,583.0,182.79,123.49
2018,3,17,14,45,562.5,189.5,1.9,9.5,538.5,136.1,99.08
2018,3,17,15,0,528.0,183.0,1.9,9.5,494.0,117.11,98.25
2018,3,17,15,15,305.0,148.5,1.9,9.5,325.5,94.46,78.64
2018,3,17,15,30,82.0,114.0,1.9,9.5,157.0,85.76,71.2
2018,3,17,15,45,48.0,113.0,1.85,9.45,137.5,89.16,74.47
2018,3,17,16,0,14.0,112.0,1.8,9.4,118.0,90.45,75.86
2018,3,17,16,15,84.5,120.5,1.75,9.15,151.0,89.78,75.56
2018,3,17,16,30,155.0,129.0,1.7,8.9,184.0,95.05,80.54
2018,3,17,16,45,213.0,110.5,1.7,8.7,173.0,80.35,67.48
2018,3,17,17,0,271.0,92.0,1.7,8.5,162.0,68.59,56.87
2018,3,17,17,15,291.0,71.0,1.7,8.05,131.5,52.87,42.48
2018,3,17,17,30,311.0,50.0,1.7,7.6,101.0,38.21,28.82
2018,3,17,17,45,280.5,37.5,1.7,7.15,71.0,29.06,19.76
2018,3,17,18,0,250.0,25.0,1.7,6.7,41.0,21.05,5.13
2018,3,17,18,15,125.0,12.5,1.75,6.55,20.5,10.67,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,6,15,3.0,4.5,1.25,4.25,4.5,0.0,0.0
2018,3,18,6,30,6.0,9.0,1.3,4.8,9.0,12.04,0.0
2018,3,18,6,45,4.5,25.0,1.35,5.35,25.0,28.46,14.58
2018,3,18,7,0,3.0,41.0,1.4,5.9,41.0,43.89,31.91
2018,3,18,7,15,15.5,61.0,1.4,6.35,64.0,84.62,68.46
2018,3,18,7,30,28.0,81.0,1.4,6.8,87.0,116.54,97.09
2018,3,18,7,45,65.0,104.5,1.4,7.2,124.0,174.52,148.32
2018,3,18,8,0,102.0,128.0,1.4,7.6,161.0,249.43,212.16
2018,3,18,8,15,137.0,150.5,1.5,8.1,202.0,304.58,257.81
2018,3,18,8,30,172.0,173.0,1.6,8.6,243.0,359.23,301.91
2018,3,18,8,45,149.0,190.5,1.65,9.1,256.5,354.04,295.13
2018,3,18,9,0,126.0,208.0,1.7,9.6,270.0,347.91,287.95
2018,3,18,9,15,114.5,230.5,1.7,9.9,290.5,357.46,293.77
2018,3,18,9,30,103.0,253.0,1.7,10.2,311.0,347.58,284.24
2018,3,18,9,45,178.5,270.0,1.75,10.45,379.0,444.11,361.05
2018,3,18,10,0,254.0,287.0,1.8,10.7,447.0,536.89,431.84
2018,3,18,10,15,254.0,302.5,1.75,10.9,469.5,541.2,432.53
2018,3,18,10,30,254.0,318.0,1.7,11.1,492.0,543.83,432.69
2018,3,18,10,45,221.5,335.0,1.7,11.25,490.5,505.7,402.08
2018,3,18,11,0,189.0,352.0,1.7,11.4,489.0,483.38,383.53
2018,3,18,11,15,200.5,360.0,1.65,11.45,508.5,485.92,384.73
2018,3,18,11,30,212.0,368.0,1.6,11.5,528.0,486.71,384.37
2018,3,18,11,45,211.5,372.0,1.6,11.55,533.5,474.04,373.89
2018,3,18,12,0,211.0,376.0,1.6,11.6,539.0,460.61,362.87
2018,3,18,12,15,213.0,378.0,1.55,11.45,542.5,446.25,351.19
2018,3,18,12,30,215.0,380.0,1.5,11.3,546.0,431.03,338.71
2018,3,18,12,45,295.0,351.5,1.5,11.2,577.5,430.92,337.71
2018,3,18,13,0,375.0,323.0,1.5,11.1,609.0,421.13,328.02
2018,3,18,13,15,455.5,292.0,1.4,10.95,633.0,400.38,308.29
2018,3,18,13,30,536.0,261.0,1.3,10.8,657.0,372.04,281.11
2018,3,18,13,45,498.5,265.5,1.25,10.7,625.0,326.77,243.03
2018,3,18,14,0,461.0,270.0,1.2,10.6,593.0,285.05,208.55
2018,3,18,14,15,421.5,270.0,1.15,10.45,556.0,243.98,176.4
2018,3,18,14,30,382.0,270.0,1.1,10.3,519.0,214.7,156.85
2018,3,18,14,45,287.5,269.5,1.0,10.2,451.0,180.18,139.14
2018,3,18,15,0,193.0,269.0,0.9,10.1,383.0,177.52,149.52
2018,3,18,15,15,143.5,246.5,0.9,10.1,328.0,164.76,139.02
2018,3,18,15,30,94.0,224.0,0.9,10.1,273.0,158.71,134.26
2018,3,18,15,45,77.5,201.5,0.7,9.75,239.5,144.54,122.47
2018,3,18,16,0,61.0,179.0,0.5,9.4,206.0,130.01,110.27
2018,3,18,16,15,82.5,161.0,0.5,9.15,193.0,118.17,100.38
2018,3,18,16,30,104.0,143.0,0.5,8.9,180.0,102.87,87.24
2018,3,18,16,45,67.0,117.0,0.45,8.7,139.5,88.22,74.41
2018,3,18,17,0,30.0,91.0,0.4,8.5,99.0,70.01,58.11
2018,3,18,17,15,15.0,71.5,0.55,8.3,75.5,56.66,45.9
2018,3,18,17,30,0.0,52.0,0.7,8.1,52.0,41.63,31.9
2018,3,18,17,45,4.0,35.5,0.8,7.95,36.0,28.7,19.51
2018,3,18,18,0,8.0,19.0,0.9,7.8,20.0,15.73,3.58
2018,3,18,18,15,8.0,10.5,0.95,7.7,11.0,8.96,0.0
2018,3,18,18,30,8.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,19,6,15,15.5,6.5,1.75,4.8,7.0,0.0,0.0
2018,3,19,6,30,31.0,13.0,1.8,5.6,14.0,33.72,0.0
2018,3,19,6,45,129.5,30.0,1.85,6.35,45.5,184.72,133.72
2018,3,19,7,0,228.0,47.0,1.9,7.1,77.0,287.93,240.62
2018,3,19,7,15,406.0,51.5,1.95,7.6,133.5,444.12,375.45
2018,3,19,7,30,584.0,56.0,2.0,8.1,190.0,607.96,508.13
2018,3,19,7,45,545.0,75.0,2.05,8.6,224.0,607.96,507.8
2018,3,19,8,0,506.0,94.0,2.1,9.1,258.0,603.16,503.41
2018,3,19,8,15,610.5,92.0,2.25,9.6,322.5,698.94,576.26
2018,3,19,8,30,715.0,90.0,2.4,10.1,387.0,793.03,644.44
2018,3,19,8,45,780.5,86.0,2.55,10.6,445.0,842.0,677.6
2018,3,19,9,0,846.0,82.0,2.7,11.1,503.0,894.51,713.09
2018,3,19,9,15,877.0,82.0,2.7,11.35,552.0,917.02,725.99
2018,3,19,9,30,908.0,82.0,2.7,11.6,601.0,926.41,729.83
2018,3,19,9,45,922.5,83.5,2.7,11.85,640.5,928.57,728.83
2018,3,19,10,0,937.0,85.0,2.7,12.1,680.0,926.85,725.33
2018,3,19,10,15,822.0,129.5,2.65,12.3,670.5,865.9,679.9
2018,3,19,10,30,707.0,174.0,2.6,12.5,661.0,798.75,630.25
2018,3,19,10,45,587.5,228.0,2.55,12.65,642.5,725.02,572.52
2018,3,19,11,0,468.0,282.0,2.5,12.8,624.0,659.27,520.16
2018,3,19,11,15,422.5,307.0,2.45,12.95,621.0,624.48,492.12
2018,3,19,11,30,377.0,332.0,2.4,13.1,618.0,581.72,458.1
2018,3,19,11,45,330.5,350.0,2.35,13.3,603.0,543.33,427.21
2018,3,19,12,0,284.0,368.0,2.3,13.5,588.0,506.56,397.54
2018,3,19,12,15,378.0,336.5,2.2,13.6,630.0,514.15,402.8
2018,3,19,12,30,472.0,305.0,2.1,13.7,672.0,516.81,402.94
2018,3,19,12,45,448.0,310.5,2.05,13.85,656.5,476.7,370.0
2018,3,19,13,0,424.0,316.0,2.0,14.0,641.0,437.83,337.97
2018,3,19,13,15,277.0,333.0,1.95,14.1,544.0,362.7,279.88
2018,3,19,13,30,130.0,350.0,1.9,14.2,447.0,305.56,237.16
2018,3,19,13,45,123.0,339.0,1.85,14.25,428.5,281.57,217.94
2018,3,19,14,0,116.0,328.0,1.8,14.3,410.0,258.58,199.54
2018,3,19,14,15,137.0,311.5,1.65,14.1,404.5,238.02,182.31
2018,3,19,14,30,158.0,295.0,1.5,13.9,399.0,215.44,164.48
2018,3,19,14,45,175.0,281.0,1.35,13.65,390.5,191.89,148.93
2018,3,19,15,0,192.0,267.0,1.2,13.4,382.0,176.57,147.03
2018,3,19,15,15,212.0,247.5,1.2,13.4,366.0,166.47,138.91
2018,3,19,15,30,232.0,228.0,1.2,13.4,350.0,155.92,130.36
2018,3,19,15,45,205.5,209.0,0.95,13.15,310.0,144.52,121.02
2018,3,19,16,0,179.0,190.0,0.7,12.9,270.0,132.79,111.32
2018,3,19,16,15,242.0,155.5,0.55,12.8,250.5,108.52,90.6
2018,3,19,16,30,305.0,121.0,0.4,12.7,231.0,87.99,72.91
2018,3,19,16,45,260.5,109.0,0.3,12.6,193.0,79.83,65.91
2018,3,19,17,0,216.0,97.0,0.2,12.5,155.0,71.48,58.51
2018,3,19,17,15,226.0,75.5,0.4,12.2,124.5,56.97,45.48
2018,3,19,17,30,236.0,54.0,0.6,11.9,94.0,40.73,30.64
2018,3,19,17,45,145.0,39.0,0.8,11.6,61.0,30.38,20.73
2018,3,19,18,0,54.0,24.0,1.0,11.3,28.0,19.23,6.61
2018,3,19,18,15,36.5,13.5,0.95,11.15,15.0,11.52,0.0
2018,3,19,18,30,19.0,3.0,0.9,11.0,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.85,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,20,6,15,1.0,1.0,2.1,8.8,1.0,0.0,0.0
2018,3,20,6,30,2.0,2.0,2.3,8.9,2.0,3.17,0.0
2018,3,20,6,45,1.0,6.0,2.5,9.0,6.0,5.69,0.0
2018,3,20,7,0,0.0,10.0,2.7,9.1,10.0,8.21,1.33
2018,3,20,7,15,0.0,9.0,2.9,9.25,9.0,7.39,0.75
2018,3,20,7,30,0.0,8.0,3.1,9.4,8.0,6.57,0.09
2018,3,20,7,45,0.0,19.0,3.25,9.6,19.0,15.64,8.05
2018,3,20,8,0,0.0,30.0,3.4,9.8,30.0,24.75,15.99
2018,3,20,8,15,0.0,35.5,3.45,10.0,35.5,29.31,19.91
2018,3,20,8,30,0.0,41.0,3.5,10.2,41.0,33.89,23.79
2018,3,20,8,45,0.0,52.5,3.5,10.4,52.5,43.47,31.93
2018,3,20,9,0,0.0,64.0,3.5,10.6,64.0,53.07,40.01
2018,3,20,9,15,0.5,76.5,3.55,10.7,77.0,63.98,49.18
2018,3,20,9,30,1.0,89.0,3.6,10.8,90.0,74.91,58.29
2018,3,20,9,45,2.0,120.5,3.65,10.95,122.0,103.63,82.3
2018,3,20,10,0,3.0,152.0,3.7,11.1,154.0,132.59,106.21
2018,3,20,10,15,22.5,215.0,3.75,11.05,230.5,206.58,167.66
2018,3,20,10,30,42.0,278.0,3.8,11.0,307.0,294.91,239.25
2018,3,20,10,45,42.5,291.5,3.85,11.0,322.0,303.28,245.26
2018,3,20,11,0,43.0,305.0,3.9,11.0,337.0,311.06,251.05
2018,3,20,11,15,30.0,277.0,4.0,10.9,299.5,269.45,217.23
2018,3,20,11,30,17.0,249.0,4.1,10.8,262.0,223.0,179.42
2018,3,20,11,45,11.5,219.5,4.2,10.7,228.5,192.19,154.3
2018,3,20,12,0,6.0,190.0,4.3,10.6,195.0,162.58,130.0
2018,3,20,12,15,7.5,202.0,4.35,10.55,208.0,172.54,138.2
2018,3,20,12,30,9.0,214.0,4.4,10.5,221.0,182.08,146.0
2018,3,20,12,45,7.5,198.5,4.45,10.45,204.5,167.51,134.07
2018,3,20,13,0,6.0,183.0,4.5,10.4,188.0,153.33,122.47
2018,3,20,13,15,4.0,165.0,4.3,10.4,168.0,137.32,109.31
2018,3,20,13,30,2.0,147.0,4.1,10.4,148.0,121.7,96.48
2018,3,20,13,45,1.0,129.5,3.95,10.4,130.0,107.13,84.5
2018,3,20,14,0,0.0,112.0,3.8,10.4,112.0,92.76,72.66
2018,3,20,14,15,0.0,115.0,3.85,10.3,115.0,94.98,74.68
2018,3,20,14,30,0.0,118.0,3.9,10.2,118.0,97.1,76.63
2018,3,20,14,45,0.0,103.0,3.95,10.15,103.0,85.25,66.83
2018,3,20,15,0,0.0,88.0,4.0,10.1,88.0,73.19,59.54
2018,3,20,15,15,0.0,84.5,4.0,10.1,84.5,70.23,57.09
2018,3,20,15,30,0.0,81.0,4.0,10.1,81.0,67.28,54.64
2018,3,20,15,45,0.0,61.0,4.05,10.0,61.0,50.56,39.88
2018,3,20,16,0,0.0,41.0,4.1,9.9,41.0,33.9,25.03
2018,3,20,16,15,0.0,38.0,4.1,9.85,38.0,31.4,22.86
2018,3,20,16,30,0.0,35.0,4.1,9.8,35.0,28.9,20.67
2018,3,20,16,45,0.0,30.5,4.05,9.75,30.5,25.16,17.31
2018,3,20,17,0,0.0,26.0,4.0,9.7,26.0,21.43,13.91
2018,3,20,17,15,0.0,20.5,3.85,9.65,20.5,16.87,9.7
2018,3,20,17,30,0.0,15.0,3.7,9.6,15.0,12.33,5.45
2018,3,20,17,45,0.0,11.0,3.5,9.55,11.0,9.03,2.27
2018,3,20,18,0,0.0,7.0,3.3,9.5,7.0,5.74,0.0
2018,3,20,18,15,0.0,3.5,3.25,9.5,3.5,2.99,0.0
2018,3,20,18,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,10.5,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,2.1,10.6,3.0,2.56,0.0
2018,3,21,6,45,0.0,4.5,2.15,10.65,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,2.2,10.7,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.0,2.2,10.8,8.0,6.57,0.02
2018,3,21,7,30,0.0,10.0,2.2,10.9,10.0,8.22,1.5
2018,3,21,7,45,0.0,16.5,2.2,10.95,16.5,13.58,6.2
2018,3,21,8,0,0.0,23.0,2.2,11.0,23.0,18.95,10.88
2018,3,21,8,15,0.0,32.5,2.15,11.15,32.5,26.83,17.67
2018,3,21,8,30,0.0,42.0,2.1,11.3,42.0,34.72,24.4
2018,3,21,8,45,0.0,52.5,2.1,11.4,52.5,43.47,31.8
2018,3,21,9,0,0.0,63.0,2.1,11.5,63.0,52.24,39.16
2018,3,21,9,15,0.0,86.0,2.1,11.65,86.0,71.47,55.3
2018,3,21,9,30,0.0,109.0,2.1,11.8,109.0,91.75,72.12
2018,3,21,9,45,0.0,122.0,2.15,11.9,122.0,103.17,81.41
2018,3,21,10,0,0.0,135.0,2.2,12.0,135.0,114.51,90.58
2018,3,21,10,15,0.0,139.5,2.25,12.15,139.5,118.15,93.34
2018,3,21,10,30,0.0,144.0,2.3,12.3,144.0,121.79,96.12
2018,3,21,10,45,1.5,152.5,2.35,12.5,153.5,130.14,102.8
2018,3,21,11,0,3.0,161.0,2.4,12.7,163.0,138.3,109.31
2018,3,21,11,15,5.0,176.5,2.45,12.75,180.0,152.69,120.94
2018,3,21,11,30,7.0,192.0,2.5,12.8,197.0,166.71,132.2
2018,3,21,11,45,5.5,180.0,2.5,12.85,184.0,154.63,122.22
2018,3,21,12,0,4.0,168.0,2.5,12.9,171.0,142.89,112.59
2018,3,21,12,15,4.5,171.0,2.5,13.0,174.5,145.09,114.32
2018,3,21,12,30,5.0,174.0,2.5,13.1,178.0,147.18,115.95
2018,3,21,12,45,6.0,181.0,2.5,13.15,185.5,152.63,120.34
2018,3,21,13,0,7.0,188.0,2.5,13.2,193.0,157.81,124.5
2018,3,21,13,15,9.0,206.5,2.6,13.25,213.0,172.11,136.05
2018,3,21,13,30,11.0,225.0,2.7,13.3,233.0,185.55,146.84
2018,3,21,13,45,10.0,217.0,2.8,13.4,224.0,177.34,140.25
2018,3,21,14,0,9.0,209.0,2.9,13.5,215.0,169.3,133.88
2018,3,21,14,15,4.5,173.5,2.95,13.5,176.5,140.58,110.88
2018,3,21,14,30,0.0,138.0,3.0,13.5,138.0,112.45,88.23
2018,3,21,14,45,0.5,142.0,3.05,13.5,142.5,114.88,90.46
2018,3,21,15,0,1.0,146.0,3.1,13.5,147.0,117.22,96.9
2018,3,21,15,15,3.0,142.0,3.1,13.5,144.0,113.92,94.3
2018,3,21,15,30,5.0,138.0,3.1,13.5,141.0,110.54,91.64
2018,3,21,15,45,9.0,125.5,3.15,13.3,130.0,101.01,83.68
2018,3,21,16,0,13.0,113.0,3.2,13.1,119.0,91.39,75.57
2018,3,21,16,15,17.5,112.5,3.2,13.0,119.5,90.32,74.9
2018,3,21,16,30,22.0,112.0,3.2,12.9,120.0,86.44,71.7
2018,3,21,16,45,11.0,85.0,3.2,12.8,89.0,68.76,56.13
2018,3,21,17,0,0.0,58.0,3.2,12.7,58.0,47.97,37.57
2018,3,21,17,15,0.0,45.0,3.2,12.6,45.0,37.22,27.81
2018,3,21,17,30,0.0,32.0,3.2,12.5,32.0,26.42,17.89
2018,3,21,17,45,0.0,22.5,3.2,12.45,22.5,18.55,10.49
2018,3,21,18,0,0.0,13.0,3.2,12.4,13.0,10.7,2.01
2018,3,21,18,15,0.0,7.0,3.15,12.35,7.0,5.97,0.0
2018,3,21,18,30,0.0,1.0,3.1,12.3,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,12.25,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,2.8,11.15,1.5,1.28,0.0
2018,3,22,6,30,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2018,3,22,6,45,0.0,6.0,2.95,10.9,6.0,4.92,0.0
2018,3,22,7,0,0.0,9.0,3.0,10.8,9.0,7.39,0.63
2018,3,22,7,15,0.0,13.5,3.2,10.6,13.5,11.09,3.95
2018,3,22,7,30,0.0,18.0,3.4,10.4,18.0,14.81,7.26
2018,3,22,7,45,0.5,35.5,3.6,10.15,35.5,29.74,20.35
2018,3,22,8,0,1.0,53.0,3.8,9.9,53.0,44.74,33.43
2018,3,22,8,15,15.5,100.0,3.85,9.75,106.5,101.49,82.97
2018,3,22,8,30,30.0,147.0,3.9,9.6,160.0,177.03,147.48
2018,3,22,8,45,41.0,167.0,4.0,9.45,187.0,206.33,171.99
2018,3,22,9,0,52.0,187.0,4.1,9.3,214.0,235.08,195.87
2018,3,22,9,15,48.0,211.5,4.1,9.45,238.0,254.63,210.97
2018,3,22,9,30,44.0,236.0,4.1,9.6,262.0,273.34,225.27
2018,3,22,9,45,60.0,256.0,4.15,9.75,293.5,304.2,250.19
2018,3,22,10,0,76.0,276.0,4.2,9.9,325.0,333.89,273.87
2018,3,22,10,15,103.0,304.5,4.25,10.2,374.5,380.72,311.1
2018,3,22,10,30,130.0,333.0,4.3,10.5,424.0,440.57,357.81
2018,3,22,10,45,274.5,314.0,4.4,10.8,515.5,543.66,440.92
2018,3,22,11,0,419.0,295.0,4.5,11.1,607.0,635.86,513.03
2018,3,22,11,15,316.5,327.0,4.6,11.2,565.5,555.13,447.57
2018,3,22,11,30,214.0,359.0,4.7,11.3,524.0,481.26,387.57
2018,3,22,11,45,218.0,361.0,4.75,11.45,531.0,470.18,378.3
2018,3,22,12,0,222.0,363.0,4.8,11.6,538.0,458.07,367.92
2018,3,22,12,15,180.5,370.0,4.85,11.55,512.5,421.85,338.29
2018,3,22,12,30,139.0,377.0,4.9,11.5,487.0,388.49,311.08
2018,3,22,12,45,283.5,342.0,4.95,11.45,563.5,419.9,335.46
2018,3,22,13,0,428.0,307.0,5.0,11.4,640.0,435.23,344.86
2018,3,22,13,15,493.0,280.5,5.0,11.3,657.5,410.2,321.29
2018,3,22,13,30,558.0,254.0,5.0,11.2,675.0,378.53,291.04
2018,3,22,13,45,656.0,211.5,5.0,11.1,692.5,337.83,251.15
2018,3,22,14,0,754.0,169.0,5.0,11.0,710.0,286.29,201.13
2018,3,22,14,15,838.0,134.5,5.0,10.85,713.0,234.21,151.96
2018,3,22,14,30,922.0,100.0,5.0,10.7,716.0,174.8,102.37
2018,3,22,14,45,925.5,93.5,5.0,10.55,683.5,113.56,68.63
2018,3,22,15,0,929.0,87.0,5.0,10.4,651.0,77.52,63.25
2018,3,22,15,15,913.0,85.0,5.0,10.4,607.5,76.12,62.2
2018,3,22,15,30,897.0,83.0,5.0,10.4,564.0,74.62,61.06
2018,3,22,15,45,876.5,80.0,4.95,10.0,516.0,64.79,52.58
2018,3,22,16,0,856.0,77.0,4.9,9.6,468.0,63.19,51.41
2018,3,22,16,15,827.5,72.5,4.8,9.35,416.0,60.32,49.04
2018,3,22,16,30,799.0,68.0,4.7,9.1,364.0,57.36,46.56
2018,3,22,16,45,753.5,63.0,4.65,8.85,309.0,53.77,43.44
2018,3,22,17,0,708.0,58.0,4.6,8.6,254.0,50.15,40.18
2018,3,22,17,15,634.0,53.0,4.45,8.3,201.0,42.54,33.16
2018,3,22,17,30,560.0,48.0,4.3,8.0,148.0,39.11,29.73
2018,3,22,17,45,437.5,38.5,4.15,7.65,101.0,31.72,22.45
2018,3,22,18,0,315.0,29.0,4.0,7.3,54.0,24.35,12.81
2018,3,22,18,15,169.0,16.5,3.95,7.15,28.5,14.08,0.0
2018,3,22,18,30,23.0,4.0,3.9,7.0,3.0,0.0,0.0
2018,3,22,18,45,11.5,2.0,3.8,6.85,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,23,6,15,3.0,3.0,2.2,7.45,3.0,4.7,0.0
2018,3,23,6,30,6.0,6.0,2.2,7.8,6.0,9.52,0.0
2018,3,23,6,45,3.0,11.0,2.2,8.15,11.0,11.37,3.78
2018,3,23,7,0,0.0,16.0,2.2,8.5,16.0,13.16,5.67
2018,3,23,7,15,0.0,23.0,2.3,8.75,23.0,18.94,10.87
2018,3,23,7,30,0.0,30.0,2.4,9.0,30.0,24.74,16.03
2018,3,23,7,45,39.0,50.5,2.5,9.25,64.0,90.66,75.19
2018,3,23,8,0,78.0,71.0,2.6,9.5,98.0,149.23,126.83
2018,3,23,8,15,75.5,113.0,2.65,9.7,142.5,197.27,166.59
2018,3,23,8,30,73.0,155.0,2.7,9.9,187.0,225.9,189.46
2018,3,23,8,45,40.5,132.0,2.75,10.1,150.0,164.87,136.57
2018,3,23,9,0,8.0,109.0,2.8,10.3,113.0,99.9,80.11
2018,3,23,9,15,24.5,136.5,2.85,10.4,150.5,150.48,123.11
2018,3,23,9,30,41.0,164.0,2.9,10.5,188.0,191.97,157.68
2018,3,23,9,45,84.0,208.0,2.95,10.6,261.5,290.76,239.12
2018,3,23,10,0,127.0,252.0,3.0,10.7,335.0,370.46,302.98
2018,3,23,10,15,118.5,265.5,3.0,10.75,346.0,369.7,300.88
2018,3,23,10,30,110.0,279.0,3.0,10.8,357.0,368.37,298.74
2018,3,23,10,45,138.0,292.5,3.05,10.9,393.5,396.43,320.87
2018,3,23,11,0,166.0,306.0,3.1,11.0,430.0,421.91,340.57
2018,3,23,11,15,105.0,271.5,3.15,11.0,350.5,332.21,268.22
2018,3,23,11,30,44.0,237.0,3.2,11.0,271.0,239.05,192.38
2018,3,23,11,45,182.5,280.5,3.2,11.0,424.5,375.64,303.67
2018,3,23,12,0,321.0,324.0,3.2,11.0,578.0,494.76,396.19
2018,3,23,12,15,215.0,330.0,3.25,11.0,500.5,413.95,330.89
2018,3,23,12,30,109.0,336.0,3.3,11.0,423.0,339.95,271.59
2018,3,23,12,45,117.5,339.0,3.35,11.05,432.0,334.54,266.97
2018,3,23,13,0,126.0,342.0,3.4,11.1,441.0,327.78,260.86
2018,3,23,13,15,99.0,316.0,3.4,11.05,393.0,285.05,226.6
2018,3,23,13,30,72.0,290.0,3.4,11.0,345.0,249.89,198.57
2018,3,23,13,45,96.0,301.5,3.45,10.95,372.5,256.33,202.69
2018,3,23,14,0,120.0,313.0,3.5,10.9,400.0,251.75,197.54
2018,3,23,14,15,122.0,290.5,3.5,10.85,375.5,224.83,175.46
2018,3,23,14,30,124.0,268.0,3.5,10.8,351.0,198.44,154.6
2018,3,23,14,45,294.0,244.0,3.55,10.7,427.0,169.78,129.55
2018,3,23,15,0,464.0,220.0,3.6,10.6,503.0,136.34,114.53
2018,3,23,15,15,450.0,205.5,3.6,10.6,465.0,129.9,109.26
2018,3,23,15,30,436.0,191.0,3.6,10.6,427.0,123.17,103.69
2018,3,23,15,45,277.0,184.0,3.6,10.3,329.0,124.84,105.6
2018,3,23,16,0,118.0,177.0,3.6,10.0,231.0,125.07,106.26
2018,3,23,16,15,104.0,148.0,3.55,9.85,192.0,107.23,90.82
2018,3,23,16,30,90.0,119.0,3.5,9.7,153.0,88.6,74.49
2018,3,23,16,45,194.5,100.5,3.5,9.5,159.5,73.7,61.31
2018,3,23,17,0,299.0,82.0,3.5,9.3,166.0,59.62,48.66
2018,3,23,17,15,305.5,70.0,3.45,9.2,140.5,51.97,41.59
2018,3,23,17,30,312.0,58.0,3.4,9.1,115.0,43.91,33.95
2018,3,23,17,45,228.0,44.5,3.4,9.0,79.0,34.0,24.4
2018,3,23,18,0,144.0,31.0,3.4,8.9,43.0,23.9,12.93
2018,3,23,18,15,76.5,17.5,3.4,8.85,23.5,14.94,0.0
2018,3,23,18,30,9.0,4.0,3.4,8.8,4.0,0.0,0.0
2018,3,23,18,45,4.5,2.0,3.45,8.8,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,24,6,15,87.5,10.5,1.65,5.1,15.5,71.49,0.0
2018,3,24,6,30,175.0,21.0,1.6,5.7,31.0,191.51,54.97
2018,3,24,6,45,290.0,31.0,1.55,6.3,68.0,315.51,257.6
2018,3,24,7,0,405.0,41.0,1.5,6.9,105.0,427.78,358.7
2018,3,24,7,15,287.5,62.5,1.55,7.15,116.5,360.3,306.96
2018,3,24,7,30,170.0,84.0,1.6,7.4,128.0,270.85,232.0
2018,3,24,7,45,312.0,96.5,1.65,7.6,198.0,432.0,368.57
2018,3,24,8,0,454.0,109.0,1.7,7.8,268.0,576.42,483.76
2018,3,24,8,15,359.5,142.0,1.75,8.0,280.0,533.47,445.42
2018,3,24,8,30,265.0,175.0,1.8,8.2,292.0,465.8,388.56
2018,3,24,8,45,348.5,178.0,1.9,8.45,349.5,541.28,449.13
2018,3,24,9,0,432.0,181.0,2.0,8.7,407.0,637.94,522.63
2018,3,24,9,15,300.5,215.5,2.1,8.9,379.0,529.53,434.2
2018,3,24,9,30,169.0,250.0,2.2,9.1,351.0,421.55,345.61
2018,3,24,9,45,181.0,277.0,2.3,9.25,391.0,454.58,371.21
2018,3,24,10,0,193.0,304.0,2.4,9.4,431.0,485.47,394.08
2018,3,24,10,15,198.0,320.5,2.45,9.5,456.5,496.78,401.62
2018,3,24,10,30,203.0,337.0,2.5,9.6,482.0,506.55,408.09
2018,3,24,10,45,143.5,341.0,2.6,9.65,445.0,449.17,361.59
2018,3,24,11,0,84.0,345.0,2.7,9.7,408.0,381.61,307.16
2018,3,24,11,15,70.5,340.5,2.75,9.7,394.5,358.93,288.91
2018,3,24,11,30,57.0,336.0,2.8,9.7,381.0,337.46,271.41
2018,3,24,11,45,59.0,343.5,2.9,9.7,390.5,338.39,272.0
2018,3,24,12,0,61.0,351.0,3.0,9.7,400.0,338.67,272.0
2018,3,24,12,15,61.0,351.0,3.05,9.6,400.0,330.86,265.65
2018,3,24,12,30,61.0,351.0,3.1,9.5,400.0,322.89,259.19
2018,3,24,12,45,81.0,363.0,3.1,9.4,427.0,334.03,267.82
2018,3,24,13,0,101.0,375.0,3.1,9.3,454.0,342.15,273.68
2018,3,24,13,15,107.0,356.0,3.15,9.2,438.5,319.59,255.24
2018,3,24,13,30,113.0,337.0,3.2,9.1,423.0,292.53,233.03
2018,3,24,13,45,212.5,320.5,3.25,9.0,476.5,297.23,233.16
2018,3,24,14,0,312.0,304.0,3.3,8.9,530.0,283.24,216.68
2018,3,24,14,15,459.5,253.5,3.3,8.75,571.5,244.66,177.81
2018,3,24,14,30,607.0,203.0,3.3,8.6,613.0,195.72,132.95
2018,3,24,14,45,510.5,218.0,3.35,8.45,550.0,157.73,114.77
2018,3,24,15,0,414.0,233.0,3.4,8.3,487.0,142.76,121.09
2018,3,24,15,15,233.0,224.0,3.4,8.3,365.0,145.05,123.43
2018,3,24,15,30,52.0,215.0,3.4,8.3,243.0,153.97,131.61
2018,3,24,15,45,42.0,173.5,3.45,8.0,195.0,128.59,109.75
2018,3,24,16,0,32.0,132.0,3.5,7.7,147.0,101.53,86.14
2018,3,24,16,15,58.0,119.0,3.45,7.55,142.5,92.57,78.45
2018,3,24,16,30,84.0,106.0,3.4,7.4,138.0,80.23,67.58
2018,3,24,16,45,64.5,99.0,3.35,7.2,121.5,77.48,65.29
2018,3,24,17,0,45.0,92.0,3.3,7.0,105.0,71.43,59.86
2018,3,24,17,15,27.0,78.0,3.2,6.95,85.5,60.69,49.92
2018,3,24,17,30,9.0,64.0,3.1,6.9,66.0,50.54,40.29
2018,3,24,17,45,4.5,44.0,3.0,6.85,45.0,35.21,25.78
2018,3,24,18,0,0.0,24.0,2.9,6.8,24.0,19.7,10.17
2018,3,24,18,15,1.0,13.5,2.85,6.75,13.5,11.52,0.0
2018,3,24,18,30,2.0,3.0,2.8,6.7,3.0,0.0,0.0
2018,3,24,18,45,1.0,1.5,2.75,6.65,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
