Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,8.8,4.0,3.41,0.0
2018,4,4,6,15,0.0,14.5,2.5,9.2,14.5,11.95,0.32
2018,4,4,6,30,0.0,25.0,2.5,9.6,25.0,20.64,11.52
2018,4,4,6,45,0.0,41.5,2.55,10.0,41.5,35.98,25.22
2018,4,4,7,0,0.0,58.0,2.6,10.4,58.0,52.0,39.38
2018,4,4,7,15,1.0,77.0,2.55,10.8,77.5,71.4,56.3
2018,4,4,7,30,2.0,96.0,2.5,11.2,97.0,90.31,72.51
2018,4,4,7,45,41.0,129.5,2.4,11.55,146.0,175.76,146.29
2018,4,4,8,0,80.0,163.0,2.3,11.9,195.0,250.15,208.57
2018,4,4,8,15,218.5,176.0,2.25,12.3,280.0,430.32,356.65
2018,4,4,8,30,357.0,189.0,2.2,12.7,365.0,573.57,468.22
2018,4,4,8,45,284.5,218.0,2.15,13.1,367.0,535.39,433.31
2018,4,4,9,0,212.0,247.0,2.1,13.5,369.0,473.81,382.23
2018,4,4,9,15,178.5,273.5,2.05,13.75,381.5,465.45,373.2
2018,4,4,9,30,145.0,300.0,2.0,14.0,394.0,455.78,362.97
2018,4,4,9,45,167.5,318.5,1.95,14.3,433.0,488.33,386.67
2018,4,4,10,0,190.0,337.0,1.9,14.6,472.0,519.0,408.32
2018,4,4,10,15,210.5,350.5,1.9,14.75,506.0,540.48,423.32
2018,4,4,10,30,231.0,364.0,1.9,14.9,540.0,559.86,436.7
2018,4,4,10,45,240.5,374.5,1.9,15.0,562.5,564.62,439.15
2018,4,4,11,0,250.0,385.0,1.9,15.1,585.0,580.39,449.55
2018,4,4,11,15,310.5,375.0,1.95,15.05,628.0,600.76,465.13
2018,4,4,11,30,371.0,365.0,2.0,15.0,671.0,616.46,476.93
2018,4,4,11,45,310.5,387.5,2.05,15.0,645.5,569.43,440.59
2018,4,4,12,0,250.0,410.0,2.1,15.0,620.0,525.02,406.46
2018,4,4,12,15,230.5,408.0,2.1,14.75,601.5,486.55,377.55
2018,4,4,12,30,211.0,406.0,2.1,14.5,583.0,454.55,353.11
2018,4,4,12,45,184.5,399.5,2.1,14.25,553.5,417.0,324.29
2018,4,4,13,0,158.0,393.0,2.1,14.0,524.0,382.05,297.34
2018,4,4,13,15,152.5,385.0,2.0,13.8,509.5,357.68,278.0
2018,4,4,13,30,147.0,377.0,1.9,13.6,495.0,333.97,259.01
2018,4,4,13,45,152.5,368.5,1.85,13.4,487.5,314.04,242.65
2018,4,4,14,0,158.0,360.0,1.8,13.2,480.0,293.55,225.72
2018,4,4,14,15,181.0,349.0,1.7,13.2,481.5,274.42,209.09
2018,4,4,14,30,204.0,338.0,1.6,13.2,483.0,252.69,191.18
2018,4,4,14,45,217.0,318.5,1.55,13.25,466.0,223.26,170.0
2018,4,4,15,0,230.0,299.0,1.5,13.3,449.0,193.61,160.88
2018,4,4,15,15,220.5,278.5,1.5,13.3,414.5,183.06,152.52
2018,4,4,15,30,211.0,258.0,1.5,13.3,380.0,172.09,143.7
2018,4,4,15,45,145.0,230.5,1.5,13.15,311.0,156.15,130.66
2018,4,4,16,0,79.0,203.0,1.5,13.0,242.0,146.02,122.5
2018,4,4,16,15,71.0,174.5,1.5,12.7,207.0,128.07,107.53
2018,4,4,16,30,63.0,146.0,1.5,12.4,172.0,109.51,91.81
2018,4,4,16,45,114.0,135.5,1.5,12.15,174.5,98.81,82.77
2018,4,4,17,0,165.0,125.0,1.5,11.9,177.0,91.74,76.75
2018,4,4,17,15,116.5,103.0,1.5,11.6,136.5,76.56,63.31
2018,4,4,17,30,68.0,81.0,1.5,11.3,96.0,61.08,49.31
2018,4,4,17,45,50.0,61.0,1.5,11.0,70.5,47.51,36.75
2018,4,4,18,0,32.0,41.0,1.5,10.7,45.0,32.52,22.66
2018,4,4,18,15,22.5,25.0,1.5,10.6,27.0,20.09,7.33
2018,4,4,18,30,13.0,9.0,1.5,10.5,9.0,7.68,0.0
2018,4,4,18,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,8.95,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.1,8.0,12.56,0.0
2018,4,5,6,15,4.5,23.5,0.85,9.35,23.5,27.22,10.82
2018,4,5,6,30,1.0,39.0,0.8,9.6,39.0,40.79,28.54
2018,4,5,6,45,11.0,58.5,0.75,9.85,61.0,69.03,53.99
2018,4,5,7,0,21.0,78.0,0.7,10.1,83.0,107.91,88.14
2018,4,5,7,15,13.0,54.0,0.75,10.5,57.5,61.47,48.31
2018,4,5,7,30,5.0,30.0,0.8,10.9,32.0,29.24,20.1
2018,4,5,7,45,2.5,36.0,0.85,11.35,37.0,32.02,22.33
2018,4,5,8,0,0.0,42.0,0.9,11.8,42.0,34.72,24.41
2018,4,5,8,15,0.0,39.5,0.9,12.1,39.5,32.66,22.51
2018,4,5,8,30,0.0,37.0,0.9,12.4,37.0,30.6,20.64
2018,4,5,8,45,0.0,76.5,0.9,12.7,76.5,63.52,48.43
2018,4,5,9,0,0.0,116.0,0.9,13.0,116.0,98.3,77.2
2018,4,5,9,15,3.5,152.5,0.9,13.1,155.0,134.98,107.19
2018,4,5,9,30,7.0,189.0,0.9,13.2,194.0,171.72,136.68
2018,4,5,9,45,4.0,159.0,0.9,13.25,162.0,139.87,110.35
2018,4,5,10,0,1.0,129.0,0.9,13.3,130.0,109.77,85.58
2018,4,5,10,15,0.5,116.0,0.9,13.25,116.5,97.82,75.72
2018,4,5,10,30,0.0,103.0,0.9,13.2,103.0,86.15,66.05
2018,4,5,10,45,19.0,187.5,0.9,13.15,203.0,183.59,145.59
2018,4,5,11,0,38.0,272.0,0.9,13.1,303.0,274.68,217.06
2018,4,5,11,15,38.5,285.5,0.95,12.9,317.0,282.95,222.88
2018,4,5,11,30,39.0,299.0,1.0,12.7,331.0,290.57,228.7
2018,4,5,11,45,23.5,248.5,1.0,12.5,268.0,230.64,181.67
2018,4,5,12,0,8.0,198.0,1.0,12.3,205.0,170.76,134.22
2018,4,5,12,15,7.0,187.0,0.95,12.05,193.0,160.07,125.91
2018,4,5,12,30,6.0,176.0,0.9,11.8,181.0,149.62,117.6
2018,4,5,12,45,3.0,147.5,0.9,11.55,150.0,124.05,97.03
2018,4,5,13,0,0.0,119.0,0.9,11.3,119.0,98.97,76.74
2018,4,5,13,15,0.0,109.0,0.85,11.25,109.0,90.7,70.07
2018,4,5,13,30,0.0,99.0,0.8,11.2,99.0,82.49,63.38
2018,4,5,13,45,0.0,107.5,0.75,11.1,107.5,89.33,69.15
2018,4,5,14,0,0.0,116.0,0.7,11.0,116.0,96.06,74.8
2018,4,5,14,15,0.0,119.0,0.7,10.95,119.0,98.29,76.76
2018,4,5,14,30,0.0,122.0,0.7,10.9,122.0,100.45,78.69
2018,4,5,14,45,0.0,109.5,0.7,10.9,109.5,90.51,70.6
2018,4,5,15,0,0.0,97.0,0.7,10.9,97.0,80.61,65.52
2018,4,5,15,15,0.0,95.0,0.7,10.9,95.0,78.95,64.26
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,77.26,62.97
2018,4,5,15,45,0.0,98.0,0.8,10.75,98.0,80.92,66.44
2018,4,5,16,0,0.0,103.0,0.9,10.6,103.0,84.4,69.77
2018,4,5,16,15,0.0,96.5,1.0,10.5,96.5,79.1,65.34
2018,4,5,16,30,0.0,90.0,1.1,10.4,90.0,73.74,60.82
2018,4,5,16,45,0.0,82.0,1.2,10.3,82.0,67.2,55.18
2018,4,5,17,0,0.0,74.0,1.3,10.2,74.0,60.6,49.38
2018,4,5,17,15,0.0,54.5,1.4,10.1,54.5,45.12,35.42
2018,4,5,17,30,0.0,35.0,1.5,10.0,35.0,28.89,20.61
2018,4,5,17,45,0.0,27.0,1.6,9.9,27.0,22.26,14.39
2018,4,5,18,0,0.0,19.0,1.7,9.8,19.0,15.65,8.08
2018,4,5,18,15,0.5,11.5,1.75,9.75,11.5,9.46,0.88
2018,4,5,18,30,1.0,4.0,1.8,9.7,4.0,3.41,0.0
2018,4,5,18,45,0.5,2.0,1.85,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,6,5,45,1.0,3.0,3.2,10.55,3.0,0.0,0.0
2018,4,6,6,0,2.0,6.0,3.2,10.6,6.0,6.56,0.0
2018,4,6,6,15,1.0,15.5,3.2,10.75,15.5,13.53,3.37
2018,4,6,6,30,0.0,25.0,3.2,10.9,25.0,20.63,11.61
2018,4,6,6,45,0.0,37.5,3.25,11.0,37.5,31.0,20.94
2018,4,6,7,0,0.0,50.0,3.3,11.1,50.0,41.76,30.5
2018,4,6,7,15,0.0,35.0,3.25,11.25,35.0,28.88,19.47
2018,4,6,7,30,0.0,20.0,3.2,11.4,20.0,16.47,8.69
2018,4,6,7,45,0.0,18.5,3.15,11.55,18.5,15.24,7.59
2018,4,6,8,0,0.0,17.0,3.1,11.7,17.0,14.02,6.48
2018,4,6,8,15,0.0,20.5,3.1,11.8,20.5,16.92,8.95
2018,4,6,8,30,0.0,24.0,3.1,11.9,24.0,19.83,11.39
2018,4,6,8,45,0.0,28.0,3.1,12.05,28.0,23.16,14.18
2018,4,6,9,0,0.0,32.0,3.1,12.2,32.0,26.5,16.95
2018,4,6,9,15,0.0,39.0,3.1,12.3,39.0,32.33,21.83
2018,4,6,9,30,0.0,46.0,3.1,12.4,46.0,38.18,26.68
2018,4,6,9,45,0.0,51.0,3.1,12.5,51.0,42.37,30.12
2018,4,6,10,0,0.0,56.0,3.1,12.6,56.0,46.57,33.56
2018,4,6,10,15,0.0,66.5,3.1,12.7,66.5,55.37,40.83
2018,4,6,10,30,0.0,77.0,3.1,12.8,77.0,64.19,48.07
2018,4,6,10,45,0.0,65.0,3.15,12.9,65.0,54.18,39.66
2018,4,6,11,0,0.0,53.0,3.2,13.0,53.0,44.17,31.28
2018,4,6,11,15,0.0,65.5,3.2,13.05,65.5,54.64,39.95
2018,4,6,11,30,0.0,78.0,3.2,13.1,78.0,65.14,48.59
2018,4,6,11,45,0.0,86.5,3.2,13.2,86.5,72.28,54.44
2018,4,6,12,0,0.0,95.0,3.2,13.3,95.0,79.39,60.25
2018,4,6,12,15,0.5,105.5,3.15,13.3,106.0,88.42,67.67
2018,4,6,12,30,1.0,116.0,3.1,13.3,117.0,97.31,74.96
2018,4,6,12,45,0.5,115.0,3.0,13.3,115.5,96.07,73.94
2018,4,6,13,0,0.0,114.0,2.9,13.3,114.0,94.88,73.0
2018,4,6,13,15,0.5,117.0,2.8,13.2,117.5,97.44,75.17
2018,4,6,13,30,1.0,120.0,2.7,13.1,121.0,99.9,77.27
2018,4,6,13,45,0.5,114.5,2.6,13.05,115.0,95.14,73.45
2018,4,6,14,0,0.0,109.0,2.5,13.0,109.0,90.46,69.73
2018,4,6,14,15,0.0,117.5,2.4,12.95,117.5,97.12,75.34
2018,4,6,14,30,0.0,126.0,2.3,12.9,126.0,103.57,80.8
2018,4,6,14,45,14.0,174.5,2.25,12.8,183.5,140.56,110.91
2018,4,6,15,0,28.0,223.0,2.2,12.7,241.0,160.92,134.08
2018,4,6,15,15,24.5,211.5,2.2,12.7,226.5,153.44,127.99
2018,4,6,15,30,21.0,200.0,2.2,12.7,212.0,154.51,129.29
2018,4,6,15,45,13.5,176.0,2.2,12.6,183.5,137.31,114.92
2018,4,6,16,0,6.0,152.0,2.2,12.5,155.0,119.84,100.19
2018,4,6,16,15,6.0,136.0,2.2,12.4,139.0,107.78,90.05
2018,4,6,16,30,6.0,120.0,2.2,12.3,123.0,95.6,79.69
2018,4,6,16,45,22.5,110.5,2.2,12.25,118.5,85.56,71.05
2018,4,6,17,0,39.0,101.0,2.2,12.2,114.0,78.37,64.82
2018,4,6,17,15,19.5,64.0,2.25,12.1,70.5,51.94,41.22
2018,4,6,17,30,0.0,27.0,2.3,12.0,27.0,22.25,14.43
2018,4,6,17,45,0.0,21.0,2.3,11.95,21.0,17.29,9.81
2018,4,6,18,0,0.0,15.0,2.3,11.9,15.0,12.34,5.12
2018,4,6,18,15,0.0,9.5,2.3,11.85,9.5,7.8,0.0
2018,4,6,18,30,0.0,4.0,2.3,11.8,4.0,3.41,0.0
2018,4,6,18,45,0.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,10.9,2.0,0.0,0.0
2018,4,7,6,0,0.0,4.0,2.0,10.9,4.0,3.41,0.0
2018,4,7,6,15,0.0,11.5,2.1,11.0,11.5,9.46,1.09
2018,4,7,6,30,0.0,19.0,2.2,11.1,19.0,15.65,7.5
2018,4,7,6,45,0.0,32.0,2.25,11.2,32.0,26.42,17.05
2018,4,7,7,0,0.0,45.0,2.3,11.3,45.0,37.22,26.6
2018,4,7,7,15,0.0,47.0,2.4,11.5,47.0,38.86,28.1
2018,4,7,7,30,0.0,49.0,2.5,11.7,49.0,40.52,29.51
2018,4,7,7,45,0.0,51.5,2.6,11.85,51.5,42.61,31.22
2018,4,7,8,0,0.0,54.0,2.7,12.0,54.0,44.7,32.89
2018,4,7,8,15,0.0,72.5,2.75,12.2,72.5,60.14,45.92
2018,4,7,8,30,0.0,91.0,2.8,12.4,91.0,76.01,59.13
2018,4,7,8,45,0.5,103.0,2.85,12.55,103.5,87.16,68.29
2018,4,7,9,0,1.0,115.0,2.9,12.7,116.0,98.26,77.33
2018,4,7,9,15,2.5,137.0,2.9,12.8,139.0,119.44,94.71
2018,4,7,9,30,4.0,159.0,2.9,12.9,162.0,140.52,111.82
2018,4,7,9,45,20.0,202.5,2.85,13.05,217.0,195.03,156.56
2018,4,7,10,0,36.0,246.0,2.8,13.2,272.0,263.86,211.75
2018,4,7,10,15,43.0,280.5,2.8,13.25,313.0,300.76,240.41
2018,4,7,10,30,50.0,315.0,2.8,13.3,354.0,336.15,267.64
2018,4,7,10,45,31.5,274.0,2.8,13.35,299.0,275.29,218.84
2018,4,7,11,0,13.0,233.0,2.8,13.4,244.0,209.13,165.64
2018,4,7,11,15,28.5,284.0,2.75,13.45,308.0,273.63,217.13
2018,4,7,11,30,44.0,335.0,2.7,13.5,372.0,326.33,258.1
2018,4,7,11,45,46.5,347.0,2.65,13.55,386.5,332.38,262.25
2018,4,7,12,0,49.0,359.0,2.6,13.6,401.0,337.56,265.89
2018,4,7,12,15,47.0,356.5,2.55,13.65,396.5,327.1,257.41
2018,4,7,12,30,45.0,354.0,2.5,13.7,392.0,316.83,249.15
2018,4,7,12,45,39.5,341.0,2.5,13.7,374.0,296.78,233.4
2018,4,7,13,0,34.0,328.0,2.5,13.7,356.0,277.74,218.47
2018,4,7,13,15,56.0,351.5,2.55,13.65,397.0,297.79,233.92
2018,4,7,13,30,78.0,375.0,2.6,13.6,438.0,313.68,245.61
2018,4,7,13,45,81.0,363.0,2.65,13.55,427.0,296.24,231.52
2018,4,7,14,0,84.0,351.0,2.7,13.5,416.0,278.67,217.37
2018,4,7,14,15,192.5,308.0,2.75,13.4,449.0,254.18,193.42
2018,4,7,14,30,301.0,265.0,2.8,13.3,482.0,215.56,158.04
2018,4,7,14,45,285.0,268.0,2.85,13.2,465.0,191.76,142.69
2018,4,7,15,0,269.0,271.0,2.9,13.1,448.0,169.33,141.06
2018,4,7,15,15,197.5,261.5,2.9,13.1,387.0,174.22,145.62
2018,4,7,15,30,126.0,252.0,2.9,13.1,326.0,167.72,140.47
2018,4,7,15,45,172.5,233.0,2.95,12.75,325.5,158.06,132.81
2018,4,7,16,0,219.0,214.0,3.0,12.4,325.0,147.88,124.63
2018,4,7,16,15,288.5,183.0,2.95,12.2,313.5,124.95,105.16
2018,4,7,16,30,358.0,152.0,2.9,12.0,302.0,107.71,90.46
2018,4,7,16,45,378.0,128.0,2.85,11.75,268.0,89.48,74.67
2018,4,7,17,0,398.0,104.0,2.8,11.5,234.0,74.76,61.78
2018,4,7,17,15,362.5,90.5,2.75,11.2,193.0,66.12,54.12
2018,4,7,17,30,327.0,77.0,2.7,10.9,152.0,57.16,45.95
2018,4,7,17,45,253.5,64.0,2.6,10.65,113.0,48.03,37.37
2018,4,7,18,0,180.0,51.0,2.5,10.4,74.0,38.96,28.53
2018,4,7,18,15,103.0,32.0,2.4,10.25,44.0,24.76,12.93
2018,4,7,18,30,26.0,13.0,2.3,10.1,14.0,11.1,0.0
2018,4,7,18,45,13.0,6.5,2.25,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,45,3.0,6.0,2.15,8.15,6.0,0.0,0.0
2018,4,8,6,0,6.0,12.0,2.2,8.4,12.0,14.59,0.0
2018,4,8,6,15,34.5,30.0,2.2,8.7,34.0,79.96,55.38
2018,4,8,6,30,63.0,48.0,2.2,9.0,56.0,125.36,102.1
2018,4,8,6,45,110.0,67.5,2.25,9.35,90.0,188.0,158.65
2018,4,8,7,0,157.0,87.0,2.3,9.7,124.0,269.39,229.34
2018,4,8,7,15,278.5,99.0,2.3,9.95,183.5,390.23,332.65
2018,4,8,7,30,400.0,111.0,2.3,10.2,243.0,538.28,452.47
2018,4,8,7,45,532.0,109.0,2.35,10.4,316.0,660.74,546.3
2018,4,8,8,0,664.0,107.0,2.4,10.6,389.0,796.94,646.11
2018,4,8,8,15,699.0,111.5,2.35,10.95,440.5,840.45,673.37
2018,4,8,8,30,734.0,116.0,2.3,11.3,492.0,881.47,698.98
2018,4,8,8,45,709.5,133.0,2.3,11.6,524.0,877.35,692.71
2018,4,8,9,0,685.0,150.0,2.3,11.9,556.0,869.28,684.27
2018,4,8,9,15,587.5,193.5,2.35,12.2,559.0,807.91,638.32
2018,4,8,9,30,490.0,237.0,2.4,12.5,562.0,753.04,594.47
2018,4,8,9,45,629.0,199.0,2.4,12.8,640.0,838.83,657.52
2018,4,8,10,0,768.0,161.0,2.4,13.1,718.0,911.84,706.09
2018,4,8,10,15,829.0,142.5,2.4,13.35,766.5,921.27,710.03
2018,4,8,10,30,890.0,124.0,2.4,13.6,815.0,922.1,708.82
2018,4,8,10,45,895.5,125.5,2.45,13.85,838.0,900.88,693.08
2018,4,8,11,0,901.0,127.0,2.5,14.1,861.0,876.24,675.26
2018,4,8,11,15,904.0,128.0,2.55,14.25,876.5,845.82,653.69
2018,4,8,11,30,907.0,129.0,2.6,14.4,892.0,812.36,629.97
2018,4,8,11,45,908.0,130.5,2.6,14.6,900.0,775.0,601.8
2018,4,8,12,0,909.0,132.0,2.6,14.8,908.0,735.01,570.66
2018,4,8,12,15,910.5,130.5,2.65,14.9,908.0,690.5,536.13
2018,4,8,12,30,912.0,129.0,2.7,15.0,908.0,643.82,499.1
2018,4,8,12,45,912.0,127.5,2.75,15.15,900.0,594.37,458.85
2018,4,8,13,0,912.0,126.0,2.8,15.3,892.0,543.28,416.15
2018,4,8,13,15,907.0,125.5,2.9,15.3,875.5,489.3,370.34
2018,4,8,13,30,902.0,125.0,3.0,15.3,859.0,434.56,322.59
2018,4,8,13,45,894.0,124.0,3.05,15.35,834.5,377.97,272.3
2018,4,8,14,0,886.0,123.0,3.1,15.4,810.0,321.4,221.69
2018,4,8,14,15,874.5,122.5,3.2,15.3,778.5,257.64,166.71
2018,4,8,14,30,863.0,122.0,3.3,15.2,747.0,200.87,120.84
2018,4,8,14,45,847.0,121.0,3.35,15.15,709.0,144.59,83.82
2018,4,8,15,0,831.0,120.0,3.4,15.1,671.0,90.27,72.76
2018,4,8,15,15,814.0,116.5,3.4,15.1,627.5,84.6,68.11
2018,4,8,15,30,797.0,113.0,3.4,15.1,584.0,83.7,67.54
2018,4,8,15,45,769.5,111.0,3.6,14.65,536.0,76.24,61.37
2018,4,8,16,0,742.0,109.0,3.8,14.2,488.0,76.28,61.73
2018,4,8,16,15,704.0,106.0,3.8,13.85,436.5,75.56,61.39
2018,4,8,16,30,666.0,103.0,3.8,13.5,385.0,74.9,61.11
2018,4,8,16,45,617.5,98.0,3.8,13.15,332.5,72.7,59.43
2018,4,8,17,0,569.0,93.0,3.8,12.8,280.0,70.55,57.72
2018,4,8,17,15,503.5,84.0,3.75,12.35,228.5,65.02,52.9
2018,4,8,17,30,438.0,75.0,3.7,11.9,177.0,56.43,45.13
2018,4,8,17,45,343.5,63.0,3.65,11.45,130.5,47.74,37.02
2018,4,8,18,0,249.0,51.0,3.6,11.0,84.0,38.93,28.49
2018,4,8,18,15,149.0,33.5,3.5,10.75,51.0,25.82,14.25
2018,4,8,18,30,49.0,16.0,3.4,10.5,18.0,13.66,0.0
2018,4,8,18,45,24.5,8.0,3.3,10.2,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,45,3.0,7.0,1.1,10.65,7.0,0.0,0.0
2018,4,9,6,0,6.0,14.0,1.0,10.9,14.0,16.32,0.0
2018,4,9,6,15,21.0,31.5,0.85,11.5,34.0,58.92,40.31
2018,4,9,6,30,36.0,49.0,0.7,12.1,54.0,90.19,71.17
2018,4,9,6,45,63.0,70.0,0.55,12.65,83.0,152.33,125.07
2018,4,9,7,0,90.0,91.0,0.4,13.2,112.0,200.31,165.82
2018,4,9,7,15,180.0,108.0,0.45,13.5,164.0,316.5,262.2
2018,4,9,7,30,270.0,125.0,0.5,13.8,216.0,419.03,343.43
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.0,475.58,385.18
2018,4,9,8,0,350.0,156.0,0.5,14.3,306.0,532.19,426.0
2018,4,9,8,15,341.0,180.5,0.55,14.7,341.0,553.13,438.45
2018,4,9,8,30,332.0,205.0,0.6,15.1,376.0,571.57,449.31
2018,4,9,8,45,265.5,236.0,0.65,15.55,381.0,540.05,422.3
2018,4,9,9,0,199.0,267.0,0.7,16.0,386.0,485.01,378.9
2018,4,9,9,15,306.0,260.0,0.75,16.4,457.5,592.53,458.76
2018,4,9,9,30,413.0,253.0,0.8,16.8,529.0,697.54,532.07
2018,4,9,9,45,631.0,194.5,0.8,17.2,642.0,837.26,628.38
2018,4,9,10,0,849.0,136.0,0.8,17.6,755.0,954.97,701.14
2018,4,9,10,15,860.0,137.0,0.75,17.85,786.0,944.99,690.13
2018,4,9,10,30,871.0,138.0,0.7,18.1,817.0,931.22,678.83
2018,4,9,10,45,875.5,140.0,0.65,18.35,839.5,909.1,662.42
2018,4,9,11,0,880.0,142.0,0.6,18.6,862.0,883.56,644.08
2018,4,9,11,15,868.0,150.5,0.5,18.7,872.0,847.75,618.69
2018,4,9,11,30,856.0,159.0,0.4,18.8,882.0,809.51,591.31
2018,4,9,11,45,841.5,168.5,0.3,18.95,884.5,768.21,560.77
2018,4,9,12,0,827.0,178.0,0.2,19.1,887.0,725.23,528.96
2018,4,9,12,15,677.0,251.0,0.25,19.2,831.5,649.16,475.07
2018,4,9,12,30,527.0,324.0,0.3,19.3,776.0,578.5,424.7
2018,4,9,12,45,566.5,305.0,0.35,19.4,786.5,549.6,403.9
2018,4,9,13,0,606.0,286.0,0.4,19.5,797.0,516.54,378.57
2018,4,9,13,15,533.0,306.0,0.5,19.5,749.5,458.61,335.8
2018,4,9,13,30,460.0,326.0,0.6,19.5,702.0,406.84,297.23
2018,4,9,13,45,436.5,322.5,0.65,19.5,671.0,362.28,262.5
2018,4,9,14,0,413.0,319.0,0.7,19.5,640.0,320.28,229.47
2018,4,9,14,15,454.5,291.0,0.8,19.3,632.0,279.13,195.26
2018,4,9,14,30,496.0,263.0,0.9,19.1,624.0,234.05,159.06
2018,4,9,14,45,497.0,249.0,0.95,18.95,595.0,189.78,129.32
2018,4,9,15,0,498.0,235.0,1.0,18.8,566.0,145.96,117.92
2018,4,9,15,15,432.0,237.0,1.0,18.8,511.0,144.09,116.81
2018,4,9,15,30,366.0,239.0,1.0,18.8,456.0,155.16,126.36
2018,4,9,15,45,339.0,222.0,1.25,18.15,410.5,146.4,119.81
2018,4,9,16,0,312.0,205.0,1.5,17.5,365.0,137.26,112.88
2018,4,9,16,15,313.5,182.5,1.6,16.95,329.5,124.93,103.03
2018,4,9,16,30,315.0,160.0,1.7,16.4,294.0,112.0,92.49
2018,4,9,16,45,342.0,134.5,1.85,15.85,263.0,96.86,79.85
2018,4,9,17,0,369.0,109.0,2.0,15.3,232.0,77.76,63.46
2018,4,9,17,15,351.5,92.5,2.0,14.75,193.0,67.31,54.42
2018,4,9,17,30,334.0,76.0,2.0,14.2,154.0,56.4,44.7
2018,4,9,17,45,283.0,60.5,2.0,13.65,115.0,45.55,34.8
2018,4,9,18,0,232.0,45.0,2.0,13.1,76.0,34.36,24.36
2018,4,9,18,15,146.5,30.5,1.85,12.85,47.0,23.51,12.78
2018,4,9,18,30,61.0,16.0,1.7,12.6,18.0,13.66,0.0
2018,4,9,18,45,30.5,8.0,1.6,12.35,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.45,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,4.92,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,6.16,0.0
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,7.39,0.8
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,9.46,2.61
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,11.52,4.41
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,13.6,6.19
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,15.67,7.95
2018,4,10,8,15,0.0,22.5,1.05,11.65,22.5,18.58,10.4
2018,4,10,8,30,0.0,26.0,1.1,11.8,26.0,21.49,12.84
2018,4,10,8,45,0.0,30.5,1.15,11.9,30.5,25.24,15.98
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,29.0,19.1
2018,4,10,9,15,0.0,39.0,1.25,12.1,39.0,32.34,21.86
2018,4,10,9,30,0.0,43.0,1.3,12.2,43.0,35.69,24.61
2018,4,10,9,45,1.5,88.5,1.3,12.3,89.5,75.14,57.62
2018,4,10,10,0,3.0,134.0,1.3,12.4,136.0,115.99,91.19
2018,4,10,10,15,3.5,153.0,1.35,12.45,155.5,132.89,104.74
2018,4,10,10,30,4.0,172.0,1.4,12.5,175.0,149.62,118.11
2018,4,10,10,45,6.0,184.5,1.45,12.6,189.5,161.71,127.71
2018,4,10,11,0,8.0,197.0,1.5,12.7,204.0,173.53,137.05
2018,4,10,11,15,10.0,218.5,1.55,12.7,227.0,192.77,152.35
2018,4,10,11,30,12.0,240.0,1.6,12.7,250.0,211.51,167.12
2018,4,10,11,45,17.0,271.5,1.65,12.7,286.0,240.27,189.79
2018,4,10,12,0,22.0,303.0,1.7,12.7,322.0,267.85,211.3
2018,4,10,12,15,23.0,313.0,1.8,12.75,333.0,273.93,215.89
2018,4,10,12,30,24.0,323.0,1.9,12.8,344.0,279.54,220.2
2018,4,10,12,45,34.0,344.5,1.95,12.8,373.5,296.64,233.49
2018,4,10,13,0,44.0,366.0,2.0,12.8,403.0,311.01,244.47
2018,4,10,13,15,48.5,366.0,2.1,12.85,406.0,305.25,239.79
2018,4,10,13,30,53.0,366.0,2.2,12.9,409.0,298.73,234.51
2018,4,10,13,45,74.5,362.0,2.3,12.95,421.0,294.19,230.27
2018,4,10,14,0,96.0,358.0,2.4,13.0,433.0,287.0,223.6
2018,4,10,14,15,66.0,324.0,2.5,13.1,374.5,248.51,194.19
2018,4,10,14,30,36.0,290.0,2.6,13.2,316.0,214.5,168.71
2018,4,10,14,45,182.0,273.5,2.7,13.25,396.0,199.84,152.35
2018,4,10,15,0,328.0,257.0,2.8,13.3,476.0,165.5,128.82
2018,4,10,15,15,448.0,216.0,2.8,13.3,495.0,132.07,109.42
2018,4,10,15,30,568.0,175.0,2.8,13.3,514.0,112.69,93.07
2018,4,10,15,45,688.5,134.5,2.95,13.1,513.0,90.06,73.76
2018,4,10,16,0,809.0,94.0,3.1,12.9,512.0,73.39,59.46
2018,4,10,16,15,789.5,89.0,3.1,12.65,463.0,70.82,57.47
2018,4,10,16,30,770.0,84.0,3.1,12.4,414.0,68.12,55.33
2018,4,10,16,45,730.0,80.0,3.1,12.15,360.5,60.37,48.64
2018,4,10,17,0,690.0,76.0,3.1,11.9,307.0,58.31,46.97
2018,4,10,17,15,630.5,70.0,3.0,11.45,253.5,54.55,43.7
2018,4,10,17,30,571.0,64.0,2.9,11.0,200.0,50.8,40.28
2018,4,10,17,45,477.0,55.5,2.8,10.6,150.0,44.77,34.57
2018,4,10,18,0,383.0,47.0,2.7,10.2,100.0,38.76,28.59
2018,4,10,18,15,247.5,33.5,2.65,9.9,62.0,26.03,15.35
2018,4,10,18,30,112.0,20.0,2.6,9.6,24.0,17.07,0.0
2018,4,10,18,45,56.0,10.0,2.5,9.35,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,1.5,2.4,9.15,1.5,1.28,0.0
2018,4,11,6,0,0.0,3.0,2.4,9.2,3.0,2.46,0.0
2018,4,11,6,15,3.0,10.0,2.35,9.4,10.5,10.74,3.13
2018,4,11,6,30,6.0,17.0,2.3,9.6,18.0,19.19,11.01
2018,4,11,6,45,6.5,25.5,2.3,9.75,27.0,27.02,18.09
2018,4,11,7,0,7.0,34.0,2.3,9.9,36.0,34.13,24.46
2018,4,11,7,15,90.0,82.5,2.2,10.0,113.5,179.54,152.92
2018,4,11,7,30,173.0,131.0,2.1,10.1,191.0,319.58,271.4
2018,4,11,7,45,136.0,153.5,2.0,10.15,205.0,311.47,261.79
2018,4,11,8,0,99.0,176.0,1.9,10.2,219.0,281.47,234.98
2018,4,11,8,15,63.0,146.0,1.9,10.25,174.5,204.85,170.27
2018,4,11,8,30,27.0,116.0,1.9,10.3,130.0,134.92,110.29
2018,4,11,8,45,25.0,165.0,1.9,10.3,179.0,183.64,150.31
2018,4,11,9,0,23.0,214.0,1.9,10.3,228.0,215.2,175.35
2018,4,11,9,15,25.0,233.0,2.0,10.35,249.0,233.43,189.63
2018,4,11,9,30,27.0,252.0,2.1,10.4,270.0,269.33,218.02
2018,4,11,9,45,60.5,294.0,2.25,10.4,337.5,341.09,275.73
2018,4,11,10,0,94.0,336.0,2.4,10.4,405.0,410.46,330.24
2018,4,11,10,15,77.5,341.0,2.45,10.35,399.5,393.0,315.22
2018,4,11,10,30,61.0,346.0,2.5,10.3,394.0,376.15,301.17
2018,4,11,10,45,131.5,372.5,2.6,10.25,480.0,470.21,375.64
2018,4,11,11,0,202.0,399.0,2.7,10.2,566.0,542.43,431.33
2018,4,11,11,15,208.0,409.5,2.8,10.2,584.0,542.1,430.25
2018,4,11,11,30,214.0,420.0,2.9,10.2,602.0,540.13,428.36
2018,4,11,11,45,284.5,400.0,2.95,10.2,644.5,563.58,446.89
2018,4,11,12,0,355.0,380.0,3.0,10.2,687.0,572.7,454.04
2018,4,11,12,15,349.0,386.0,3.1,10.2,687.5,548.34,434.48
2018,4,11,12,30,343.0,392.0,3.2,10.2,688.0,523.36,414.37
2018,4,11,12,45,197.5,356.0,3.3,10.2,526.0,393.04,312.61
2018,4,11,13,0,52.0,320.0,3.4,10.2,364.0,280.65,223.86
2018,4,11,13,15,28.5,244.0,3.45,10.2,268.0,207.2,165.29
2018,4,11,13,30,5.0,168.0,3.5,10.2,172.0,139.84,110.84
2018,4,11,13,45,7.5,190.5,3.6,10.15,196.5,157.4,125.39
2018,4,11,14,0,10.0,213.0,3.7,10.1,221.0,173.89,138.92
2018,4,11,14,15,8.5,200.5,3.75,10.1,207.0,162.6,129.84
2018,4,11,14,30,7.0,188.0,3.8,10.1,193.0,151.61,121.08
2018,4,11,14,45,4.5,163.5,3.85,10.1,166.5,132.02,105.28
2018,4,11,15,0,2.0,139.0,3.9,10.1,140.0,112.84,89.71
2018,4,11,15,15,5.0,154.0,3.9,10.1,157.0,123.47,103.42
2018,4,11,15,30,8.0,169.0,3.9,10.1,174.0,133.61,112.56
2018,4,11,15,45,5.0,150.5,4.1,10.0,153.5,119.88,100.91
2018,4,11,16,0,2.0,132.0,4.3,9.9,133.0,105.97,89.03
2018,4,11,16,15,79.5,143.5,4.35,9.75,178.0,104.78,88.34
2018,4,11,16,30,157.0,155.0,4.4,9.6,223.0,112.29,95.39
2018,4,11,16,45,167.5,138.0,4.5,9.45,202.0,101.36,85.97
2018,4,11,17,0,178.0,121.0,4.6,9.3,181.0,86.72,73.07
2018,4,11,17,15,154.5,97.0,4.6,9.15,143.0,71.07,59.04
2018,4,11,17,30,131.0,73.0,4.6,9.0,105.0,54.78,44.21
2018,4,11,17,45,145.5,61.0,4.6,8.8,88.5,46.42,36.33
2018,4,11,18,0,160.0,49.0,4.6,8.6,72.0,37.7,27.88
2018,4,11,18,15,100.5,33.0,4.55,8.5,45.5,25.64,15.44
2018,4,11,18,30,41.0,17.0,4.5,8.4,19.0,14.51,0.0
2018,4,11,18,45,20.5,8.5,4.45,8.25,9.5,7.26,0.0
2018,4,11,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,12,5,45,42.5,11.0,2.85,5.95,13.5,39.1,0.0
2018,4,12,6,0,85.0,22.0,2.8,6.2,27.0,110.51,6.8
2018,4,12,6,15,222.0,37.0,2.8,6.55,67.0,268.32,217.61
2018,4,12,6,30,359.0,52.0,2.8,6.9,107.0,401.94,340.19
2018,4,12,6,45,370.5,66.0,2.8,7.25,141.5,437.55,373.77
2018,4,12,7,0,382.0,80.0,2.8,7.6,176.0,472.99,404.72
2018,4,12,7,15,322.0,103.5,2.8,7.85,197.0,456.7,390.12
2018,4,12,7,30,262.0,127.0,2.8,8.1,218.0,414.51,353.6
2018,4,12,7,45,185.0,135.0,2.75,8.35,204.5,351.62,298.85
2018,4,12,8,0,108.0,143.0,2.7,8.6,191.0,265.9,224.69
2018,4,12,8,15,372.0,142.5,2.65,8.85,335.0,559.26,468.08
2018,4,12,8,30,636.0,142.0,2.6,9.1,479.0,823.05,666.34
2018,4,12,8,45,716.5,132.5,2.55,9.3,543.5,888.99,708.85
2018,4,12,9,0,797.0,123.0,2.5,9.5,608.0,944.47,744.69
2018,4,12,9,15,572.5,178.0,2.45,9.7,539.0,789.16,629.89
2018,4,12,9,30,348.0,233.0,2.4,9.9,470.0,594.4,479.61
2018,4,12,9,45,412.5,252.0,2.35,10.1,547.0,686.71,548.77
2018,4,12,10,0,477.0,271.0,2.3,10.3,624.0,753.16,595.43
2018,4,12,10,15,342.5,304.5,2.35,10.4,563.5,631.01,501.17
2018,4,12,10,30,208.0,338.0,2.4,10.5,503.0,514.45,410.16
2018,4,12,10,45,411.5,299.5,2.45,10.65,637.0,668.9,530.34
2018,4,12,11,0,615.0,261.0,2.5,10.8,771.0,784.26,615.89
2018,4,12,11,15,578.0,283.5,2.6,10.85,769.5,743.87,584.1
2018,4,12,11,30,541.0,306.0,2.7,10.9,768.0,705.95,555.09
2018,4,12,11,45,453.5,341.0,2.8,10.95,730.5,641.74,505.54
2018,4,12,12,0,366.0,376.0,2.9,11.0,693.0,577.2,455.46
2018,4,12,12,15,446.0,341.0,2.95,11.0,727.5,577.09,455.78
2018,4,12,12,30,526.0,306.0,3.0,11.0,762.0,565.94,446.59
2018,4,12,12,45,682.5,237.5,3.1,11.0,823.0,561.97,442.25
2018,4,12,13,0,839.0,169.0,3.2,11.0,884.0,545.27,425.91
2018,4,12,13,15,851.0,161.5,3.25,11.0,875.5,495.19,382.36
2018,4,12,13,30,863.0,154.0,3.3,11.0,867.0,442.96,335.88
2018,4,12,13,45,859.5,151.0,3.35,11.05,844.0,386.94,285.5
2018,4,12,14,0,856.0,148.0,3.4,11.1,821.0,330.68,234.44
2018,4,12,14,15,848.0,145.0,3.45,11.05,790.5,273.45,183.64
2018,4,12,14,30,840.0,142.0,3.5,11.0,760.0,216.93,136.59
2018,4,12,14,45,828.5,138.0,3.5,10.95,722.5,160.32,97.1
2018,4,12,15,0,817.0,134.0,3.5,10.9,685.0,105.25,74.07
2018,4,12,15,15,797.0,131.5,3.5,10.9,641.0,93.85,77.26
2018,4,12,15,30,777.0,129.0,3.5,10.9,597.0,85.32,70.01
2018,4,12,15,45,736.5,127.5,3.5,10.65,543.0,85.87,70.78
2018,4,12,16,0,696.0,126.0,3.5,10.4,489.0,86.56,71.7
2018,4,12,16,15,693.5,115.5,3.5,10.2,447.0,81.55,67.54
2018,4,12,16,30,691.0,105.0,3.5,10.0,405.0,76.15,63.01
2018,4,12,16,45,653.0,97.5,3.45,9.85,352.5,72.2,59.72
2018,4,12,17,0,615.0,90.0,3.4,9.7,300.0,68.11,56.21
2018,4,12,17,15,557.0,81.5,3.3,9.35,247.5,62.89,51.62
2018,4,12,17,30,499.0,73.0,3.2,9.0,195.0,57.56,46.74
2018,4,12,17,45,413.0,62.5,3.15,8.7,147.0,47.64,37.49
2018,4,12,18,0,327.0,52.0,3.1,8.4,99.0,39.89,29.92
2018,4,12,18,15,209.0,36.5,3.05,8.15,62.0,28.18,17.86
2018,4,12,18,30,91.0,21.0,3.0,7.9,25.0,16.42,0.0
2018,4,12,18,45,45.5,10.5,2.95,7.65,12.5,8.96,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,45,65.5,12.0,2.4,6.0,16.0,56.19,0.0
2018,4,13,6,0,131.0,24.0,2.4,6.4,32.0,161.96,48.0
2018,4,13,6,15,234.5,38.0,2.45,6.95,68.5,279.13,227.96
2018,4,13,6,30,338.0,52.0,2.5,7.5,105.0,384.98,325.7
2018,4,13,6,45,411.5,63.0,2.5,8.05,152.0,467.8,397.18
2018,4,13,7,0,485.0,74.0,2.5,8.6,199.0,560.89,473.26
2018,4,13,7,15,570.0,78.0,2.55,9.2,256.5,653.66,545.34
2018,4,13,7,30,655.0,82.0,2.6,9.8,314.0,747.32,614.73
2018,4,13,7,45,691.5,87.5,2.6,10.45,366.0,798.0,648.84
2018,4,13,8,0,728.0,93.0,2.6,11.1,418.0,847.0,680.85
2018,4,13,8,15,754.5,97.0,2.6,11.55,468.0,882.29,702.59
2018,4,13,8,30,781.0,101.0,2.6,12.0,518.0,909.12,718.0
2018,4,13,8,45,800.5,104.5,2.6,12.45,564.5,931.81,730.39
2018,4,13,9,0,820.0,108.0,2.6,12.9,611.0,951.14,740.41
2018,4,13,9,15,838.0,109.5,2.55,13.25,653.5,963.12,745.18
2018,4,13,9,30,856.0,111.0,2.5,13.6,696.0,971.43,747.58
2018,4,13,9,45,870.5,111.0,2.5,13.95,733.0,959.88,737.05
2018,4,13,10,0,885.0,111.0,2.5,14.3,770.0,956.04,732.23
2018,4,13,10,15,892.5,113.0,2.5,14.55,800.0,944.15,722.27
2018,4,13,10,30,900.0,115.0,2.5,14.8,830.0,928.63,710.08
2018,4,13,10,45,905.0,116.5,2.5,15.1,853.0,906.85,693.64
2018,4,13,11,0,910.0,118.0,2.5,15.4,876.0,881.68,675.03
2018,4,13,11,15,869.0,144.0,2.55,15.55,878.0,847.23,650.84
2018,4,13,11,30,828.0,170.0,2.6,15.7,880.0,802.71,618.61
2018,4,13,11,45,733.0,226.0,2.65,15.9,858.5,747.87,576.15
2018,4,13,12,0,638.0,282.0,2.7,16.1,837.0,689.99,531.42
2018,4,13,12,15,664.0,266.5,2.75,16.2,844.0,656.53,506.17
2018,4,13,12,30,690.0,251.0,2.8,16.3,851.0,619.61,477.43
2018,4,13,12,45,802.0,185.5,2.85,16.4,876.5,587.63,451.92
2018,4,13,13,0,914.0,120.0,2.9,16.5,902.0,546.38,417.44
2018,4,13,13,15,881.5,134.0,3.0,16.5,877.0,490.87,370.91
2018,4,13,13,30,849.0,148.0,3.1,16.5,852.0,434.47,322.83
2018,4,13,13,45,822.5,156.0,3.15,16.45,822.5,379.8,275.25
2018,4,13,14,0,796.0,164.0,3.2,16.4,793.0,327.22,229.18
2018,4,13,14,15,761.5,170.0,3.25,16.3,753.0,266.73,178.26
2018,4,13,14,30,727.0,176.0,3.3,16.2,713.0,215.77,137.8
2018,4,13,14,45,753.0,154.0,3.35,16.05,686.0,156.78,94.74
2018,4,13,15,0,779.0,132.0,3.4,15.9,659.0,104.14,71.07
2018,4,13,15,15,765.0,126.5,3.4,15.9,617.0,89.68,72.18
2018,4,13,15,30,751.0,121.0,3.4,15.9,575.0,79.73,63.81
2018,4,13,15,45,757.5,110.5,3.45,15.35,538.0,82.46,66.53
2018,4,13,16,0,764.0,100.0,3.5,14.8,501.0,76.76,61.93
2018,4,13,16,15,717.5,98.0,3.5,14.45,445.0,69.66,56.0
2018,4,13,16,30,671.0,96.0,3.5,14.1,389.0,69.33,55.99
2018,4,13,16,45,640.5,88.5,3.55,13.75,340.0,65.27,52.66
2018,4,13,17,0,610.0,81.0,3.6,13.4,291.0,61.03,49.09
2018,4,13,17,15,572.0,71.0,3.55,13.0,242.0,54.57,43.44
2018,4,13,17,30,534.0,61.0,3.5,12.6,193.0,47.82,37.38
2018,4,13,17,45,457.0,54.5,3.5,12.15,148.5,43.5,33.3
2018,4,13,18,0,380.0,48.0,3.5,11.7,104.0,39.28,29.02
2018,4,13,18,15,257.0,34.5,3.45,11.45,66.0,26.78,16.66
2018,4,13,18,30,134.0,21.0,3.4,11.2,28.0,16.37,0.0
2018,4,13,18,45,67.0,10.5,3.35,10.95,14.0,8.96,0.0
2018,4,13,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,5,45,76.0,13.0,2.75,8.15,18.0,64.58,0.0
2018,4,14,6,0,152.0,26.0,2.7,8.5,36.0,183.27,81.85
2018,4,14,6,15,273.0,39.5,2.7,8.95,76.5,311.26,254.52
2018,4,14,6,30,394.0,53.0,2.7,9.4,117.0,433.0,363.27
2018,4,14,6,45,475.5,62.0,2.65,9.85,166.5,526.21,441.94
2018,4,14,7,0,557.0,71.0,2.6,10.3,216.0,621.67,518.25
2018,4,14,7,15,611.5,77.0,2.55,10.85,269.0,690.98,570.28
2018,4,14,7,30,666.0,83.0,2.5,11.4,322.0,760.09,619.67
2018,4,14,7,45,705.0,88.0,2.45,12.0,375.0,812.68,654.62
2018,4,14,8,0,744.0,93.0,2.4,12.6,428.0,863.62,687.17
2018,4,14,8,15,772.0,96.5,2.35,13.2,479.0,893.67,703.88
2018,4,14,8,30,800.0,100.0,2.3,13.8,530.0,927.83,723.26
2018,4,14,8,45,821.5,102.5,2.25,14.4,577.5,951.31,734.84
2018,4,14,9,0,843.0,105.0,2.2,15.0,625.0,971.38,744.06
2018,4,14,9,15,860.5,106.0,2.15,15.35,668.0,982.18,747.7
2018,4,14,9,30,878.0,107.0,2.1,15.7,711.0,978.04,741.51
2018,4,14,9,45,892.0,107.5,2.05,16.05,748.5,977.75,738.27
2018,4,14,10,0,906.0,108.0,2.0,16.4,786.0,973.72,732.66
2018,4,14,10,15,914.5,109.0,2.0,16.7,816.5,961.35,722.46
2018,4,14,10,30,923.0,110.0,2.0,17.0,847.0,945.3,710.07
