Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,45,929.0,111.5,2.0,17.25,870.5,923.9,694.42
2018,4,14,11,0,935.0,113.0,2.0,17.5,894.0,898.97,676.55
2018,4,14,11,15,938.5,113.5,2.05,17.55,909.5,867.65,655.44
2018,4,14,11,30,942.0,114.0,2.1,17.6,925.0,833.21,632.16
2018,4,14,11,45,943.5,114.5,2.15,17.7,932.5,794.33,605.38
2018,4,14,12,0,945.0,115.0,2.2,17.8,940.0,752.78,574.56
2018,4,14,12,15,945.0,114.5,2.25,17.8,939.5,706.97,540.18
2018,4,14,12,30,945.0,114.0,2.3,17.8,939.0,659.04,503.32
2018,4,14,12,45,943.5,113.5,2.4,17.75,930.5,608.38,463.63
2018,4,14,13,0,942.0,113.0,2.5,17.7,922.0,556.16,421.39
2018,4,14,13,15,938.0,112.0,2.6,17.6,905.0,501.1,375.66
2018,4,14,13,30,934.0,111.0,2.7,17.5,888.0,445.18,327.78
2018,4,14,13,45,927.5,110.5,2.75,17.4,864.0,388.13,277.75
2018,4,14,14,0,921.0,110.0,2.8,17.3,840.0,330.89,226.97
2018,4,14,14,15,912.5,109.0,2.9,17.1,809.0,272.94,176.49
2018,4,14,14,30,904.0,108.0,3.0,16.9,778.0,215.48,129.44
2018,4,14,14,45,892.0,106.0,3.1,16.7,740.0,157.77,89.77
2018,4,14,15,0,880.0,104.0,3.2,16.5,702.0,101.4,66.28
2018,4,14,15,15,865.0,102.0,3.2,16.5,659.0,75.26,59.61
2018,4,14,15,30,850.0,100.0,3.2,16.5,616.0,75.05,59.63
2018,4,14,15,45,830.0,97.0,3.35,15.9,568.5,74.06,59.1
2018,4,14,16,0,810.0,94.0,3.5,15.3,521.0,73.03,58.54
2018,4,14,16,15,781.0,90.5,3.5,14.85,469.5,71.46,57.48
2018,4,14,16,30,752.0,87.0,3.5,14.4,418.0,69.87,56.39
2018,4,14,16,45,712.5,83.0,3.45,14.0,365.0,62.01,49.71
2018,4,14,17,0,673.0,79.0,3.4,13.6,312.0,60.06,48.18
2018,4,14,17,15,617.5,73.0,3.35,13.15,259.5,56.44,45.09
2018,4,14,17,30,562.0,67.0,3.3,12.7,207.0,52.81,41.84
2018,4,14,17,45,457.0,58.5,3.25,12.3,155.0,46.79,36.23
2018,4,14,18,0,352.0,50.0,3.2,11.9,103.0,38.48,28.33
2018,4,14,18,15,245.5,37.0,3.15,11.6,67.0,28.63,18.38
2018,4,14,18,30,139.0,24.0,3.1,11.3,31.0,18.68,0.0
2018,4,14,18,45,69.5,12.0,3.05,11.05,15.5,10.24,0.0
2018,4,14,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.65,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,15,5,45,103.0,15.0,1.3,9.0,21.5,85.52,0.0
2018,4,15,6,0,198.0,28.0,1.4,9.2,41.0,223.37,123.24
2018,4,15,6,15,315.5,39.0,1.5,9.5,81.5,343.1,279.83
2018,4,15,6,30,433.0,50.0,1.6,9.8,122.0,463.45,384.64
2018,4,15,6,45,382.5,64.5,1.75,10.05,144.5,446.34,374.95
2018,4,15,7,0,332.0,79.0,1.9,10.3,167.0,428.97,362.74
2018,4,15,7,15,204.5,101.5,2.05,10.5,159.5,327.15,277.42
2018,4,15,7,30,77.0,124.0,2.2,10.7,152.0,201.74,169.42
2018,4,15,7,45,116.5,154.5,2.3,10.9,204.0,292.92,245.84
2018,4,15,8,0,156.0,185.0,2.4,11.1,256.0,365.7,304.66
2018,4,15,8,15,163.0,210.5,2.55,11.15,292.0,399.74,330.58
2018,4,15,8,30,170.0,236.0,2.7,11.2,328.0,432.43,355.3
2018,4,15,8,45,128.0,246.5,2.8,11.25,319.0,397.56,325.11
2018,4,15,9,0,86.0,257.0,2.9,11.3,310.0,341.71,278.66
2018,4,15,9,15,50.0,239.5,3.0,11.2,271.0,281.61,228.95
2018,4,15,9,30,14.0,222.0,3.1,11.1,232.0,208.97,168.53
2018,4,15,9,45,30.0,253.0,3.2,11.0,275.5,268.25,216.93
2018,4,15,10,0,46.0,284.0,3.3,10.9,319.0,310.84,251.02
2018,4,15,10,15,31.0,249.5,3.4,10.85,273.5,258.26,208.09
2018,4,15,10,30,16.0,215.0,3.5,10.8,228.0,198.34,159.12
2018,4,15,10,45,8.0,157.5,3.55,10.75,164.0,139.94,111.15
2018,4,15,11,0,0.0,100.0,3.6,10.7,100.0,83.7,64.42
2018,4,15,11,15,0.0,92.0,3.6,10.65,92.0,76.95,58.82
2018,4,15,11,30,0.0,84.0,3.6,10.6,84.0,70.23,53.22
2018,4,15,11,45,0.0,80.5,3.6,10.6,80.5,67.31,50.77
2018,4,15,12,0,0.0,77.0,3.6,10.6,77.0,64.38,48.32
2018,4,15,12,15,0.0,77.5,3.65,10.6,77.5,64.81,48.67
2018,4,15,12,30,0.0,78.0,3.7,10.6,78.0,65.22,49.02
2018,4,15,12,45,0.0,78.5,3.7,10.55,78.5,65.63,49.38
2018,4,15,13,0,0.0,79.0,3.7,10.5,79.0,66.03,49.75
2018,4,15,13,15,0.0,83.0,3.7,10.45,83.0,69.36,52.58
2018,4,15,13,30,0.0,87.0,3.7,10.4,87.0,72.68,55.4
2018,4,15,13,45,0.0,82.0,3.75,10.35,82.0,68.46,51.95
2018,4,15,14,0,0.0,77.0,3.8,10.3,77.0,64.23,48.49
2018,4,15,14,15,0.5,85.5,3.8,10.25,86.0,71.42,54.59
2018,4,15,14,30,1.0,94.0,3.8,10.2,95.0,78.52,60.62
2018,4,15,14,45,0.5,93.0,3.8,10.15,93.5,77.56,59.98
2018,4,15,15,0,0.0,92.0,3.8,10.1,92.0,76.63,59.37
2018,4,15,15,15,22.0,141.0,3.8,10.1,154.5,108.65,90.44
2018,4,15,15,30,44.0,190.0,3.8,10.1,217.0,140.67,118.62
2018,4,15,15,45,183.0,199.0,3.8,9.75,298.0,139.86,118.38
2018,4,15,16,0,322.0,208.0,3.8,9.4,379.0,138.8,117.98
2018,4,15,16,15,448.5,164.0,3.75,9.1,376.5,109.37,92.49
2018,4,15,16,30,575.0,120.0,3.7,8.8,374.0,85.22,71.38
2018,4,15,16,45,559.0,107.5,3.6,8.55,329.5,78.27,65.45
2018,4,15,17,0,543.0,95.0,3.5,8.3,285.0,70.89,59.01
2018,4,15,17,15,429.5,89.0,3.45,8.1,224.0,65.23,54.0
2018,4,15,17,30,316.0,83.0,3.4,7.9,163.0,60.96,50.07
2018,4,15,17,45,268.0,67.5,3.3,7.75,124.5,50.33,40.14
2018,4,15,18,0,220.0,52.0,3.2,7.6,86.0,39.35,29.68
2018,4,15,18,15,172.5,37.5,3.15,7.55,58.0,28.77,19.03
2018,4,15,18,30,125.0,23.0,3.1,7.5,30.0,17.87,0.0
2018,4,15,18,45,62.5,11.5,3.0,7.45,15.0,9.82,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.95,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.8,6.9,4.5,6.67,0.0
2018,4,16,6,0,4.0,7.0,1.8,6.9,7.0,8.88,0.22
2018,4,16,6,15,2.0,7.0,1.9,6.85,7.0,7.46,0.76
2018,4,16,6,30,0.0,7.0,2.0,6.8,7.0,5.74,0.0
2018,4,16,6,45,3.5,10.5,2.05,6.75,11.5,11.84,4.95
2018,4,16,7,0,7.0,14.0,2.1,6.7,16.0,17.98,10.62
2018,4,16,7,15,56.0,61.5,2.2,6.65,81.5,120.26,102.47
2018,4,16,7,30,105.0,109.0,2.3,6.6,147.0,224.84,193.44
2018,4,16,7,45,64.5,111.5,2.35,6.6,136.0,170.42,144.87
2018,4,16,8,0,24.0,114.0,2.4,6.6,125.0,132.61,110.44
2018,4,16,8,15,112.5,174.0,2.45,6.6,234.5,304.38,257.71
2018,4,16,8,30,201.0,234.0,2.5,6.6,344.0,459.93,384.35
2018,4,16,8,45,285.5,243.5,2.55,6.65,414.0,569.36,470.28
2018,4,16,9,0,370.0,253.0,2.6,6.7,484.0,656.46,537.1
2018,4,16,9,15,330.5,276.5,2.65,6.8,493.0,636.8,518.62
2018,4,16,9,30,291.0,300.0,2.7,6.9,502.0,615.34,499.7
2018,4,16,9,45,176.5,305.0,2.7,7.0,429.5,481.51,392.53
2018,4,16,10,0,62.0,310.0,2.7,7.1,357.0,352.44,286.84
2018,4,16,10,15,97.5,335.5,2.7,7.3,412.5,404.94,329.29
2018,4,16,10,30,133.0,361.0,2.7,7.5,468.0,470.73,380.32
2018,4,16,10,45,217.5,375.0,2.75,7.65,555.5,547.04,440.12
2018,4,16,11,0,302.0,389.0,2.8,7.8,643.0,629.66,502.85
2018,4,16,11,15,304.0,395.0,2.8,7.95,654.5,617.19,491.78
2018,4,16,11,30,306.0,401.0,2.8,8.1,666.0,603.21,480.22
2018,4,16,11,45,316.0,406.5,2.8,8.3,682.5,593.16,471.61
2018,4,16,12,0,326.0,412.0,2.8,8.5,699.0,581.05,461.31
2018,4,16,12,15,295.5,417.0,2.85,8.65,677.0,540.55,429.18
2018,4,16,12,30,265.0,422.0,2.9,8.8,655.0,501.88,398.43
2018,4,16,12,45,255.5,421.5,2.95,9.0,644.5,472.73,374.88
2018,4,16,13,0,246.0,421.0,3.0,9.2,634.0,444.15,351.5
2018,4,16,13,15,264.0,401.0,3.1,9.25,625.5,415.06,327.63
2018,4,16,13,30,282.0,381.0,3.2,9.3,617.0,384.74,302.09
2018,4,16,13,45,184.5,357.0,3.3,9.35,509.5,320.96,252.32
2018,4,16,14,0,87.0,333.0,3.4,9.4,402.0,270.39,214.2
2018,4,16,14,15,171.0,337.0,3.5,9.4,466.5,270.63,210.74
2018,4,16,14,30,255.0,341.0,3.6,9.4,531.0,257.32,196.06
2018,4,16,14,45,387.5,286.5,3.65,9.35,559.5,217.61,160.54
2018,4,16,15,0,520.0,232.0,3.7,9.3,588.0,152.06,113.87
2018,4,16,15,15,500.5,220.5,3.7,9.3,546.0,134.41,113.1
2018,4,16,15,30,481.0,209.0,3.7,9.3,504.0,130.09,109.67
2018,4,16,15,45,554.0,169.5,3.75,9.2,484.0,110.32,92.67
2018,4,16,16,0,627.0,130.0,3.8,9.1,464.0,87.58,72.88
2018,4,16,16,15,644.5,112.0,3.8,9.0,426.5,77.86,64.51
2018,4,16,16,30,662.0,94.0,3.8,8.9,389.0,67.5,55.46
2018,4,16,16,45,650.5,84.5,3.75,8.85,344.5,62.2,50.89
2018,4,16,17,0,639.0,75.0,3.7,8.8,300.0,56.56,45.93
2018,4,16,17,15,647.0,64.0,3.65,8.55,260.0,49.61,39.72
2018,4,16,17,30,655.0,53.0,3.6,8.3,220.0,45.9,36.33
2018,4,16,17,45,580.0,46.5,3.5,8.05,169.5,37.41,28.42
2018,4,16,18,0,505.0,40.0,3.4,7.8,119.0,32.63,23.69
2018,4,16,18,15,367.5,31.5,3.35,7.55,77.5,25.94,16.74
2018,4,16,18,30,230.0,23.0,3.3,7.3,36.0,19.35,0.36
2018,4,16,18,45,115.0,11.5,3.25,7.1,18.0,9.82,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,17,5,15,6.5,1.0,1.9,3.25,1.0,0.0,0.0
2018,4,17,5,30,13.0,2.0,1.9,3.7,2.0,0.0,0.0
2018,4,17,5,45,76.5,14.5,1.9,4.15,20.0,66.74,0.0
2018,4,17,6,0,140.0,27.0,1.9,4.6,38.0,182.12,124.82
2018,4,17,6,15,257.5,41.0,1.85,5.1,79.5,300.37,252.12
2018,4,17,6,30,375.0,55.0,1.8,5.6,121.0,420.54,357.79
2018,4,17,6,45,507.5,59.5,1.75,6.15,180.5,554.05,467.76
2018,4,17,7,0,640.0,64.0,1.7,6.7,240.0,689.41,572.63
2018,4,17,7,15,686.0,70.0,1.6,7.25,293.5,752.73,617.07
2018,4,17,7,30,732.0,76.0,1.5,7.8,347.0,815.56,659.2
2018,4,17,7,45,763.0,80.5,1.4,8.35,400.0,855.16,682.54
2018,4,17,8,0,794.0,85.0,1.3,8.9,453.0,899.23,708.16
2018,4,17,8,15,818.0,88.5,1.15,9.35,504.0,932.72,724.8
2018,4,17,8,30,842.0,92.0,1.0,9.8,555.0,963.22,738.73
2018,4,17,8,45,860.0,95.0,0.9,10.2,602.5,983.96,746.77
2018,4,17,9,0,878.0,98.0,0.8,10.6,650.0,1001.2,752.44
2018,4,17,9,15,893.5,99.5,0.65,10.95,693.0,999.26,744.59
2018,4,17,9,30,909.0,101.0,0.5,11.3,736.0,1005.05,742.12
2018,4,17,9,45,921.5,101.5,0.35,11.6,773.5,1003.07,734.82
2018,4,17,10,0,934.0,102.0,0.2,11.9,811.0,997.28,725.73
2018,4,17,10,15,940.0,104.0,0.2,12.15,840.5,983.23,715.19
2018,4,17,10,30,946.0,106.0,0.2,12.4,870.0,965.47,702.61
2018,4,17,10,45,949.5,107.5,0.25,12.6,892.5,941.36,687.32
2018,4,17,11,0,953.0,109.0,0.3,12.8,915.0,913.81,669.99
2018,4,17,11,15,927.0,125.0,0.35,12.95,920.0,872.5,643.87
2018,4,17,11,30,901.0,141.0,0.4,13.1,925.0,828.93,616.2
2018,4,17,11,45,924.5,131.5,0.5,13.2,941.5,798.62,597.57
2018,4,17,12,0,948.0,122.0,0.6,13.3,958.0,764.31,574.5
2018,4,17,12,15,950.0,120.0,0.75,13.35,957.5,718.31,543.03
2018,4,17,12,30,952.0,118.0,0.9,13.4,957.0,670.1,508.6
2018,4,17,12,45,953.0,115.5,1.0,13.45,948.5,618.92,469.92
2018,4,17,13,0,954.0,113.0,1.1,13.5,940.0,566.01,428.34
2018,4,17,13,15,951.0,111.0,1.3,13.45,922.5,510.15,383.56
2018,4,17,13,30,948.0,109.0,1.5,13.4,905.0,453.35,335.97
2018,4,17,13,45,944.0,107.0,1.7,13.4,881.0,395.49,285.72
2018,4,17,14,0,940.0,105.0,1.9,13.4,857.0,337.21,234.04
2018,4,17,14,15,883.5,122.5,2.0,13.3,808.5,279.89,185.36
2018,4,17,14,30,827.0,140.0,2.1,13.2,760.0,220.7,138.35
2018,4,17,14,45,751.5,157.5,2.25,13.05,700.0,164.26,100.51
2018,4,17,15,0,676.0,175.0,2.4,12.9,640.0,123.43,85.51
2018,4,17,15,15,671.0,162.5,2.4,12.9,600.0,100.89,82.61
2018,4,17,15,30,666.0,150.0,2.4,12.9,560.0,95.83,78.49
2018,4,17,15,45,634.5,144.5,2.55,12.5,511.0,94.56,77.76
2018,4,17,16,0,603.0,139.0,2.7,12.1,462.0,93.22,76.97
2018,4,17,16,15,585.0,128.5,2.8,11.75,417.0,88.44,73.13
2018,4,17,16,30,567.0,118.0,2.9,11.4,372.0,83.32,68.96
2018,4,17,16,45,534.0,108.0,3.0,11.1,324.0,78.06,64.59
2018,4,17,17,0,501.0,98.0,3.1,10.8,276.0,72.52,59.89
2018,4,17,17,15,461.0,86.0,3.1,10.4,229.5,63.35,51.82
2018,4,17,17,30,421.0,74.0,3.1,10.0,183.0,55.3,44.57
2018,4,17,17,45,361.0,62.0,3.1,9.65,140.5,46.85,36.75
2018,4,17,18,0,301.0,50.0,3.1,9.3,98.0,38.19,28.52
2018,4,17,18,15,215.0,36.5,3.0,9.1,64.5,28.11,18.61
2018,4,17,18,30,129.0,23.0,2.9,8.9,31.0,17.86,1.83
2018,4,17,18,45,64.5,11.5,2.8,8.65,15.5,9.82,0.0
2018,4,17,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.65,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.8,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.0,1.1,6.9,11.0,10.81,0.0
2018,4,18,6,0,0.0,19.0,1.0,7.0,19.0,15.68,5.94
2018,4,18,6,15,0.0,33.0,0.95,7.3,33.0,28.26,18.48
2018,4,18,6,30,0.0,47.0,0.9,7.6,47.0,41.47,30.45
2018,4,18,6,45,0.0,53.5,0.85,7.95,53.5,45.39,34.15
2018,4,18,7,0,0.0,60.0,0.8,8.3,60.0,50.15,38.39
2018,4,18,7,15,0.5,64.0,0.75,8.55,64.0,53.49,41.27
2018,4,18,7,30,1.0,68.0,0.7,8.8,68.0,57.3,44.47
2018,4,18,7,45,1.0,84.0,0.7,9.05,84.0,71.44,56.44
2018,4,18,8,0,1.0,100.0,0.7,9.3,100.0,86.02,68.6
2018,4,18,8,15,21.0,158.0,0.75,9.5,169.5,162.2,133.07
2018,4,18,8,30,41.0,216.0,0.8,9.7,239.0,260.09,212.62
2018,4,18,8,45,58.5,246.5,0.85,9.95,282.0,307.7,249.66
2018,4,18,9,0,76.0,277.0,0.9,10.2,325.0,354.26,285.42
2018,4,18,9,15,83.5,297.0,1.0,10.4,353.0,377.73,302.74
2018,4,18,9,30,91.0,317.0,1.1,10.6,381.0,400.38,319.47
2018,4,18,9,45,84.5,331.0,1.2,10.85,392.5,402.17,319.7
2018,4,18,10,0,78.0,345.0,1.3,11.1,404.0,403.64,319.88
2018,4,18,10,15,70.0,353.5,1.35,11.3,408.0,397.77,314.42
2018,4,18,10,30,62.0,362.0,1.4,11.5,412.0,391.94,309.1
2018,4,18,10,45,237.0,356.5,1.5,11.7,556.5,560.53,439.88
2018,4,18,11,0,412.0,351.0,1.6,11.9,701.0,697.89,540.86
2018,4,18,11,15,429.5,357.0,1.65,12.0,727.0,693.63,535.91
2018,4,18,11,30,447.0,363.0,1.7,12.1,753.0,686.27,530.04
2018,4,18,11,45,364.5,397.0,1.7,12.2,717.0,620.97,480.34
2018,4,18,12,0,282.0,431.0,1.7,12.3,681.0,566.92,438.86
2018,4,18,12,15,260.5,430.5,1.75,12.3,661.0,529.21,410.67
2018,4,18,12,30,239.0,430.0,1.8,12.3,641.0,492.97,383.14
2018,4,18,12,45,247.0,420.0,1.8,12.3,636.5,467.43,363.37
2018,4,18,13,0,255.0,410.0,1.8,12.3,632.0,441.31,342.69
2018,4,18,13,15,482.0,317.0,1.75,12.3,726.5,449.96,346.26
2018,4,18,13,30,709.0,224.0,1.7,12.3,821.0,436.69,329.35
2018,4,18,13,45,829.0,161.0,1.7,12.25,840.5,391.64,286.88
2018,4,18,14,0,949.0,98.0,1.7,12.2,860.0,336.45,234.09
2018,4,18,14,15,942.0,96.0,1.65,12.1,828.5,276.99,181.36
2018,4,18,14,30,935.0,94.0,1.6,12.0,797.0,217.88,131.7
2018,4,18,14,45,926.0,91.5,1.6,11.9,759.5,158.82,89.2
2018,4,18,15,0,917.0,89.0,1.6,11.8,722.0,100.79,61.95
2018,4,18,15,15,903.0,86.5,1.6,11.8,678.0,76.38,61.63
2018,4,18,15,30,889.0,84.0,1.6,11.8,634.0,74.85,60.5
2018,4,18,15,45,870.5,81.5,1.55,11.5,585.5,73.13,59.25
2018,4,18,16,0,852.0,79.0,1.5,11.2,537.0,71.29,57.9
2018,4,18,16,15,802.5,80.5,1.45,11.0,479.0,64.15,51.81
2018,4,18,16,30,753.0,82.0,1.4,10.8,421.0,65.73,53.46
2018,4,18,16,45,656.0,86.0,1.4,10.6,355.5,63.17,51.39
2018,4,18,17,0,559.0,90.0,1.4,10.4,290.0,66.82,54.86
2018,4,18,17,15,483.5,83.5,1.35,9.95,236.5,63.1,51.69
2018,4,18,17,30,408.0,77.0,1.3,9.5,183.0,57.28,46.48
2018,4,18,17,45,365.5,63.5,1.25,9.1,142.5,47.93,37.86
2018,4,18,18,0,323.0,50.0,1.2,8.7,102.0,38.27,28.75
2018,4,18,18,15,238.0,36.0,1.2,8.35,67.0,27.79,18.54
2018,4,18,18,30,153.0,22.0,1.2,8.0,32.0,17.12,3.08
2018,4,18,18,45,76.5,11.0,1.15,7.65,16.0,9.39,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,19,5,15,17.0,3.0,2.5,5.8,2.5,0.0,0.0
2018,4,19,5,30,34.0,6.0,2.5,6.3,5.0,0.0,0.0
2018,4,19,5,45,167.0,18.0,2.5,6.75,30.5,134.78,0.0
2018,4,19,6,0,300.0,30.0,2.5,7.2,56.0,311.88,234.47
2018,4,19,6,15,411.0,39.5,2.6,7.8,100.5,423.15,352.3
2018,4,19,6,30,522.0,49.0,2.7,8.4,145.0,539.98,452.8
2018,4,19,6,45,590.0,56.0,2.8,8.95,197.0,622.21,520.75
2018,4,19,7,0,658.0,63.0,2.9,9.5,249.0,706.29,586.57
2018,4,19,7,15,704.0,68.5,2.95,10.0,303.5,769.39,633.08
2018,4,19,7,30,750.0,74.0,3.0,10.5,358.0,825.97,672.81
2018,4,19,7,45,782.0,77.0,3.05,11.05,411.0,871.53,702.93
2018,4,19,8,0,814.0,80.0,3.1,11.6,464.0,914.86,730.65
2018,4,19,8,15,837.5,83.5,3.1,12.0,515.5,948.01,750.53
2018,4,19,8,30,861.0,87.0,3.1,12.4,567.0,978.16,768.06
2018,4,19,8,45,878.5,89.5,3.1,12.8,614.5,986.59,770.27
2018,4,19,9,0,896.0,92.0,3.1,13.2,662.0,1002.84,778.25
2018,4,19,9,15,911.0,93.0,3.15,13.45,705.0,1011.27,781.69
2018,4,19,9,30,926.0,94.0,3.2,13.7,748.0,1016.01,782.83
2018,4,19,9,45,938.0,94.5,3.25,13.95,785.0,1013.49,779.18
2018,4,19,10,0,950.0,95.0,3.3,14.2,822.0,1007.14,773.15
2018,4,19,10,15,957.0,95.5,3.35,14.4,851.5,992.28,761.62
2018,4,19,10,30,964.0,96.0,3.4,14.6,881.0,973.7,747.75
2018,4,19,10,45,969.5,96.5,3.5,14.75,904.0,950.12,731.03
2018,4,19,11,0,975.0,97.0,3.6,14.9,927.0,922.98,711.87
2018,4,19,11,15,976.5,98.0,3.65,15.0,941.5,889.63,688.18
2018,4,19,11,30,978.0,99.0,3.7,15.1,956.0,853.17,662.26
2018,4,19,11,45,978.0,99.0,3.8,15.2,962.0,811.77,632.94
2018,4,19,12,0,978.0,99.0,3.9,15.3,968.0,767.79,600.03
2018,4,19,12,15,974.5,101.0,3.95,15.35,966.0,720.84,563.3
2018,4,19,12,30,971.0,103.0,4.0,15.4,964.0,671.91,524.22
2018,4,19,12,45,964.5,104.5,4.05,15.45,953.0,619.2,481.29
2018,4,19,13,0,958.0,106.0,4.1,15.5,942.0,565.32,436.28
2018,4,19,13,15,953.5,106.0,4.15,15.5,925.0,510.28,389.17
2018,4,19,13,30,949.0,106.0,4.2,15.5,908.0,454.39,340.13
2018,4,19,13,45,942.5,105.0,4.2,15.5,883.0,396.5,288.35
2018,4,19,14,0,936.0,104.0,4.2,15.5,858.0,338.44,235.88
2018,4,19,14,15,927.5,102.5,4.2,15.45,826.0,279.68,183.56
2018,4,19,14,30,919.0,101.0,4.2,15.4,794.0,221.44,134.48
2018,4,19,14,45,908.0,99.0,4.2,15.35,756.0,163.36,92.5
2018,4,19,15,0,897.0,97.0,4.2,15.3,718.0,106.52,65.33
2018,4,19,15,15,883.0,95.0,4.2,15.3,675.0,81.14,64.92
2018,4,19,15,30,869.0,93.0,4.2,15.3,632.0,80.08,64.21
2018,4,19,15,45,849.5,90.0,4.1,15.0,584.0,69.2,55.02
2018,4,19,16,0,830.0,87.0,4.0,14.7,536.0,67.99,54.22
2018,4,19,16,15,803.0,84.0,3.95,14.4,484.5,66.61,53.27
2018,4,19,16,30,776.0,81.0,3.9,14.1,433.0,65.21,52.29
2018,4,19,16,45,740.5,77.0,3.85,13.8,380.0,62.91,50.5
2018,4,19,17,0,705.0,73.0,3.8,13.5,327.0,55.57,44.17
2018,4,19,17,15,654.0,68.0,3.7,12.95,274.5,52.51,41.61
2018,4,19,17,30,603.0,63.0,3.6,12.4,222.0,49.46,38.93
2018,4,19,17,45,526.0,55.5,3.5,11.9,172.0,44.22,34.1
2018,4,19,18,0,449.0,48.0,3.4,11.4,122.0,38.96,29.03
2018,4,19,18,15,330.0,37.5,3.3,11.0,81.5,30.89,21.04
2018,4,19,18,30,211.0,27.0,3.2,10.6,41.0,21.06,6.41
2018,4,19,18,45,110.0,14.5,3.1,10.25,21.5,12.38,0.0
2018,4,19,19,0,9.0,2.0,3.0,9.9,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,20,5,15,18.5,2.5,2.9,8.5,2.5,0.0,0.0
2018,4,20,5,30,37.0,5.0,2.9,8.9,5.0,4.27,0.0
2018,4,20,5,45,164.0,18.5,2.85,9.35,31.5,133.42,0.0
2018,4,20,6,0,291.0,32.0,2.8,9.8,58.0,308.52,236.11
2018,4,20,6,15,401.0,41.0,2.75,10.45,102.0,417.76,345.86
2018,4,20,6,30,511.0,50.0,2.7,11.1,146.0,533.15,443.52
2018,4,20,6,45,578.0,56.5,2.65,11.75,197.0,613.62,508.48
2018,4,20,7,0,645.0,63.0,2.6,12.4,248.0,695.86,571.06
2018,4,20,7,15,689.0,68.0,2.5,12.85,301.0,756.12,613.91
2018,4,20,7,30,733.0,73.0,2.4,13.3,354.0,810.17,650.17
2018,4,20,7,45,764.0,76.5,2.35,13.7,406.0,855.06,678.85
2018,4,20,8,0,795.0,80.0,2.3,14.1,458.0,897.8,705.13
2018,4,20,8,15,817.0,83.5,2.3,14.6,508.0,929.28,723.11
2018,4,20,8,30,839.0,87.0,2.3,15.1,558.0,957.81,738.86
2018,4,20,8,45,856.0,90.0,2.3,15.6,604.5,966.26,740.78
2018,4,20,9,0,873.0,93.0,2.3,16.1,651.0,982.61,748.39
2018,4,20,9,15,888.5,93.5,2.3,16.35,693.0,991.02,751.32
2018,4,20,9,30,904.0,94.0,2.3,16.6,735.0,995.85,752.09
2018,4,20,9,45,917.0,93.5,2.3,16.9,771.5,993.43,748.08
2018,4,20,10,0,930.0,93.0,2.3,17.2,808.0,987.28,741.84
2018,4,20,10,15,936.5,94.5,2.35,17.35,837.5,973.47,731.66
2018,4,20,10,30,943.0,96.0,2.4,17.5,867.0,955.98,719.21
2018,4,20,10,45,947.0,97.0,2.5,17.65,889.0,932.15,703.06
2018,4,20,11,0,951.0,98.0,2.6,17.8,911.0,904.9,684.62
2018,4,20,11,15,953.0,98.5,2.65,17.85,925.0,872.25,662.27
2018,4,20,11,30,955.0,99.0,2.7,17.9,939.0,836.56,637.77
2018,4,20,11,45,956.0,100.0,2.75,17.95,946.0,797.7,610.93
2018,4,20,12,0,957.0,101.0,2.8,18.0,953.0,756.19,580.52
2018,4,20,12,15,956.5,101.0,2.9,17.95,952.0,710.4,546.13
2018,4,20,12,30,956.0,101.0,3.0,17.9,951.0,662.52,509.22
2018,4,20,12,45,954.5,100.0,3.05,17.85,942.0,611.42,468.63
2018,4,20,13,0,953.0,99.0,3.1,17.8,933.0,558.78,425.62
2018,4,20,13,15,949.0,98.5,3.2,17.65,916.0,504.06,379.94
2018,4,20,13,30,945.0,98.0,3.3,17.5,899.0,448.45,332.12
2018,4,20,13,45,939.0,97.5,3.35,17.4,875.0,391.51,281.91
2018,4,20,14,0,933.0,97.0,3.4,17.3,851.0,334.34,230.83
2018,4,20,14,15,925.0,96.0,3.45,17.05,820.0,276.37,179.76
2018,4,20,14,30,917.0,95.0,3.5,16.8,789.0,218.86,131.63
2018,4,20,14,45,906.0,93.5,3.5,16.6,751.5,161.38,90.14
2018,4,20,15,0,895.0,92.0,3.5,16.4,714.0,105.13,62.97
2018,4,20,15,15,881.0,90.5,3.5,16.4,671.5,78.35,62.22
2018,4,20,15,30,867.0,89.0,3.5,16.4,629.0,77.55,61.72
2018,4,20,15,45,848.5,86.0,3.5,15.85,581.5,75.61,60.38
2018,4,20,16,0,830.0,83.0,3.5,15.3,534.0,65.15,51.6
2018,4,20,16,15,805.5,80.0,3.5,14.9,483.5,63.71,50.6
2018,4,20,16,30,781.0,77.0,3.5,14.5,433.0,62.22,49.56
2018,4,20,16,45,748.5,73.0,3.5,14.15,381.0,59.84,47.7
2018,4,20,17,0,716.0,69.0,3.5,13.8,329.0,57.42,45.76
2018,4,20,17,15,669.5,63.5,3.45,13.3,276.5,49.21,38.6
2018,4,20,17,30,623.0,58.0,3.4,12.8,224.0,45.62,35.44
2018,4,20,17,45,552.0,51.0,3.4,12.3,174.5,40.64,30.86
2018,4,20,18,0,481.0,44.0,3.4,11.8,125.0,35.62,26.05
2018,4,20,18,15,367.5,34.5,3.4,11.45,84.0,28.26,18.82
2018,4,20,18,30,254.0,25.0,3.4,11.1,43.0,20.86,7.43
2018,4,20,18,45,134.5,13.5,3.4,10.75,22.5,11.52,0.0
2018,4,20,19,0,15.0,2.0,3.4,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,10.25,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,8.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,9.1,6.0,35.11,0.0
2018,4,21,5,45,179.5,18.5,3.2,9.6,33.5,179.1,0.0
2018,4,21,6,0,315.0,31.0,3.2,10.1,61.0,327.25,255.32
2018,4,21,6,15,417.0,40.0,3.1,10.6,105.0,430.23,356.97
2018,4,21,6,30,519.0,49.0,3.0,11.1,149.0,539.45,449.71
2018,4,21,6,45,584.5,55.5,2.9,11.65,200.0,618.79,513.82
2018,4,21,7,0,650.0,62.0,2.8,12.2,251.0,699.92,575.58
2018,4,21,7,15,694.0,66.5,2.65,12.75,304.0,753.64,613.1
2018,4,21,7,30,738.0,71.0,2.5,13.3,357.0,813.54,653.26
2018,4,21,7,45,770.0,74.5,2.35,13.85,409.5,859.41,681.38
2018,4,21,8,0,802.0,78.0,2.2,14.4,462.0,903.18,706.92
2018,4,21,8,15,825.0,80.5,2.05,14.9,512.0,934.4,722.94
2018,4,21,8,30,848.0,83.0,1.9,15.4,562.0,951.54,728.94
2018,4,21,8,45,865.5,85.5,1.8,15.9,609.0,971.24,737.26
2018,4,21,9,0,883.0,88.0,1.7,16.4,656.0,987.61,743.18
2018,4,21,9,15,896.5,90.0,1.65,16.75,698.0,995.89,744.92
2018,4,21,9,30,910.0,92.0,1.6,17.1,740.0,1000.52,744.48
2018,4,21,9,45,921.0,92.5,1.6,17.45,776.5,997.27,739.85
2018,4,21,10,0,932.0,93.0,1.6,17.8,813.0,990.29,733.08
2018,4,21,10,15,939.0,94.5,1.6,18.05,842.5,976.89,722.63
2018,4,21,10,30,946.0,96.0,1.6,18.3,872.0,959.78,710.0
2018,4,21,10,45,950.5,97.0,1.65,18.55,894.5,936.3,694.03
2018,4,21,11,0,955.0,98.0,1.7,18.8,917.0,909.37,675.86
2018,4,21,11,15,957.5,99.0,1.75,18.95,932.0,877.46,654.63
2018,4,21,11,30,960.0,100.0,1.8,19.1,947.0,842.45,631.24
2018,4,21,11,45,961.0,101.0,1.9,19.25,954.0,803.38,605.39
2018,4,21,12,0,962.0,102.0,2.0,19.4,961.0,761.64,575.97
2018,4,21,12,15,961.5,102.0,2.1,19.4,960.0,715.63,542.34
2018,4,21,12,30,961.0,102.0,2.2,19.4,959.0,667.53,506.16
2018,4,21,12,45,958.5,102.5,2.3,19.4,950.5,616.82,466.86
2018,4,21,13,0,956.0,103.0,2.4,19.4,942.0,564.61,425.1
2018,4,21,13,15,952.0,102.5,2.45,19.35,925.0,509.69,379.84
2018,4,21,13,30,948.0,102.0,2.5,19.3,908.0,453.9,332.49
2018,4,21,13,45,942.0,101.5,2.6,19.2,884.0,396.76,283.03
2018,4,21,14,0,936.0,101.0,2.7,19.1,860.0,339.4,232.57
2018,4,21,14,15,928.5,100.0,2.8,18.95,829.0,281.37,181.96
2018,4,21,14,30,921.0,99.0,2.9,18.8,798.0,223.73,134.09
2018,4,21,14,45,910.5,97.0,2.95,18.65,760.5,165.74,92.34
2018,4,21,15,0,900.0,95.0,3.0,18.5,723.0,108.94,64.49
2018,4,21,15,15,886.5,93.0,3.0,18.5,680.0,79.94,63.03
2018,4,21,15,30,873.0,91.0,3.0,18.5,637.0,78.87,62.32
2018,4,21,15,45,855.0,88.5,3.1,17.95,590.0,68.15,53.43
2018,4,21,16,0,837.0,86.0,3.2,17.4,543.0,67.27,52.98
2018,4,21,16,15,812.0,83.5,3.25,16.95,492.5,66.25,52.38
2018,4,21,16,30,787.0,81.0,3.3,16.5,442.0,65.22,51.77
2018,4,21,16,45,753.0,77.0,3.35,16.1,389.0,62.92,50.02
2018,4,21,17,0,719.0,73.0,3.4,15.7,336.0,60.6,48.2
2018,4,21,17,15,669.0,68.0,3.4,15.15,283.0,52.52,41.24
2018,4,21,17,30,619.0,63.0,3.4,14.6,230.0,49.44,38.57
2018,4,21,17,45,542.0,56.5,3.4,14.05,179.5,44.98,34.51
2018,4,21,18,0,465.0,50.0,3.4,13.5,129.0,40.58,30.26
2018,4,21,18,15,343.5,39.5,3.4,13.05,87.0,32.53,22.43
2018,4,21,18,30,222.0,29.0,3.4,12.6,45.0,22.6,9.43
2018,4,21,18,45,116.0,15.5,3.35,12.15,23.5,13.23,0.0
2018,4,21,19,0,10.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.3,11.55,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,22,5,15,12.5,3.5,3.0,9.25,3.5,0.0,0.0
2018,4,22,5,30,25.0,7.0,3.0,9.7,7.0,23.06,0.0
2018,4,22,5,45,121.0,22.5,3.0,10.15,33.0,146.06,0.0
2018,4,22,6,0,217.0,38.0,3.0,10.6,59.0,264.27,208.13
2018,4,22,6,15,302.0,47.5,2.9,11.0,96.0,345.59,288.51
2018,4,22,6,30,387.0,57.0,2.8,11.4,133.0,440.14,370.13
2018,4,22,6,45,458.0,68.0,2.7,11.75,184.0,526.62,441.2
2018,4,22,7,0,529.0,79.0,2.6,12.1,235.0,615.46,510.54
2018,4,22,7,15,600.5,86.0,2.5,12.55,295.5,701.43,574.0
2018,4,22,7,30,672.0,93.0,2.4,13.0,356.0,788.06,634.9
2018,4,22,7,45,702.5,98.5,2.25,13.4,407.0,833.53,663.12
2018,4,22,8,0,733.0,104.0,2.1,13.8,458.0,877.01,689.12
2018,4,22,8,15,739.5,112.0,2.05,14.35,501.0,897.82,699.1
2018,4,22,8,30,746.0,120.0,2.0,14.9,544.0,915.53,706.99
2018,4,22,8,45,684.5,149.0,1.95,15.5,562.5,887.65,683.41
2018,4,22,9,0,623.0,178.0,1.9,16.1,581.0,854.35,656.84
2018,4,22,9,15,628.0,192.5,1.85,16.6,620.5,867.27,662.74
2018,4,22,9,30,633.0,207.0,1.8,17.1,660.0,876.81,665.88
2018,4,22,9,45,591.0,235.0,1.75,17.6,674.5,844.93,639.73
2018,4,22,10,0,549.0,263.0,1.7,18.1,689.0,818.54,617.71
2018,4,22,10,15,495.0,299.5,1.7,18.45,694.0,787.09,592.77
2018,4,22,10,30,441.0,336.0,1.7,18.8,699.0,753.67,566.64
2018,4,22,10,45,427.0,351.0,1.65,19.15,710.0,734.49,551.13
2018,4,22,11,0,413.0,366.0,1.6,19.5,721.0,713.59,534.4
2018,4,22,11,15,365.0,381.0,1.65,19.7,698.5,655.19,492.36
2018,4,22,11,30,317.0,396.0,1.7,19.9,676.0,608.64,458.33
2018,4,22,11,45,194.5,388.0,1.75,20.05,560.5,483.34,366.51
2018,4,22,12,0,72.0,380.0,1.8,20.2,445.0,371.03,282.24
2018,4,22,12,15,156.5,346.5,1.9,20.2,487.0,393.55,300.95
2018,4,22,12,30,241.0,313.0,2.0,20.2,529.0,404.07,309.3
2018,4,22,12,45,472.5,282.0,2.1,20.15,699.5,489.23,372.12
2018,4,22,13,0,704.0,251.0,2.2,20.1,870.0,548.04,411.66
2018,4,22,13,15,627.5,279.5,2.25,20.1,824.0,489.06,364.88
2018,4,22,13,30,551.0,308.0,2.3,20.1,778.0,438.63,324.95
2018,4,22,13,45,634.0,259.0,2.35,20.1,785.5,393.11,285.61
2018,4,22,14,0,717.0,210.0,2.4,20.1,793.0,340.98,239.25
2018,4,22,14,15,711.5,202.5,2.4,20.0,763.0,287.94,194.31
2018,4,22,14,30,706.0,195.0,2.4,19.9,733.0,235.65,151.71
2018,4,22,14,45,747.0,168.0,2.4,19.8,712.5,177.15,106.98
2018,4,22,15,0,788.0,141.0,2.4,19.7,692.0,123.8,77.57
2018,4,22,15,15,804.5,124.5,2.4,19.7,658.0,87.75,69.28
2018,4,22,15,30,821.0,108.0,2.4,19.7,624.0,79.03,62.12
2018,4,22,15,45,800.0,105.0,2.5,19.8,576.5,78.29,61.67
2018,4,22,16,0,779.0,102.0,2.6,19.9,529.0,77.51,61.18
2018,4,22,16,15,683.5,113.5,2.65,19.6,462.5,78.7,62.49
2018,4,22,16,30,588.0,125.0,2.7,19.3,396.0,87.94,70.75
2018,4,22,16,45,522.0,118.0,2.75,18.95,337.5,83.34,67.11
2018,4,22,17,0,456.0,111.0,2.8,18.6,279.0,79.1,63.73
2018,4,22,17,15,500.0,92.0,2.9,17.75,250.0,69.53,55.7
2018,4,22,17,30,544.0,73.0,3.0,16.9,221.0,56.74,44.64
2018,4,22,17,45,458.0,64.5,3.05,16.1,170.5,51.0,39.53
2018,4,22,18,0,372.0,56.0,3.1,15.3,120.0,42.84,32.04
2018,4,22,18,15,267.0,43.5,3.1,14.8,81.5,33.46,23.12
2018,4,22,18,30,162.0,31.0,3.1,14.3,43.0,23.98,11.11
2018,4,22,18,45,84.0,16.5,3.05,13.85,22.5,14.08,0.0
2018,4,22,19,0,6.0,2.0,3.0,13.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,13.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,4,23,5,15,15.0,4.0,0.4,11.45,4.0,0.0,0.0
2018,4,23,5,30,30.0,8.0,0.4,11.7,8.0,27.38,0.0
2018,4,23,5,45,131.0,23.5,0.4,12.0,35.5,156.75,11.14
2018,4,23,6,0,232.0,39.0,0.4,12.3,63.0,276.75,215.98
2018,4,23,6,15,332.5,51.0,0.4,12.7,106.5,375.75,305.22
2018,4,23,6,30,433.0,63.0,0.4,13.1,150.0,485.54,393.48
2018,4,23,6,45,502.0,71.5,0.4,13.5,200.5,569.61,457.48
2018,4,23,7,0,571.0,80.0,0.4,13.9,251.0,655.15,519.13
2018,4,23,7,15,618.5,86.5,0.4,14.35,303.5,719.57,562.43
2018,4,23,7,30,666.0,93.0,0.4,14.8,356.0,783.45,603.6
2018,4,23,7,45,700.0,98.5,0.4,15.25,408.5,832.15,632.87
2018,4,23,8,0,734.0,104.0,0.4,15.7,461.0,878.99,660.17
2018,4,23,8,15,759.5,108.0,0.4,16.2,511.0,913.31,678.48
2018,4,23,8,30,785.0,112.0,0.4,16.7,561.0,938.36,690.68
2018,4,23,8,45,804.5,115.0,0.35,17.15,607.0,960.23,699.91
2018,4,23,9,0,824.0,118.0,0.3,17.6,653.0,978.71,706.99
2018,4,23,9,15,841.5,119.0,0.25,18.05,695.0,989.37,709.29
2018,4,23,9,30,859.0,120.0,0.2,18.5,737.0,996.34,709.6
2018,4,23,9,45,874.0,119.5,0.2,18.9,774.0,983.68,699.24
2018,4,23,10,0,889.0,119.0,0.2,19.3,811.0,979.49,694.62
2018,4,23,10,15,896.0,121.0,0.2,19.55,840.0,966.68,685.12
2018,4,23,10,30,903.0,123.0,0.2,19.8,869.0,950.28,673.71
2018,4,23,10,45,907.5,124.5,0.25,20.0,891.0,927.66,659.7
2018,4,23,11,0,912.0,126.0,0.3,20.2,913.0,901.69,643.78
2018,4,23,11,15,915.0,126.0,0.4,20.3,927.0,869.92,625.43
2018,4,23,11,30,918.0,126.0,0.5,20.4,941.0,835.21,605.06
2018,4,23,11,45,919.0,126.5,0.55,20.5,947.5,796.65,580.96
2018,4,23,12,0,920.0,127.0,0.6,20.6,954.0,755.61,553.1
2018,4,23,12,15,920.5,126.5,0.7,20.6,953.0,711.14,523.04
2018,4,23,12,30,921.0,126.0,0.8,20.6,952.0,664.65,490.42
2018,4,23,12,45,920.5,124.0,0.85,20.6,943.0,614.65,453.54
2018,4,23,13,0,920.0,122.0,0.9,20.6,934.0,563.15,414.25
2018,4,23,13,15,916.0,121.5,1.0,20.55,917.5,509.85,372.56
2018,4,23,13,30,912.0,121.0,1.1,20.5,901.0,455.74,328.62
2018,4,23,13,45,905.5,120.0,1.2,20.45,876.5,399.84,281.9
2018,4,23,14,0,899.0,119.0,1.3,20.4,852.0,343.84,234.08
2018,4,23,14,15,890.0,117.5,1.35,20.2,820.5,287.07,185.79
2018,4,23,14,30,881.0,116.0,1.4,20.0,789.0,230.9,139.96
2018,4,23,14,45,869.0,114.0,1.5,19.85,751.5,174.9,99.87
2018,4,23,15,0,857.0,112.0,1.6,19.7,714.0,110.22,64.26
2018,4,23,15,15,842.5,109.5,1.6,19.7,671.5,78.67,61.58
2018,4,23,15,30,828.0,107.0,1.6,19.7,629.0,78.4,61.56
2018,4,23,15,45,807.0,104.0,1.7,19.15,581.5,77.62,61.23
2018,4,23,16,0,786.0,101.0,1.8,18.6,534.0,76.81,60.88
2018,4,23,16,15,758.5,98.0,1.85,18.45,484.0,75.86,60.31
2018,4,23,16,30,731.0,95.0,1.9,18.3,434.0,68.45,54.16
2018,4,23,16,45,694.5,90.0,1.9,18.15,381.5,66.05,52.3
2018,4,23,17,0,658.0,85.0,1.9,18.0,329.0,63.59,50.35
2018,4,23,17,15,609.0,78.5,1.9,17.15,277.5,59.81,47.31
2018,4,23,17,30,560.0,72.0,1.9,16.3,226.0,55.96,44.08
2018,4,23,17,45,488.5,63.5,1.95,15.45,177.0,50.25,39.01
2018,4,23,18,0,417.0,55.0,2.0,14.6,128.0,44.47,33.62
2018,4,23,18,15,311.5,43.0,1.95,14.1,87.5,33.23,23.09
2018,4,23,18,30,206.0,31.0,1.9,13.6,47.0,24.07,11.92
2018,4,23,18,45,108.5,16.5,1.85,13.1,24.5,14.08,0.0
2018,4,23,19,0,11.0,2.0,1.8,12.6,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,12.4,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.2,10.6,4.0,4.1,0.0
2018,4,24,5,45,0.5,14.0,1.15,10.8,14.0,11.91,0.0
2018,4,24,6,0,0.0,24.0,1.1,11.0,24.0,19.82,10.58
2018,4,24,6,15,1.0,38.5,1.1,11.25,38.5,33.72,23.14
2018,4,24,6,30,2.0,53.0,1.1,11.5,53.0,48.28,36.07
2018,4,24,6,45,2.5,63.5,1.05,11.8,64.0,57.42,44.14
2018,4,24,7,0,3.0,74.0,1.0,12.1,75.0,66.76,52.18
2018,4,24,7,15,1.5,54.0,1.0,12.45,54.5,46.07,34.24
2018,4,24,7,30,0.0,34.0,1.0,12.8,34.0,28.08,18.6
2018,4,24,7,45,0.0,75.0,1.0,13.15,75.0,62.23,47.63
2018,4,24,8,0,0.0,116.0,1.0,13.5,116.0,100.14,79.15
2018,4,24,8,15,1.5,127.5,1.05,13.85,128.5,111.67,88.31
2018,4,24,8,30,3.0,139.0,1.1,14.2,141.0,123.18,97.42
2018,4,24,8,45,6.5,169.0,1.15,14.55,173.5,154.42,122.57
2018,4,24,9,0,10.0,199.0,1.2,14.9,206.0,185.52,147.12
2018,4,24,9,15,14.5,225.0,1.3,15.15,235.5,213.4,168.9
2018,4,24,9,30,19.0,251.0,1.4,15.4,265.0,240.85,190.1
2018,4,24,9,45,42.0,294.5,1.45,15.6,327.0,321.44,252.78
2018,4,24,10,0,65.0,338.0,1.5,15.8,389.0,382.98,299.2
2018,4,24,10,15,111.5,358.5,1.55,15.9,449.5,457.85,355.62
2018,4,24,10,30,158.0,379.0,1.6,16.0,510.0,510.84,394.77
2018,4,24,10,45,165.0,362.5,1.6,16.15,502.5,489.72,378.5
