Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,0,172.0,346.0,1.6,16.3,495.0,468.61,362.75
2018,4,24,11,15,409.5,294.5,1.6,16.35,657.0,624.32,480.65
2018,4,24,11,30,647.0,243.0,1.6,16.4,819.0,741.8,564.96
2018,4,24,11,45,660.5,237.5,1.6,16.4,829.0,713.11,542.67
2018,4,24,12,0,674.0,232.0,1.6,16.4,839.0,681.72,519.56
2018,4,24,12,15,685.0,233.0,1.65,16.4,849.5,651.37,496.88
2018,4,24,12,30,696.0,234.0,1.7,16.4,860.0,618.5,471.71
2018,4,24,12,45,501.0,295.0,1.75,16.35,743.5,515.91,394.37
2018,4,24,13,0,306.0,356.0,1.8,16.3,627.0,429.91,329.2
2018,4,24,13,15,390.5,329.0,1.85,16.2,668.0,420.49,320.64
2018,4,24,13,30,475.0,302.0,1.9,16.1,709.0,405.82,306.1
2018,4,24,13,45,455.0,316.0,1.95,15.95,697.5,373.62,278.87
2018,4,24,14,0,435.0,330.0,2.0,15.8,686.0,342.81,252.81
2018,4,24,14,15,417.0,314.5,1.95,15.55,645.5,296.15,214.96
2018,4,24,14,30,399.0,299.0,1.9,15.3,605.0,252.11,180.23
2018,4,24,14,45,394.5,289.0,1.9,15.05,579.5,215.48,153.25
2018,4,24,15,0,390.0,279.0,1.9,14.8,554.0,191.17,141.32
2018,4,24,15,15,396.0,260.0,1.9,14.8,524.5,164.18,135.43
2018,4,24,15,30,402.0,241.0,1.9,14.8,495.0,145.65,120.2
2018,4,24,15,45,345.0,233.5,1.8,14.15,440.0,151.79,126.09
2018,4,24,16,0,288.0,226.0,1.7,13.5,385.0,147.83,123.37
2018,4,24,16,15,232.0,209.5,1.65,13.1,330.0,138.67,116.08
2018,4,24,16,30,176.0,193.0,1.6,12.7,275.0,134.91,113.41
2018,4,24,16,45,167.0,168.5,1.6,12.25,239.0,119.98,100.97
2018,4,24,17,0,158.0,144.0,1.6,11.8,203.0,104.53,87.88
2018,4,24,17,15,134.0,122.0,1.55,11.45,167.0,89.92,75.24
2018,4,24,17,30,110.0,100.0,1.5,11.1,131.0,74.92,61.99
2018,4,24,17,45,78.0,80.0,1.45,10.7,99.5,60.76,49.21
2018,4,24,18,0,46.0,60.0,1.4,10.3,68.0,47.18,36.69
2018,4,24,18,15,34.0,42.5,1.4,10.0,47.5,33.86,24.15
2018,4,24,18,30,22.0,25.0,1.4,9.7,27.0,20.39,9.95
2018,4,24,18,45,14.0,14.0,1.35,9.45,15.0,11.95,0.0
2018,4,24,19,0,6.0,3.0,1.3,9.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.25,9.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,2.0,1.25,6.85,2.0,0.0,0.0
2018,4,25,5,30,0.0,4.0,1.2,7.3,4.0,3.41,0.0
2018,4,25,5,45,0.0,14.0,1.2,7.75,14.0,11.54,0.0
2018,4,25,6,0,0.0,24.0,1.2,8.2,24.0,19.81,10.86
2018,4,25,6,15,0.0,40.5,1.15,8.65,40.5,35.12,24.62
2018,4,25,6,30,0.0,57.0,1.1,9.1,57.0,51.23,38.92
2018,4,25,6,45,1.0,78.5,1.05,9.6,79.0,73.84,58.66
2018,4,25,7,0,2.0,100.0,1.0,10.1,101.0,95.81,77.45
2018,4,25,7,15,3.0,115.5,0.95,10.65,117.0,110.11,89.31
2018,4,25,7,30,4.0,131.0,0.9,11.2,133.0,124.46,100.95
2018,4,25,7,45,18.5,155.0,0.85,11.75,164.0,161.27,131.61
2018,4,25,8,0,33.0,179.0,0.8,12.3,195.0,215.64,175.63
2018,4,25,8,15,89.5,207.0,0.8,12.75,257.0,300.02,243.93
2018,4,25,8,30,146.0,235.0,0.8,13.2,319.0,405.33,325.24
2018,4,25,8,45,138.5,255.5,0.8,13.65,340.5,416.5,330.77
2018,4,25,9,0,131.0,276.0,0.8,14.1,362.0,426.56,336.25
2018,4,25,9,15,300.0,265.0,0.9,14.45,478.0,595.32,464.31
2018,4,25,9,30,469.0,254.0,1.0,14.8,594.0,761.11,581.8
2018,4,25,9,45,685.0,187.0,1.1,15.1,710.0,895.11,673.65
2018,4,25,10,0,901.0,120.0,1.2,15.4,826.0,993.77,736.31
2018,4,25,10,15,908.0,121.5,1.3,15.6,855.5,980.17,726.2
2018,4,25,10,30,915.0,123.0,1.4,15.8,885.0,962.99,715.32
2018,4,25,10,45,919.5,124.0,1.45,16.0,906.5,939.56,699.61
2018,4,25,11,0,924.0,125.0,1.5,16.2,928.0,912.8,681.76
2018,4,25,11,15,927.0,125.5,1.55,16.25,942.0,881.12,660.98
2018,4,25,11,30,930.0,126.0,1.6,16.3,956.0,846.46,638.09
2018,4,25,11,45,930.5,127.0,1.6,16.35,962.5,807.52,611.6
2018,4,25,12,0,931.0,128.0,1.6,16.4,969.0,766.1,581.32
2018,4,25,12,15,931.5,126.5,1.65,16.4,967.5,720.39,547.88
2018,4,25,12,30,932.0,125.0,1.7,16.4,966.0,672.7,512.06
2018,4,25,12,45,931.5,123.0,1.7,16.35,956.5,622.28,472.91
2018,4,25,13,0,931.0,121.0,1.7,16.3,947.0,570.35,431.44
2018,4,25,13,15,927.0,120.5,1.75,16.15,930.0,516.6,387.63
2018,4,25,13,30,923.0,120.0,1.8,16.0,913.0,462.04,341.71
2018,4,25,13,45,916.5,119.0,1.85,15.9,888.5,405.67,293.06
2018,4,25,14,0,910.0,118.0,1.9,15.8,864.0,349.2,243.43
2018,4,25,14,15,901.5,116.0,1.9,15.55,832.0,291.74,193.25
2018,4,25,14,30,893.0,114.0,1.9,15.3,800.0,234.84,145.5
2018,4,25,14,45,881.5,112.0,1.95,15.1,762.5,178.36,103.66
2018,4,25,15,0,870.0,110.0,2.0,14.9,725.0,123.19,74.25
2018,4,25,15,15,855.5,107.5,2.0,14.9,682.0,77.45,61.71
2018,4,25,15,30,841.0,105.0,2.0,14.9,639.0,77.12,61.65
2018,4,25,15,45,821.5,102.0,2.05,14.4,591.5,76.32,61.27
2018,4,25,16,0,802.0,99.0,2.1,13.9,544.0,75.47,60.85
2018,4,25,16,15,775.5,95.5,2.1,13.55,493.5,74.1,59.94
2018,4,25,16,30,749.0,92.0,2.1,13.2,443.0,72.68,59.0
2018,4,25,16,45,713.0,87.0,2.1,12.9,390.0,63.99,51.57
2018,4,25,17,0,677.0,82.0,2.1,12.6,337.0,61.42,49.52
2018,4,25,17,15,627.0,76.5,2.05,12.1,285.0,58.27,46.91
2018,4,25,17,30,577.0,71.0,2.0,11.6,233.0,55.11,44.18
2018,4,25,17,45,503.0,63.0,2.0,11.15,183.0,49.73,39.27
2018,4,25,18,0,429.0,55.0,2.0,10.7,133.0,44.31,34.1
2018,4,25,18,15,317.0,43.5,1.95,10.35,91.0,33.6,23.93
2018,4,25,18,30,205.0,32.0,1.9,10.0,49.0,24.8,13.77
2018,4,25,18,45,110.0,18.0,1.85,9.65,26.5,15.36,0.0
2018,4,25,19,0,15.0,4.0,1.8,9.3,4.0,0.0,0.0
2018,4,25,19,15,7.5,2.0,1.8,9.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,1.5,1.9,6.9,1.5,0.0,0.0
2018,4,26,5,30,6.0,3.0,2.0,7.2,3.0,6.7,0.0
2018,4,26,5,45,3.0,6.5,2.05,7.5,6.5,7.66,0.0
2018,4,26,6,0,0.0,10.0,2.1,7.8,10.0,8.21,1.23
2018,4,26,6,15,0.0,16.0,2.1,8.15,16.0,13.16,5.73
2018,4,26,6,30,0.0,22.0,2.1,8.5,22.0,18.11,10.2
2018,4,26,6,45,0.0,28.5,2.15,8.8,28.5,23.49,14.98
2018,4,26,7,0,0.0,35.0,2.2,9.1,35.0,28.89,19.7
2018,4,26,7,15,0.0,42.5,2.2,9.45,42.5,35.12,25.06
2018,4,26,7,30,0.0,50.0,2.2,9.8,50.0,41.37,30.36
2018,4,26,7,45,0.0,65.0,2.2,10.1,65.0,53.88,40.98
2018,4,26,8,0,0.0,80.0,2.2,10.4,80.0,66.43,51.49
2018,4,26,8,15,0.0,101.0,2.2,10.7,101.0,84.97,66.95
2018,4,26,8,30,0.0,122.0,2.2,11.0,122.0,103.99,82.6
2018,4,26,8,45,2.5,151.5,2.25,11.3,153.0,133.49,106.89
2018,4,26,9,0,5.0,181.0,2.3,11.6,184.0,162.98,130.79
2018,4,26,9,15,36.5,235.0,2.3,11.85,261.5,261.66,211.42
2018,4,26,9,30,68.0,289.0,2.3,12.1,339.0,345.78,277.88
2018,4,26,9,45,348.0,257.5,2.35,12.4,529.5,636.18,506.08
2018,4,26,10,0,628.0,226.0,2.4,12.7,720.0,864.31,672.48
2018,4,26,10,15,770.5,171.5,2.45,12.9,799.5,915.32,705.5
2018,4,26,10,30,913.0,117.0,2.5,13.1,879.0,956.15,732.12
2018,4,26,10,45,918.5,117.5,2.55,13.3,901.0,933.35,715.2
2018,4,26,11,0,924.0,118.0,2.6,13.5,923.0,907.2,696.66
2018,4,26,11,15,927.5,118.5,2.65,13.6,937.5,876.13,674.99
2018,4,26,11,30,931.0,119.0,2.7,13.7,952.0,842.05,651.16
2018,4,26,11,45,932.5,119.5,2.75,13.75,959.0,803.61,624.25
2018,4,26,12,0,934.0,120.0,2.8,13.8,966.0,762.62,593.64
2018,4,26,12,15,935.0,119.0,2.85,13.8,965.0,717.74,559.28
2018,4,26,12,30,936.0,118.0,2.9,13.8,964.0,670.79,522.5
2018,4,26,12,45,935.0,117.0,2.95,13.8,955.5,620.84,482.43
2018,4,26,13,0,934.0,116.0,3.0,13.8,947.0,569.4,440.02
2018,4,26,13,15,931.0,115.0,3.05,13.75,930.5,515.74,394.68
2018,4,26,13,30,928.0,114.0,3.1,13.7,914.0,461.18,347.26
2018,4,26,13,45,922.5,113.0,3.1,13.6,890.0,405.06,297.43
2018,4,26,14,0,917.0,112.0,3.1,13.5,866.0,348.72,246.65
2018,4,26,14,15,909.0,110.5,3.15,13.4,835.0,291.46,195.48
2018,4,26,14,30,901.0,109.0,3.2,13.3,804.0,234.7,146.79
2018,4,26,14,45,890.5,107.5,3.2,13.25,767.0,178.33,104.05
2018,4,26,15,0,880.0,106.0,3.2,13.2,730.0,123.13,73.77
2018,4,26,15,15,866.0,104.0,3.2,13.2,687.5,85.89,69.46
2018,4,26,15,30,852.0,102.0,3.2,13.2,645.0,75.28,60.46
2018,4,26,15,45,833.0,99.5,3.2,12.85,598.0,74.75,60.27
2018,4,26,16,0,814.0,97.0,3.2,12.5,551.0,74.17,60.05
2018,4,26,16,15,789.0,93.5,3.15,12.25,500.5,72.76,59.07
2018,4,26,16,30,764.0,90.0,3.1,12.0,450.0,71.29,58.04
2018,4,26,16,45,731.0,85.5,3.1,11.75,397.5,63.08,50.99
2018,4,26,17,0,698.0,81.0,3.1,11.5,345.0,60.84,49.21
2018,4,26,17,15,650.5,75.5,3.05,11.1,292.5,57.66,46.54
2018,4,26,17,30,603.0,70.0,3.0,10.7,240.0,54.45,43.74
2018,4,26,17,45,526.5,62.5,2.95,10.35,189.0,49.39,39.09
2018,4,26,18,0,450.0,55.0,2.9,10.0,138.0,44.32,34.22
2018,4,26,18,15,309.0,43.0,2.85,9.75,92.0,33.18,23.67
2018,4,26,18,30,168.0,31.0,2.8,9.5,46.0,23.93,13.49
2018,4,26,18,45,92.5,17.5,2.75,9.2,25.0,14.94,0.0
2018,4,26,19,0,17.0,4.0,2.7,8.9,4.0,3.41,0.0
2018,4,26,19,15,8.5,2.0,2.7,8.9,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,0.9,9.75,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,0.9,10.0,15.0,64.4,0.0
2018,4,27,5,45,204.5,26.5,0.85,10.3,47.0,222.77,130.64
2018,4,27,6,0,332.0,40.0,0.8,10.6,79.0,352.6,284.79
2018,4,27,6,15,344.0,40.0,0.85,10.9,98.0,374.74,309.94
2018,4,27,6,30,356.0,40.0,0.9,11.2,117.0,392.19,327.4
2018,4,27,6,45,182.0,38.5,0.95,11.45,78.5,231.37,196.29
2018,4,27,7,0,8.0,37.0,1.0,11.7,40.0,38.58,28.09
2018,4,27,7,15,262.0,70.0,1.0,11.95,177.0,357.31,302.55
2018,4,27,7,30,516.0,103.0,1.0,12.2,314.0,657.69,531.87
2018,4,27,7,45,388.0,133.0,1.05,12.4,303.5,567.82,458.99
2018,4,27,8,0,260.0,163.0,1.1,12.6,293.0,457.73,371.89
2018,4,27,8,15,202.5,206.0,1.15,12.8,313.5,430.44,348.47
2018,4,27,8,30,145.0,249.0,1.2,13.0,334.0,420.96,337.71
2018,4,27,8,45,185.5,270.0,1.25,13.15,387.5,480.1,382.71
2018,4,27,9,0,226.0,291.0,1.3,13.3,441.0,537.98,425.29
2018,4,27,9,15,179.5,305.0,1.35,13.45,428.5,500.17,394.12
2018,4,27,9,30,133.0,319.0,1.4,13.6,416.0,462.05,363.42
2018,4,27,9,45,168.0,341.5,1.4,13.75,470.0,511.99,400.7
2018,4,27,10,0,203.0,364.0,1.4,13.9,524.0,559.39,434.74
2018,4,27,10,15,318.5,351.0,1.45,13.95,613.0,659.98,509.11
2018,4,27,10,30,434.0,338.0,1.5,14.0,702.0,751.09,574.05
2018,4,27,10,45,411.0,359.5,1.5,14.1,711.0,729.92,556.34
2018,4,27,11,0,388.0,381.0,1.5,14.2,720.0,697.35,532.08
2018,4,27,11,15,336.5,404.5,1.55,14.2,702.0,654.53,500.39
2018,4,27,11,30,285.0,428.0,1.6,14.2,684.0,612.78,469.3
2018,4,27,11,45,264.0,438.5,1.6,14.25,677.0,584.26,447.86
2018,4,27,12,0,243.0,449.0,1.6,14.3,670.0,552.49,423.92
2018,4,27,12,15,254.5,442.0,1.65,14.3,673.0,536.02,411.85
2018,4,27,12,30,266.0,435.0,1.7,14.3,676.0,514.78,395.93
2018,4,27,12,45,314.0,413.0,1.75,14.25,695.0,501.79,386.08
2018,4,27,13,0,362.0,391.0,1.8,14.2,714.0,484.65,372.31
2018,4,27,13,15,332.0,398.0,1.8,14.15,690.0,447.54,342.94
2018,4,27,13,30,302.0,405.0,1.8,14.1,666.0,412.87,315.4
2018,4,27,13,45,396.0,354.0,1.85,14.0,686.5,387.05,292.23
2018,4,27,14,0,490.0,303.0,1.9,13.9,707.0,343.89,253.83
2018,4,27,14,15,647.5,230.0,1.9,13.8,743.0,296.83,208.32
2018,4,27,14,30,805.0,157.0,1.9,13.7,779.0,242.55,156.32
2018,4,27,14,45,796.0,152.0,1.9,13.6,743.0,188.26,115.28
2018,4,27,15,0,787.0,147.0,1.9,13.5,707.0,135.27,85.15
2018,4,27,15,15,756.5,148.0,1.9,13.5,660.5,91.78,74.38
2018,4,27,15,30,726.0,149.0,1.9,13.5,614.0,94.49,76.99
2018,4,27,15,45,716.5,140.5,1.95,13.2,571.0,91.65,74.84
2018,4,27,16,0,707.0,132.0,2.0,12.9,528.0,88.52,72.45
2018,4,27,16,15,687.5,124.0,2.0,12.7,480.0,85.3,69.94
2018,4,27,16,30,668.0,116.0,2.0,12.5,432.0,81.82,67.19
2018,4,27,16,45,637.5,108.0,2.05,12.3,382.0,77.96,64.06
2018,4,27,17,0,607.0,100.0,2.1,12.1,332.0,73.89,60.7
2018,4,27,17,15,549.5,93.5,2.1,11.8,279.5,70.54,57.93
2018,4,27,17,30,492.0,87.0,2.1,11.5,227.0,64.62,52.73
2018,4,27,17,45,425.0,75.5,2.05,11.2,179.0,56.65,45.49
2018,4,27,18,0,358.0,64.0,2.0,10.9,131.0,48.49,37.85
2018,4,27,18,15,270.5,50.5,1.95,10.7,92.0,38.59,28.39
2018,4,27,18,30,183.0,37.0,1.9,10.5,53.0,28.52,17.45
2018,4,27,18,45,99.5,21.0,1.9,10.3,29.0,17.92,0.0
2018,4,27,19,0,16.0,5.0,1.9,10.1,5.0,4.27,0.0
2018,4,27,19,15,8.0,2.5,1.9,10.1,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,9.7,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.9,3.0,2.56,0.0
2018,4,28,5,45,0.0,9.0,1.65,10.1,9.0,7.39,0.0
2018,4,28,6,0,0.0,15.0,1.7,10.3,15.0,12.34,4.7
2018,4,28,6,15,0.0,23.5,1.8,10.55,23.5,19.36,11.0
2018,4,28,6,30,0.0,32.0,1.9,10.8,32.0,26.4,17.27
2018,4,28,6,45,0.0,44.5,1.95,11.0,44.5,36.78,26.37
2018,4,28,7,0,0.0,57.0,2.0,11.2,57.0,47.19,35.36
2018,4,28,7,15,0.0,58.5,2.1,11.4,58.5,48.44,36.33
2018,4,28,7,30,0.0,60.0,2.2,11.6,60.0,49.7,37.26
2018,4,28,7,45,0.0,68.0,2.25,11.75,68.0,56.38,42.81
2018,4,28,8,0,0.0,76.0,2.3,11.9,76.0,63.08,48.32
2018,4,28,8,15,2.0,90.0,2.35,12.1,91.0,76.86,59.83
2018,4,28,8,30,4.0,104.0,2.4,12.3,106.0,91.33,71.8
2018,4,28,8,45,7.5,140.0,2.45,12.45,144.5,127.55,101.77
2018,4,28,9,0,11.0,176.0,2.5,12.6,183.0,164.05,131.47
2018,4,28,9,15,14.0,200.5,2.5,12.7,210.0,189.01,151.41
2018,4,28,9,30,17.0,225.0,2.5,12.8,237.0,213.66,170.91
2018,4,28,9,45,24.5,248.0,2.5,12.95,266.5,256.24,204.64
2018,4,28,10,0,32.0,271.0,2.5,13.1,296.0,283.0,225.39
2018,4,28,10,15,18.5,220.5,2.55,13.2,235.0,217.96,172.98
2018,4,28,10,30,5.0,170.0,2.6,13.3,174.0,148.68,116.76
2018,4,28,10,45,4.5,164.0,2.6,13.4,168.0,142.59,111.75
2018,4,28,11,0,4.0,158.0,2.6,13.5,162.0,136.6,106.75
2018,4,28,11,15,42.0,259.0,2.6,13.55,297.0,261.59,207.55
2018,4,28,11,30,80.0,360.0,2.6,13.6,432.0,375.9,296.29
2018,4,28,11,45,63.5,334.0,2.65,13.6,391.5,333.55,262.65
2018,4,28,12,0,47.0,308.0,2.7,13.6,351.0,293.47,231.21
2018,4,28,12,15,32.5,293.0,2.7,13.6,322.5,266.03,209.45
2018,4,28,12,30,18.0,278.0,2.7,13.6,294.0,240.34,189.01
2018,4,28,12,45,52.0,343.0,2.75,13.55,389.5,306.15,240.83
2018,4,28,13,0,86.0,408.0,2.8,13.5,485.0,364.6,285.55
2018,4,28,13,15,87.0,403.5,2.8,13.4,480.0,351.33,274.79
2018,4,28,13,30,88.0,399.0,2.8,13.3,475.0,337.9,264.09
2018,4,28,13,45,87.0,390.5,2.8,13.2,464.0,320.96,250.63
2018,4,28,14,0,86.0,382.0,2.8,13.1,453.0,304.19,237.27
2018,4,28,14,15,117.0,367.5,2.8,13.0,460.5,280.59,217.36
2018,4,28,14,30,148.0,353.0,2.8,12.9,468.0,263.73,202.62
2018,4,28,14,45,294.0,295.0,2.8,12.8,509.5,220.85,163.05
2018,4,28,15,0,440.0,237.0,2.8,12.7,551.0,162.63,116.76
2018,4,28,15,15,338.0,258.5,2.8,12.7,491.5,161.83,134.73
2018,4,28,15,30,236.0,280.0,2.8,12.7,432.0,184.39,154.29
2018,4,28,15,45,241.5,254.5,2.85,12.4,400.0,161.02,134.91
2018,4,28,16,0,247.0,229.0,2.9,12.1,368.0,148.57,124.8
2018,4,28,16,15,313.5,200.0,2.85,11.9,360.0,134.31,112.95
2018,4,28,16,30,380.0,171.0,2.8,11.7,352.0,113.36,95.12
2018,4,28,16,45,445.5,140.0,2.8,11.5,328.5,96.27,80.46
2018,4,28,17,0,511.0,109.0,2.8,11.3,305.0,78.02,64.56
2018,4,28,17,15,503.5,94.5,2.75,11.05,264.0,70.75,58.28
2018,4,28,17,30,496.0,80.0,2.7,10.8,223.0,61.36,49.94
2018,4,28,17,45,450.0,69.0,2.6,10.55,179.0,54.05,43.28
2018,4,28,18,0,404.0,58.0,2.5,10.3,135.0,46.44,36.13
2018,4,28,18,15,299.0,46.5,2.5,10.15,94.0,35.71,25.96
2018,4,28,18,30,194.0,35.0,2.5,10.0,53.0,27.01,16.56
2018,4,28,18,45,103.5,19.5,2.45,9.9,28.5,15.18,0.0
2018,4,28,19,0,13.0,4.0,2.4,9.8,4.0,3.41,0.0
2018,4,28,19,15,6.5,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,15,36.5,7.5,2.15,8.75,8.5,0.0,0.0
2018,4,29,5,30,73.0,15.0,2.2,9.0,17.0,63.58,0.0
2018,4,29,5,45,188.0,29.5,2.25,9.3,49.5,219.9,150.62
2018,4,29,6,0,303.0,44.0,2.3,9.6,82.0,337.14,278.41
2018,4,29,6,15,337.5,57.5,2.35,9.85,118.0,389.93,328.4
2018,4,29,6,30,372.0,71.0,2.4,10.1,154.0,444.88,376.43
2018,4,29,6,45,487.5,75.0,2.45,10.35,213.5,566.12,474.77
2018,4,29,7,0,603.0,79.0,2.5,10.6,273.0,688.0,568.62
2018,4,29,7,15,518.5,103.5,2.55,10.9,291.0,652.37,538.93
2018,4,29,7,30,434.0,128.0,2.6,11.2,309.0,602.88,499.06
2018,4,29,7,45,267.5,143.0,2.65,11.5,259.0,440.69,367.02
2018,4,29,8,0,101.0,158.0,2.7,11.8,209.0,275.0,227.83
2018,4,29,8,15,67.5,189.0,2.75,12.1,224.5,255.81,210.31
2018,4,29,8,30,34.0,220.0,2.8,12.4,240.0,254.29,206.6
2018,4,29,8,45,126.5,255.5,2.85,12.65,338.5,403.81,328.07
2018,4,29,9,0,219.0,291.0,2.9,12.9,437.0,530.84,426.88
2018,4,29,9,15,231.5,266.0,2.95,13.1,429.0,528.96,424.08
2018,4,29,9,30,244.0,241.0,3.0,13.3,421.0,505.82,406.24
2018,4,29,9,45,131.0,238.0,3.05,13.5,335.0,366.91,294.91
2018,4,29,10,0,18.0,235.0,3.1,13.7,249.0,220.73,175.12
2018,4,29,10,15,27.5,248.0,3.1,13.85,270.5,252.69,200.84
2018,4,29,10,30,37.0,261.0,3.1,14.0,292.0,270.51,214.75
2018,4,29,10,45,45.5,308.0,3.15,14.1,347.0,318.3,251.89
2018,4,29,11,0,54.0,355.0,3.2,14.2,402.0,363.99,286.81
2018,4,29,11,15,38.0,322.0,3.25,14.3,355.5,314.77,247.84
2018,4,29,11,30,22.0,289.0,3.3,14.4,309.0,268.1,210.9
2018,4,29,11,45,59.0,303.5,3.35,14.45,357.5,304.06,239.96
2018,4,29,12,0,96.0,318.0,3.4,14.5,406.0,341.49,269.4
2018,4,29,12,15,234.0,334.0,3.45,14.55,547.5,436.74,344.15
2018,4,29,12,30,372.0,350.0,3.5,14.6,689.0,515.15,403.24
2018,4,29,12,45,329.5,346.5,3.5,14.6,644.5,461.61,360.69
2018,4,29,13,0,287.0,343.0,3.5,14.6,600.0,412.48,321.84
2018,4,29,13,15,427.0,301.0,3.55,14.6,675.5,420.18,325.59
2018,4,29,13,30,567.0,259.0,3.6,14.6,751.0,413.97,316.12
2018,4,29,13,45,499.0,275.0,3.65,14.55,699.5,365.54,275.93
2018,4,29,14,0,431.0,291.0,3.7,14.5,648.0,320.48,239.11
2018,4,29,14,15,518.0,251.5,3.75,14.45,665.0,284.93,205.05
2018,4,29,14,30,605.0,212.0,3.8,14.4,682.0,236.94,161.02
2018,4,29,14,45,481.5,240.0,3.8,14.3,603.0,201.61,139.09
2018,4,29,15,0,358.0,268.0,3.8,14.2,524.0,187.6,138.49
2018,4,29,15,15,430.0,236.5,3.8,14.2,526.0,139.47,115.06
2018,4,29,15,30,502.0,205.0,3.8,14.2,528.0,126.01,103.91
2018,4,29,15,45,555.5,175.0,3.85,13.9,508.5,112.0,92.27
2018,4,29,16,0,609.0,145.0,3.9,13.6,489.0,95.31,78.18
2018,4,29,16,15,668.5,119.0,3.95,13.4,465.0,81.34,66.29
2018,4,29,16,30,728.0,93.0,4.0,13.2,441.0,66.55,53.55
2018,4,29,16,45,725.5,83.0,4.0,12.95,396.5,66.66,53.9
2018,4,29,17,0,723.0,73.0,4.0,12.7,352.0,60.11,48.3
2018,4,29,17,15,679.5,68.0,4.0,12.35,300.0,52.14,41.35
2018,4,29,17,30,636.0,63.0,4.0,12.0,248.0,49.06,38.67
2018,4,29,17,45,571.0,56.5,3.95,11.65,198.0,44.6,34.62
2018,4,29,18,0,506.0,50.0,3.9,11.3,148.0,40.13,30.37
2018,4,29,18,15,404.0,41.5,3.85,10.95,105.0,33.78,24.2
2018,4,29,18,30,302.0,33.0,3.8,10.6,62.0,27.43,17.1
2018,4,29,18,45,176.0,20.5,3.7,10.25,35.0,17.25,0.0
2018,4,29,19,0,50.0,8.0,3.6,9.9,8.0,6.83,0.0
2018,4,29,19,15,25.0,4.0,3.55,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,15,12.5,6.0,3.85,8.15,6.5,0.0,0.0
2018,4,30,5,30,25.0,12.0,3.9,8.3,13.0,27.67,0.0
2018,4,30,5,45,76.5,26.5,3.95,8.45,35.5,114.86,80.32
2018,4,30,6,0,128.0,41.0,4.0,8.6,58.0,176.1,146.14
2018,4,30,6,15,90.0,58.5,4.0,8.95,73.0,154.33,129.83
2018,4,30,6,30,52.0,76.0,4.0,9.3,88.0,128.59,107.68
2018,4,30,6,45,70.5,100.0,4.0,9.6,120.5,173.46,147.11
2018,4,30,7,0,89.0,124.0,4.0,9.9,153.0,235.62,200.05
2018,4,30,7,15,92.5,140.0,3.95,10.3,174.5,255.49,215.94
2018,4,30,7,30,96.0,156.0,3.9,10.7,196.0,275.26,231.43
2018,4,30,7,45,126.5,183.5,3.85,11.1,243.5,335.96,280.96
2018,4,30,8,0,157.0,211.0,3.8,11.5,291.0,396.15,328.75
2018,4,30,8,15,240.5,228.0,3.75,11.9,364.0,516.85,424.49
2018,4,30,8,30,324.0,245.0,3.7,12.3,437.0,615.95,500.26
2018,4,30,8,45,307.5,270.5,3.65,12.7,464.0,624.12,502.6
2018,4,30,9,0,291.0,296.0,3.6,13.1,491.0,630.06,503.83
2018,4,30,9,15,364.5,292.0,3.55,13.45,551.5,690.13,548.55
2018,4,30,9,30,438.0,288.0,3.5,13.8,612.0,768.0,604.4
2018,4,30,9,45,647.0,211.0,3.5,14.15,714.5,886.26,692.12
2018,4,30,10,0,856.0,134.0,3.5,14.5,817.0,981.65,755.92
2018,4,30,10,15,883.5,125.5,3.5,14.65,852.0,965.49,742.39
2018,4,30,10,30,911.0,117.0,3.5,14.8,887.0,957.68,735.78
2018,4,30,10,45,915.5,118.5,3.55,15.0,908.5,935.05,719.15
2018,4,30,11,0,920.0,120.0,3.6,15.2,930.0,909.1,700.38
2018,4,30,11,15,922.0,120.5,3.65,15.25,943.5,876.96,677.68
2018,4,30,11,30,924.0,121.0,3.7,15.3,957.0,841.94,652.91
2018,4,30,11,45,924.5,121.5,3.7,15.35,963.0,803.08,625.07
2018,4,30,12,0,925.0,122.0,3.7,15.4,969.0,761.81,593.82
2018,4,30,12,15,923.5,123.0,3.8,15.4,967.5,717.38,559.67
2018,4,30,12,30,922.0,124.0,3.9,15.4,966.0,671.09,523.25
2018,4,30,12,45,918.5,124.5,4.0,15.4,956.5,621.62,483.46
2018,4,30,13,0,915.0,125.0,4.1,15.4,947.0,570.91,441.57
2018,4,30,13,15,910.0,124.5,4.2,15.35,929.5,517.75,396.72
2018,4,30,13,30,905.0,124.0,4.3,15.3,912.0,463.95,350.1
2018,4,30,13,45,897.5,124.0,4.4,15.2,887.5,409.15,301.6
2018,4,30,14,0,890.0,124.0,4.5,15.1,863.0,354.35,252.31
2018,4,30,14,15,881.0,123.0,4.6,14.95,832.5,298.78,202.6
2018,4,30,14,30,872.0,122.0,4.7,14.8,802.0,243.81,155.18
2018,4,30,14,45,860.5,120.0,4.75,14.65,764.5,179.7,105.28
2018,4,30,15,0,849.0,118.0,4.8,14.5,727.0,125.2,73.14
2018,4,30,15,15,834.5,115.5,4.8,14.5,685.0,81.56,65.37
2018,4,30,15,30,820.0,113.0,4.8,14.5,643.0,81.47,65.5
2018,4,30,15,45,801.0,109.5,4.95,14.1,596.0,80.58,65.02
2018,4,30,16,0,782.0,106.0,5.1,13.7,549.0,79.61,64.49
2018,4,30,16,15,757.0,102.0,5.15,13.4,499.5,78.11,63.48
2018,4,30,16,30,732.0,98.0,5.2,13.1,450.0,69.9,56.53
2018,4,30,16,45,697.5,93.0,5.25,12.8,398.0,67.61,54.77
2018,4,30,17,0,663.0,88.0,5.3,12.5,346.0,65.24,52.9
2018,4,30,17,15,615.5,82.0,5.3,12.1,294.5,61.92,50.15
2018,4,30,17,30,568.0,76.0,5.3,11.7,243.0,58.55,47.24
2018,4,30,17,45,499.0,68.0,5.3,11.3,193.5,53.35,42.53
2018,4,30,18,0,430.0,60.0,5.3,10.9,144.0,48.09,37.55
2018,4,30,18,15,306.5,48.5,5.25,10.6,99.5,37.19,27.28
2018,4,30,18,30,183.0,37.0,5.2,10.3,55.0,28.46,18.17
2018,4,30,18,45,95.0,21.5,5.15,9.95,30.5,16.86,0.0
2018,4,30,19,0,7.0,6.0,5.1,9.6,6.0,5.12,0.0
2018,4,30,19,15,3.5,3.0,5.05,9.45,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,5,1,5,15,31.5,8.0,3.5,7.1,9.0,0.0,0.0
2018,5,1,5,30,63.0,16.0,3.5,7.6,18.0,57.68,0.0
2018,5,1,5,45,139.5,30.5,3.55,8.1,46.0,189.26,139.86
2018,5,1,6,0,216.0,45.0,3.6,8.6,74.0,270.39,226.1
2018,5,1,6,15,332.0,57.0,3.6,9.1,123.0,384.55,327.63
2018,5,1,6,30,448.0,69.0,3.6,9.6,172.0,511.58,434.32
2018,5,1,6,45,543.0,73.0,3.6,10.05,229.0,613.92,516.57
2018,5,1,7,0,638.0,77.0,3.6,10.5,286.0,718.61,596.95
2018,5,1,7,15,678.5,82.0,3.6,11.0,338.5,776.01,637.84
2018,5,1,7,30,719.0,87.0,3.6,11.5,391.0,832.54,676.86
2018,5,1,7,45,748.5,91.0,3.6,12.0,442.5,869.53,700.32
2018,5,1,8,0,778.0,95.0,3.6,12.5,494.0,911.25,726.79
2018,5,1,8,15,800.0,98.5,3.6,12.9,543.5,942.37,745.39
2018,5,1,8,30,822.0,102.0,3.6,13.3,593.0,970.54,761.76
2018,5,1,8,45,839.0,104.5,3.6,13.65,638.5,989.31,771.58
2018,5,1,9,0,856.0,107.0,3.6,14.0,684.0,1004.67,779.15
2018,5,1,9,15,870.5,108.5,3.55,14.35,725.5,1000.82,773.14
2018,5,1,9,30,885.0,110.0,3.5,14.7,767.0,1005.55,773.43
2018,5,1,9,45,897.0,110.5,3.45,15.0,802.5,1003.1,769.02
2018,5,1,10,0,909.0,111.0,3.4,15.3,838.0,996.99,762.34
2018,5,1,10,15,915.0,112.5,3.35,15.55,866.5,982.57,750.33
2018,5,1,10,30,921.0,114.0,3.3,15.8,895.0,964.61,736.13
2018,5,1,10,45,924.5,116.0,3.25,16.05,916.5,941.41,718.52
2018,5,1,11,0,928.0,118.0,3.2,16.3,938.0,914.89,698.79
2018,5,1,11,15,931.0,118.5,3.2,16.4,952.0,883.38,676.43
2018,5,1,11,30,934.0,119.0,3.2,16.5,966.0,848.91,652.01
2018,5,1,11,45,935.5,119.5,3.25,16.65,972.5,810.49,624.92
2018,5,1,12,0,937.0,120.0,3.3,16.8,979.0,769.56,594.5
2018,5,1,12,15,938.5,118.0,3.3,16.85,977.5,724.29,559.76
2018,5,1,12,30,940.0,116.0,3.3,16.9,976.0,676.98,522.74
2018,5,1,12,45,940.0,114.5,3.35,16.95,967.5,627.35,483.18
2018,5,1,13,0,940.0,113.0,3.4,17.0,959.0,576.16,441.3
2018,5,1,13,15,936.5,112.0,3.5,16.95,942.0,522.34,396.43
2018,5,1,13,30,933.0,111.0,3.6,16.9,925.0,467.68,349.53
2018,5,1,13,45,927.0,110.0,3.65,16.85,900.5,411.5,300.19
2018,5,1,14,0,921.0,109.0,3.7,16.8,876.0,355.17,249.9
2018,5,1,14,15,913.5,107.5,3.8,16.7,845.0,298.2,199.28
2018,5,1,14,30,906.0,106.0,3.9,16.6,814.0,241.67,150.74
2018,5,1,14,45,895.5,104.5,3.95,16.45,777.0,185.41,107.37
2018,5,1,15,0,885.0,103.0,4.0,16.3,740.0,130.33,75.05
2018,5,1,15,15,871.5,100.5,4.0,16.3,697.5,83.76,66.75
2018,5,1,15,30,858.0,98.0,4.0,16.3,655.0,82.59,65.96
2018,5,1,15,45,840.0,95.5,4.15,15.8,608.0,71.81,56.97
2018,5,1,16,0,822.0,93.0,4.3,15.3,561.0,71.15,56.71
2018,5,1,16,15,797.5,90.0,4.3,14.9,510.5,69.99,55.99
2018,5,1,16,30,773.0,87.0,4.3,14.5,460.0,68.79,55.23
2018,5,1,16,45,740.0,83.0,4.35,14.1,408.0,66.69,53.67
2018,5,1,17,0,707.0,79.0,4.4,13.7,356.0,59.15,47.23
2018,5,1,17,15,660.0,74.5,4.35,13.2,303.5,56.64,45.21
2018,5,1,17,30,613.0,70.0,4.3,12.7,251.0,54.13,43.1
2018,5,1,17,45,544.5,63.5,4.25,12.25,201.0,49.9,39.29
2018,5,1,18,0,476.0,57.0,4.2,11.8,151.0,45.68,35.3
2018,5,1,18,15,371.0,47.0,4.1,11.35,107.5,38.26,28.2
2018,5,1,18,30,266.0,37.0,4.0,10.9,64.0,28.69,18.51
2018,5,1,18,45,151.5,23.0,3.9,10.5,36.5,17.92,0.0
2018,5,1,19,0,37.0,9.0,3.8,10.1,9.0,7.68,0.0
2018,5,1,19,15,18.5,4.5,3.75,10.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,5,15,62.0,9.0,1.2,8.65,11.5,7.68,0.0
2018,5,2,5,30,124.0,18.0,1.2,9.2,23.0,102.21,0.0
2018,5,2,5,45,247.5,30.5,1.25,9.75,58.5,269.71,203.43
2018,5,2,6,0,371.0,43.0,1.3,10.3,94.0,389.8,320.3
2018,5,2,6,15,453.5,52.5,1.25,10.75,140.5,482.51,398.66
2018,5,2,6,30,536.0,62.0,1.2,11.2,187.0,579.23,475.42
2018,5,2,6,45,589.5,69.0,1.15,11.6,238.0,650.49,528.64
2018,5,2,7,0,643.0,76.0,1.1,12.0,289.0,722.53,579.54
2018,5,2,7,15,680.5,81.5,1.05,12.5,341.0,777.9,615.65
2018,5,2,7,30,718.0,87.0,1.0,13.0,393.0,832.3,649.57
2018,5,2,7,45,745.0,91.5,0.95,13.45,443.5,867.53,669.13
2018,5,2,8,0,772.0,96.0,0.9,13.9,494.0,907.34,691.38
2018,5,2,8,15,791.0,100.5,0.85,14.25,542.5,936.63,706.22
2018,5,2,8,30,810.0,105.0,0.8,14.6,591.0,962.94,718.97
2018,5,2,8,45,823.5,109.5,0.8,15.0,635.5,980.53,726.88
2018,5,2,9,0,837.0,114.0,0.8,15.4,680.0,994.7,732.76
2018,5,2,9,15,848.0,117.0,0.8,15.65,719.5,1001.1,734.24
2018,5,2,9,30,859.0,120.0,0.8,15.9,759.0,1003.9,733.7
2018,5,2,9,45,866.5,124.0,0.8,16.15,794.0,988.49,721.84
2018,5,2,10,0,874.0,128.0,0.8,16.4,829.0,981.83,715.99
2018,5,2,10,15,880.0,130.0,0.85,16.6,857.0,968.14,706.86
2018,5,2,10,30,886.0,132.0,0.9,16.8,885.0,950.99,695.7
2018,5,2,10,45,890.0,133.5,0.95,16.95,906.0,928.19,681.1
2018,5,2,11,0,894.0,135.0,1.0,17.1,927.0,902.18,664.45
2018,5,2,11,15,896.0,136.5,1.05,17.2,940.5,871.4,644.77
2018,5,2,11,30,898.0,138.0,1.1,17.3,954.0,837.79,623.11
2018,5,2,11,45,898.5,138.5,1.15,17.4,959.5,799.55,598.13
2018,5,2,12,0,899.0,139.0,1.2,17.5,965.0,758.98,569.53
2018,5,2,12,15,905.0,134.0,1.25,17.5,965.0,715.69,538.63
2018,5,2,12,30,911.0,129.0,1.3,17.5,965.0,670.17,505.2
2018,5,2,12,45,918.0,123.0,1.4,17.55,958.0,622.37,469.3
2018,5,2,13,0,925.0,117.0,1.5,17.6,951.0,572.53,430.49
2018,5,2,13,15,921.0,115.5,1.5,17.55,933.5,518.89,387.06
2018,5,2,13,30,917.0,114.0,1.5,17.5,916.0,464.52,341.72
2018,5,2,13,45,910.5,113.0,1.55,17.45,891.5,409.06,294.47
2018,5,2,14,0,904.0,112.0,1.6,17.4,867.0,353.52,246.15
2018,5,2,14,15,895.5,111.5,1.65,17.25,836.5,297.94,197.77
2018,5,2,14,30,887.0,111.0,1.7,17.1,806.0,242.89,151.25
2018,5,2,14,45,876.0,108.5,1.75,16.95,768.5,187.03,108.58
2018,5,2,15,0,865.0,106.0,1.8,16.8,731.0,132.44,76.34
2018,5,2,15,15,851.5,104.0,1.8,16.8,689.0,85.35,67.89
2018,5,2,15,30,838.0,102.0,1.8,16.8,647.0,74.5,58.85
2018,5,2,15,45,820.0,99.5,1.9,16.25,601.0,74.02,58.75
2018,5,2,16,0,802.0,97.0,2.0,15.7,555.0,73.49,58.62
2018,5,2,16,15,779.5,93.0,1.95,15.35,505.5,71.78,57.42
2018,5,2,16,30,757.0,89.0,1.9,15.0,456.0,69.97,56.13
2018,5,2,16,45,727.5,84.0,1.9,14.65,405.0,67.23,54.0
2018,5,2,17,0,698.0,79.0,1.9,14.3,354.0,58.98,46.96
2018,5,2,17,15,646.0,73.5,1.8,13.9,299.5,55.68,44.24
2018,5,2,17,30,594.0,68.0,1.7,13.5,245.0,52.34,41.39
2018,5,2,17,45,544.0,61.0,1.65,13.05,199.0,47.8,37.33
2018,5,2,18,0,494.0,54.0,1.6,12.6,153.0,43.17,33.0
2018,5,2,18,15,379.5,43.0,1.55,12.2,106.5,34.72,25.05
2018,5,2,18,30,265.0,32.0,1.5,11.8,60.0,26.14,16.49
2018,5,2,18,45,160.5,20.5,1.45,11.4,35.0,16.0,0.0
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,7.68,0.0
2018,5,2,19,15,28.0,4.5,1.45,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,15.5,4.0,1.45,8.6,4.5,13.68,0.0
2018,5,3,5,30,31.0,8.0,1.5,9.0,9.0,37.12,0.0
2018,5,3,5,45,15.5,10.0,1.55,9.45,10.5,23.19,13.13
2018,5,3,6,0,0.0,12.0,1.6,9.9,12.0,9.86,2.74
2018,5,3,6,15,0.0,18.5,1.65,10.25,18.5,15.22,7.53
2018,5,3,6,30,0.0,25.0,1.7,10.6,25.0,20.6,12.3
2018,5,3,6,45,0.0,47.5,1.7,10.95,47.5,39.28,28.56
2018,5,3,7,0,0.0,70.0,1.7,11.3,70.0,58.64,45.2
2018,5,3,7,15,0.0,93.0,1.7,11.6,93.0,80.59,63.8
2018,5,3,7,30,0.0,116.0,1.7,11.9,116.0,102.49,82.03
2018,5,3,7,45,1.0,135.0,1.65,12.25,135.5,120.99,97.14
2018,5,3,8,0,2.0,154.0,1.6,12.6,155.0,139.34,111.89
2018,5,3,8,15,16.5,191.5,1.6,12.85,201.5,190.11,153.64
2018,5,3,8,30,31.0,229.0,1.6,13.1,248.0,260.69,210.15
2018,5,3,8,45,66.5,268.5,1.6,13.35,312.5,336.73,270.2
2018,5,3,9,0,102.0,308.0,1.6,13.6,377.0,411.54,327.51
2018,5,3,9,15,217.5,309.0,1.6,13.8,468.0,541.87,427.54
2018,5,3,9,30,333.0,310.0,1.6,14.0,559.0,669.36,520.68
2018,5,3,9,45,410.5,297.5,1.6,14.2,618.5,739.66,569.47
2018,5,3,10,0,488.0,285.0,1.6,14.4,678.0,787.56,602.46
2018,5,3,10,15,628.0,238.0,1.65,14.55,761.5,860.63,654.59
2018,5,3,10,30,768.0,191.0,1.7,14.7,845.0,920.74,695.07
2018,5,3,10,45,847.0,155.0,1.7,14.85,893.0,922.44,694.39
2018,5,3,11,0,926.0,119.0,1.7,15.0,941.0,915.7,688.87
2018,5,3,11,15,928.5,119.5,1.7,15.05,954.5,883.87,666.94
2018,5,3,11,30,931.0,120.0,1.7,15.1,968.0,849.13,643.25
2018,5,3,11,45,892.0,141.0,1.75,15.2,958.0,797.55,608.17
2018,5,3,12,0,853.0,162.0,1.8,15.3,948.0,752.43,574.73
2018,5,3,12,15,796.5,192.5,1.8,15.25,925.5,696.31,532.7
2018,5,3,12,30,740.0,223.0,1.8,15.2,903.0,643.59,492.5
2018,5,3,12,45,678.5,257.5,1.85,15.2,876.5,591.01,451.95
2018,5,3,13,0,617.0,292.0,1.9,15.2,850.0,541.67,413.22
2018,5,3,13,15,577.5,309.0,1.9,15.15,823.5,497.93,378.08
2018,5,3,13,30,538.0,326.0,1.9,15.1,797.0,453.72,342.23
2018,5,3,13,45,560.5,305.0,1.9,15.1,784.5,410.16,305.49
2018,5,3,14,0,583.0,284.0,1.9,15.1,772.0,364.6,266.25
2018,5,3,14,15,570.0,274.5,1.95,15.0,737.5,315.5,225.21
2018,5,3,14,30,557.0,265.0,2.0,14.9,703.0,268.14,186.45
2018,5,3,14,45,577.0,241.0,2.0,14.8,676.0,218.48,147.11
2018,5,3,15,0,597.0,217.0,2.0,14.7,649.0,165.08,111.03
2018,5,3,15,15,685.0,172.0,2.0,14.7,640.5,103.71,84.13
2018,5,3,15,30,773.0,127.0,2.0,14.7,632.0,89.51,72.26
2018,5,3,15,45,589.0,163.0,2.1,14.45,531.5,103.0,84.2
2018,5,3,16,0,405.0,199.0,2.2,14.2,431.0,125.45,103.9
2018,5,3,16,15,294.5,198.5,2.3,14.0,359.5,132.92,110.73
2018,5,3,16,30,184.0,198.0,2.4,13.8,288.0,138.26,115.81
2018,5,3,16,45,315.0,157.5,2.5,13.55,291.0,110.36,92.04
2018,5,3,17,0,446.0,117.0,2.6,13.3,294.0,82.28,67.75
2018,5,3,17,15,510.5,95.5,2.65,12.9,270.5,70.97,58.02
2018,5,3,17,30,575.0,74.0,2.7,12.5,247.0,56.76,45.49
2018,5,3,17,45,506.5,66.0,2.75,12.1,197.0,51.48,40.76
2018,5,3,18,0,438.0,58.0,2.8,11.7,147.0,46.11,35.75
2018,5,3,18,15,352.5,48.0,2.8,11.4,106.5,38.85,28.81
2018,5,3,18,30,267.0,38.0,2.8,11.1,66.0,29.42,19.43
2018,5,3,18,45,158.0,23.5,2.8,10.75,38.0,18.3,1.0
2018,5,3,19,0,49.0,9.0,2.8,10.4,10.0,7.68,0.0
2018,5,3,19,15,24.5,4.5,2.75,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,4,5,15,48.0,9.5,2.1,8.4,12.0,39.97,0.0
2018,5,4,5,30,96.0,19.0,2.2,8.9,24.0,118.24,0.0
2018,5,4,5,45,201.5,32.0,2.25,9.4,56.5,237.24,185.45
2018,5,4,6,0,307.0,45.0,2.3,9.9,89.0,340.46,284.3
2018,5,4,6,15,343.0,60.0,2.1,10.4,127.5,398.18,335.57
2018,5,4,6,30,379.0,75.0,1.9,10.9,166.0,457.35,384.74
2018,5,4,6,45,467.5,81.0,1.75,11.35,220.5,558.62,464.28
2018,5,4,7,0,556.0,87.0,1.6,11.8,275.0,658.65,538.1
2018,5,4,7,15,414.0,125.0,1.45,12.35,277.5,576.67,471.3
2018,5,4,7,30,272.0,163.0,1.3,12.9,280.0,472.23,385.51
2018,5,4,7,45,381.5,163.5,1.15,13.4,350.0,601.35,483.22
2018,5,4,8,0,491.0,164.0,1.0,13.9,420.0,711.13,559.78
2018,5,4,8,15,558.5,161.5,1.1,14.35,479.0,775.96,602.98
2018,5,4,8,30,626.0,159.0,1.2,14.8,538.0,850.83,652.45
2018,5,4,8,45,626.0,174.0,1.25,15.3,577.0,865.31,659.02
2018,5,4,9,0,626.0,189.0,1.3,15.8,616.0,876.57,664.26
2018,5,4,9,15,632.0,202.0,1.4,16.1,654.5,888.49,671.25
2018,5,4,9,30,638.0,215.0,1.5,16.4,693.0,897.12,676.09
2018,5,4,9,45,594.0,248.0,1.6,16.75,709.0,872.93,657.24
2018,5,4,10,0,550.0,281.0,1.7,17.1,725.0,843.24,635.06
2018,5,4,10,15,536.0,302.0,1.7,17.35,747.0,832.75,625.82
2018,5,4,10,30,522.0,323.0,1.7,17.6,769.0,819.62,614.7
2018,5,4,10,45,535.5,329.0,1.65,17.9,796.0,814.61,609.36
2018,5,4,11,0,549.0,335.0,1.6,18.2,823.0,806.45,601.81
2018,5,4,11,15,566.5,333.5,1.55,18.4,844.0,791.83,590.34
2018,5,4,11,30,584.0,332.0,1.5,18.6,865.0,774.09,576.74
