Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,45,599.0,326.5,1.45,18.8,876.5,748.04,557.41
2018,5,4,12,0,614.0,321.0,1.4,19.0,888.0,719.35,536.09
2018,5,4,12,15,636.5,306.5,1.45,19.1,893.5,683.36,510.7
2018,5,4,12,30,659.0,292.0,1.5,19.2,899.0,647.21,484.43
2018,5,4,12,45,688.5,270.5,1.55,19.25,899.0,607.09,454.65
2018,5,4,13,0,718.0,249.0,1.6,19.3,899.0,563.73,421.41
2018,5,4,13,15,661.0,273.5,1.7,19.2,864.0,509.47,379.6
2018,5,4,13,30,604.0,298.0,1.8,19.1,829.0,462.95,342.87
2018,5,4,13,45,651.0,263.5,1.95,19.0,821.5,412.84,301.54
2018,5,4,14,0,698.0,229.0,2.1,18.9,814.0,361.18,257.24
2018,5,4,14,15,748.0,193.5,2.15,18.7,800.0,305.13,208.22
2018,5,4,14,30,798.0,158.0,2.2,18.5,786.0,251.72,161.44
2018,5,4,14,45,809.5,142.0,2.3,18.25,754.0,193.7,115.97
2018,5,4,15,0,821.0,126.0,2.4,18.0,722.0,134.88,78.16
2018,5,4,15,15,827.5,117.0,2.4,18.0,688.0,81.93,64.67
2018,5,4,15,30,834.0,108.0,2.4,18.0,654.0,78.1,61.63
2018,5,4,15,45,826.5,101.5,2.5,17.4,610.5,75.3,59.57
2018,5,4,16,0,819.0,95.0,2.6,16.8,567.0,72.25,57.28
2018,5,4,16,15,800.0,91.0,2.65,16.45,518.5,70.53,56.07
2018,5,4,16,30,781.0,87.0,2.7,16.1,470.0,68.7,54.76
2018,5,4,16,45,752.5,82.0,2.7,15.7,418.0,65.89,52.58
2018,5,4,17,0,724.0,77.0,2.7,15.3,366.0,62.96,50.26
2018,5,4,17,15,668.0,73.0,2.7,14.85,310.5,55.41,43.81
2018,5,4,17,30,612.0,69.0,2.7,14.4,255.0,53.13,41.93
2018,5,4,17,45,531.0,61.5,2.65,13.9,201.0,47.96,37.34
2018,5,4,18,0,450.0,54.0,2.6,13.4,147.0,42.74,32.53
2018,5,4,18,15,376.5,45.0,2.55,12.95,108.0,36.26,26.38
2018,5,4,18,30,303.0,36.0,2.5,12.5,69.0,29.66,19.64
2018,5,4,18,45,180.5,23.0,2.45,12.0,40.0,17.95,2.5
2018,5,4,19,0,58.0,10.0,2.4,11.5,11.0,8.54,0.0
2018,5,4,19,15,29.0,5.0,2.4,11.35,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.0,2.15,9.6,6.0,8.11,0.0
2018,5,5,5,30,9.0,12.0,2.2,9.8,12.0,16.49,0.0
2018,5,5,5,45,4.5,21.5,2.2,9.95,21.5,21.1,11.5
2018,5,5,6,0,0.0,31.0,2.2,10.1,31.0,25.61,16.17
2018,5,5,6,15,1.5,48.0,2.15,10.25,48.5,42.51,31.16
2018,5,5,6,30,3.0,65.0,2.1,10.4,66.0,60.3,46.85
2018,5,5,6,45,104.0,96.5,2.05,10.6,132.0,211.76,179.94
2018,5,5,7,0,205.0,128.0,2.0,10.8,198.0,364.07,307.53
2018,5,5,7,15,296.5,138.5,2.0,11.05,258.0,462.54,387.07
2018,5,5,7,30,388.0,149.0,2.0,11.3,318.0,587.18,483.4
2018,5,5,7,45,311.5,181.0,1.95,11.5,327.0,532.75,436.49
2018,5,5,8,0,235.0,213.0,1.9,11.7,336.0,496.21,404.09
2018,5,5,8,15,329.0,217.5,1.9,12.0,407.5,591.68,477.74
2018,5,5,8,30,423.0,222.0,1.9,12.3,479.0,710.42,564.31
2018,5,5,8,45,315.0,245.0,1.85,12.6,444.5,601.84,478.58
2018,5,5,9,0,207.0,268.0,1.8,12.9,410.0,492.17,392.45
2018,5,5,9,15,191.0,301.5,1.75,13.1,438.5,506.98,401.86
2018,5,5,9,30,175.0,335.0,1.7,13.3,467.0,520.02,409.05
2018,5,5,9,45,115.5,330.5,1.65,13.5,419.0,448.61,352.45
2018,5,5,10,0,56.0,326.0,1.6,13.7,371.0,360.66,283.33
2018,5,5,10,15,82.5,359.0,1.7,13.8,428.0,412.93,323.91
2018,5,5,10,30,109.0,392.0,1.8,13.9,485.0,478.63,372.94
2018,5,5,10,45,207.5,392.5,1.85,14.0,575.5,556.53,432.29
2018,5,5,11,0,306.0,393.0,1.9,14.1,666.0,640.11,493.81
2018,5,5,11,15,382.0,386.5,2.05,14.1,732.5,677.53,521.61
2018,5,5,11,30,458.0,380.0,2.2,14.1,799.0,715.74,549.73
2018,5,5,11,45,340.5,416.0,2.35,14.1,728.5,624.02,481.26
2018,5,5,12,0,223.0,452.0,2.5,14.1,658.0,542.42,419.77
2018,5,5,12,15,183.5,450.5,2.55,14.15,620.0,496.1,384.77
2018,5,5,12,30,144.0,449.0,2.6,14.2,582.0,453.0,351.76
2018,5,5,12,45,141.5,447.5,2.65,14.25,577.0,434.56,337.55
2018,5,5,13,0,139.0,446.0,2.7,14.3,572.0,416.19,323.15
2018,5,5,13,15,199.5,424.0,2.75,14.4,601.5,413.57,320.33
2018,5,5,13,30,260.0,402.0,2.8,14.5,631.0,397.02,305.86
2018,5,5,13,45,280.5,390.5,2.8,14.55,631.5,373.88,285.97
2018,5,5,14,0,301.0,379.0,2.8,14.6,632.0,348.84,264.12
2018,5,5,14,15,250.0,378.0,2.8,14.65,583.0,310.28,234.11
2018,5,5,14,30,199.0,377.0,2.8,14.7,534.0,289.7,219.24
2018,5,5,14,45,328.0,323.5,2.8,14.7,568.5,245.9,179.69
2018,5,5,15,0,457.0,270.0,2.8,14.7,603.0,189.21,134.31
2018,5,5,15,15,476.5,246.0,2.8,14.7,575.5,144.52,118.9
2018,5,5,15,30,496.0,222.0,2.8,14.7,548.0,134.62,110.86
2018,5,5,15,45,528.5,195.0,2.8,14.5,520.0,122.43,100.84
2018,5,5,16,0,561.0,168.0,2.8,14.3,492.0,109.33,89.96
2018,5,5,16,15,665.0,128.5,2.8,14.05,479.5,86.96,70.91
2018,5,5,16,30,769.0,89.0,2.8,13.8,467.0,69.93,56.32
2018,5,5,16,45,738.0,85.0,2.85,13.55,415.5,67.91,54.82
2018,5,5,17,0,707.0,81.0,2.9,13.3,364.0,60.31,48.31
2018,5,5,17,15,661.5,75.5,2.9,12.9,311.5,57.12,45.68
2018,5,5,17,30,616.0,70.0,2.9,12.5,259.0,53.87,42.91
2018,5,5,17,45,547.0,63.5,2.9,12.1,208.0,49.6,39.09
2018,5,5,18,0,478.0,57.0,2.9,11.7,157.0,45.33,35.09
2018,5,5,18,15,386.5,48.0,2.8,11.3,114.5,38.81,28.86
2018,5,5,18,30,295.0,39.0,2.7,10.9,72.0,30.24,20.38
2018,5,5,18,45,176.5,25.0,2.65,10.5,42.0,19.46,4.71
2018,5,5,19,0,58.0,11.0,2.6,10.1,12.0,9.39,0.0
2018,5,5,19,15,29.0,5.5,2.6,9.95,6.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,6,5,15,72.5,10.5,2.6,9.2,14.5,57.25,0.0
2018,5,6,5,30,145.0,21.0,2.7,9.4,29.0,158.82,16.91
2018,5,6,5,45,236.5,33.0,2.75,9.65,61.5,263.84,210.86
2018,5,6,6,0,328.0,45.0,2.8,9.9,94.0,360.47,302.29
2018,5,6,6,15,413.5,55.5,2.8,10.2,141.5,455.42,384.21
2018,5,6,6,30,499.0,66.0,2.8,10.5,189.0,554.93,466.03
2018,5,6,6,45,481.0,81.0,2.75,10.8,222.0,571.66,478.9
2018,5,6,7,0,463.0,96.0,2.7,11.1,255.0,577.0,481.9
2018,5,6,7,15,424.5,122.0,2.7,11.5,286.0,583.02,484.69
2018,5,6,7,30,386.0,148.0,2.7,11.9,317.0,584.21,481.97
2018,5,6,7,45,532.0,134.5,2.7,12.3,397.5,712.15,578.98
2018,5,6,8,0,678.0,121.0,2.7,12.7,478.0,855.06,680.24
2018,5,6,8,15,770.5,104.0,2.75,13.1,546.0,923.09,724.6
2018,5,6,8,30,863.0,87.0,2.8,13.5,614.0,984.77,764.22
2018,5,6,8,45,877.5,89.5,2.8,13.9,659.0,1001.33,771.76
2018,5,6,9,0,892.0,92.0,2.8,14.3,704.0,1014.52,777.52
2018,5,6,9,15,902.5,94.0,2.85,14.6,744.0,1019.59,778.67
2018,5,6,9,30,913.0,96.0,2.9,14.9,784.0,1021.07,777.64
2018,5,6,9,45,921.0,97.5,2.95,15.2,818.5,1015.87,772.28
2018,5,6,10,0,929.0,99.0,3.0,15.5,853.0,1007.02,764.69
2018,5,6,10,15,903.0,118.0,3.1,15.65,871.5,980.45,746.07
2018,5,6,10,30,877.0,137.0,3.2,15.8,890.0,950.22,725.09
2018,5,6,10,45,845.5,161.0,3.25,15.95,901.0,928.91,709.89
2018,5,6,11,0,814.0,185.0,3.3,16.1,912.0,893.06,684.56
2018,5,6,11,15,822.0,183.5,3.35,16.15,927.5,865.22,665.13
2018,5,6,11,30,830.0,182.0,3.4,16.2,943.0,834.36,643.16
2018,5,6,11,45,840.0,177.0,3.5,16.25,951.5,799.13,617.45
2018,5,6,12,0,850.0,172.0,3.6,16.3,960.0,761.13,589.21
2018,5,6,12,15,675.5,274.0,3.6,16.25,899.5,685.57,529.8
2018,5,6,12,30,501.0,376.0,3.6,16.2,839.0,617.05,475.71
2018,5,6,12,45,394.5,403.0,3.6,16.15,765.5,543.41,419.22
2018,5,6,13,0,288.0,430.0,3.6,16.1,692.0,477.66,368.49
2018,5,6,13,15,308.5,419.5,3.55,16.0,695.5,455.14,350.25
2018,5,6,13,30,329.0,409.0,3.5,15.9,699.0,430.73,329.76
2018,5,6,13,45,271.5,409.0,3.45,15.8,644.0,382.78,292.23
2018,5,6,14,0,214.0,409.0,3.4,15.7,589.0,351.7,268.23
2018,5,6,14,15,256.5,385.0,3.35,15.5,593.5,316.51,238.41
2018,5,6,14,30,299.0,361.0,3.3,15.3,598.0,288.17,213.65
2018,5,6,14,45,353.5,327.0,3.25,15.1,594.5,252.04,183.33
2018,5,6,15,0,408.0,293.0,3.2,14.9,591.0,199.33,143.72
2018,5,6,15,15,317.0,290.0,3.2,14.9,513.5,177.55,146.72
2018,5,6,15,30,226.0,287.0,3.2,14.9,436.0,187.77,155.75
2018,5,6,15,45,256.5,263.0,3.2,14.45,421.0,165.15,137.27
2018,5,6,16,0,287.0,239.0,3.2,14.0,406.0,154.21,128.61
2018,5,6,16,15,265.5,221.0,3.2,13.75,365.0,145.05,121.29
2018,5,6,16,30,244.0,203.0,3.2,13.5,324.0,135.44,113.53
2018,5,6,16,45,182.0,178.0,3.15,13.3,262.5,126.26,106.02
2018,5,6,17,0,120.0,153.0,3.1,13.1,201.0,110.09,92.28
2018,5,6,17,15,188.5,126.5,3.1,12.85,190.0,90.25,75.11
2018,5,6,17,30,257.0,100.0,3.1,12.6,179.0,73.95,60.81
2018,5,6,17,45,260.0,85.0,3.05,12.3,152.5,63.89,51.85
2018,5,6,18,0,263.0,70.0,3.0,12.0,126.0,51.98,41.0
2018,5,6,18,15,199.0,55.5,2.95,11.75,91.0,42.64,32.22
2018,5,6,18,30,135.0,41.0,2.9,11.5,56.0,31.69,21.67
2018,5,6,18,45,81.5,25.5,2.85,11.25,33.5,19.94,6.12
2018,5,6,19,0,28.0,10.0,2.8,11.0,11.0,8.54,0.0
2018,5,6,19,15,14.0,5.0,2.75,10.9,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,5,15,85.0,11.5,3.3,9.75,16.5,66.53,0.0
2018,5,7,5,30,170.0,23.0,3.3,10.1,33.0,181.49,47.19
2018,5,7,5,45,294.0,34.5,3.3,10.45,71.5,310.23,249.52
2018,5,7,6,0,418.0,46.0,3.3,10.8,110.0,432.91,360.98
2018,5,7,6,15,497.5,53.5,3.25,11.25,157.5,522.72,437.62
2018,5,7,6,30,577.0,61.0,3.2,11.7,205.0,615.96,513.02
2018,5,7,6,45,629.5,66.5,3.1,12.15,256.5,685.44,566.0
2018,5,7,7,0,682.0,72.0,3.0,12.6,308.0,755.61,616.86
2018,5,7,7,15,718.0,76.5,2.95,13.2,360.5,803.08,648.53
2018,5,7,7,30,754.0,81.0,2.9,13.8,413.0,856.06,683.12
2018,5,7,7,45,780.0,84.5,2.85,14.45,464.0,896.34,707.3
2018,5,7,8,0,806.0,88.0,2.8,15.1,515.0,934.3,729.28
2018,5,7,8,15,824.5,92.0,2.8,15.65,563.5,962.79,744.93
2018,5,7,8,30,843.0,96.0,2.8,16.2,612.0,988.25,758.41
2018,5,7,8,45,857.0,98.5,2.75,16.75,656.5,992.13,756.7
2018,5,7,9,0,871.0,101.0,2.7,17.3,701.0,1004.6,761.15
2018,5,7,9,15,838.5,123.0,2.7,17.65,727.5,1001.67,756.32
2018,5,7,9,30,806.0,145.0,2.7,18.0,754.0,982.14,740.69
2018,5,7,9,45,847.0,132.5,2.7,18.35,798.0,994.25,746.68
2018,5,7,10,0,888.0,120.0,2.7,18.7,842.0,990.31,741.74
2018,5,7,10,15,910.5,112.5,2.7,18.85,875.0,982.59,735.17
2018,5,7,10,30,933.0,105.0,2.7,19.0,908.0,971.02,726.21
2018,5,7,10,45,926.0,113.0,2.75,19.15,926.0,944.35,707.73
2018,5,7,11,0,919.0,121.0,2.8,19.3,944.0,914.54,687.27
2018,5,7,11,15,916.0,125.0,2.8,19.3,956.0,881.57,664.66
2018,5,7,11,30,913.0,129.0,2.8,19.3,968.0,845.91,640.16
2018,5,7,11,45,931.5,118.5,2.8,19.35,979.0,811.88,616.59
2018,5,7,12,0,950.0,108.0,2.8,19.4,990.0,774.42,589.8
2018,5,7,12,15,950.0,107.0,2.8,19.4,988.0,728.98,555.72
2018,5,7,12,30,950.0,106.0,2.8,19.4,986.0,681.6,519.47
2018,5,7,12,45,948.5,105.5,2.8,19.45,977.0,631.98,480.54
2018,5,7,13,0,947.0,105.0,2.8,19.5,968.0,580.92,439.46
2018,5,7,13,15,943.5,104.0,2.8,19.45,951.0,527.3,395.44
2018,5,7,13,30,940.0,103.0,2.8,19.4,934.0,472.85,349.49
2018,5,7,13,45,934.5,102.0,2.8,19.35,909.5,417.04,301.31
2018,5,7,14,0,929.0,101.0,2.8,19.3,885.0,361.02,252.06
2018,5,7,14,15,923.0,99.0,2.85,19.15,854.5,304.22,202.16
2018,5,7,14,30,917.0,97.0,2.9,19.0,824.0,247.7,153.73
2018,5,7,14,45,909.5,94.5,2.95,18.85,788.0,191.16,109.3
2018,5,7,15,0,902.0,92.0,3.0,18.7,752.0,135.49,74.27
2018,5,7,15,15,890.0,89.5,3.0,18.7,710.0,80.79,63.51
2018,5,7,15,30,878.0,87.0,3.0,18.7,668.0,76.14,59.77
2018,5,7,15,45,862.5,85.0,3.15,18.05,622.0,74.97,59.11
2018,5,7,16,0,847.0,83.0,3.3,17.4,576.0,73.68,58.35
2018,5,7,16,15,826.0,79.5,3.35,17.0,526.0,62.74,49.17
2018,5,7,16,30,805.0,76.0,3.4,16.6,476.0,60.93,47.85
2018,5,7,16,45,775.5,73.0,3.45,16.2,424.5,59.28,46.66
2018,5,7,17,0,746.0,70.0,3.5,15.8,373.0,57.6,45.43
2018,5,7,17,15,707.0,66.0,3.45,15.3,321.5,55.02,43.37
2018,5,7,17,30,668.0,62.0,3.4,14.8,270.0,52.43,41.22
2018,5,7,17,45,610.0,57.0,3.35,14.35,220.0,44.82,34.49
2018,5,7,18,0,552.0,52.0,3.3,13.9,170.0,41.51,31.42
2018,5,7,18,15,464.0,44.0,3.25,13.5,125.0,35.59,25.81
2018,5,7,18,30,376.0,36.0,3.2,13.1,80.0,29.64,19.84
2018,5,7,18,45,240.5,24.5,3.15,12.75,48.0,20.35,7.27
2018,5,7,19,0,105.0,13.0,3.1,12.4,16.0,11.1,0.0
2018,5,7,19,15,52.5,6.5,3.1,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,5,15,106.0,11.5,3.1,10.65,18.0,80.65,0.0
2018,5,8,5,30,212.0,23.0,3.1,11.0,36.0,211.6,79.66
2018,5,8,5,45,333.5,32.5,3.15,11.35,74.5,338.52,272.83
2018,5,8,6,0,455.0,42.0,3.2,11.7,113.0,458.06,380.13
2018,5,8,6,15,528.5,49.0,3.15,12.0,160.5,542.8,452.24
2018,5,8,6,30,602.0,56.0,3.1,12.3,208.0,630.96,523.22
2018,5,8,6,45,650.5,60.5,3.1,12.65,258.5,695.94,572.91
2018,5,8,7,0,699.0,65.0,3.1,13.0,309.0,756.24,616.8
2018,5,8,7,15,732.0,68.5,3.0,13.35,360.0,806.53,650.92
2018,5,8,7,30,765.0,72.0,2.9,13.7,411.0,855.48,682.79
2018,5,8,7,45,789.0,75.5,2.85,14.05,461.0,893.93,706.5
2018,5,8,8,0,813.0,79.0,2.8,14.4,511.0,930.07,728.09
2018,5,8,8,15,831.0,81.0,2.7,14.75,558.0,944.29,733.59
2018,5,8,8,30,849.0,83.0,2.6,15.1,605.0,966.92,745.05
2018,5,8,8,45,857.0,87.0,2.5,15.45,647.0,978.86,748.99
2018,5,8,9,0,865.0,91.0,2.4,15.8,689.0,987.41,750.78
2018,5,8,9,15,820.0,119.5,2.3,16.1,712.5,979.73,741.91
2018,5,8,9,30,775.0,148.0,2.2,16.4,736.0,955.15,722.03
2018,5,8,9,45,663.5,211.5,2.1,16.7,730.5,906.68,686.4
2018,5,8,10,0,552.0,275.0,2.0,17.0,725.0,840.46,635.99
2018,5,8,10,15,671.0,224.0,2.0,17.25,789.5,889.76,671.47
2018,5,8,10,30,790.0,173.0,2.0,17.5,854.0,918.8,689.27
2018,5,8,10,45,858.0,137.0,1.95,17.75,893.0,907.01,679.17
2018,5,8,11,0,926.0,101.0,1.9,18.0,932.0,902.54,674.56
2018,5,8,11,15,929.0,101.0,1.95,18.1,945.5,871.34,653.48
2018,5,8,11,30,932.0,101.0,2.0,18.2,959.0,837.23,630.59
2018,5,8,11,45,933.5,101.5,2.05,18.25,965.5,799.68,605.32
2018,5,8,12,0,935.0,102.0,2.1,18.3,972.0,759.63,577.57
2018,5,8,12,15,934.0,102.0,2.15,18.25,970.0,715.2,544.89
2018,5,8,12,30,933.0,102.0,2.2,18.2,968.0,668.9,510.0
2018,5,8,12,45,929.5,103.5,2.3,18.15,959.0,620.64,472.85
2018,5,8,13,0,926.0,105.0,2.4,18.1,950.0,571.09,433.5
2018,5,8,13,15,922.5,104.0,2.45,17.95,933.5,518.63,390.69
2018,5,8,13,30,919.0,103.0,2.5,17.8,917.0,465.38,345.88
2018,5,8,13,45,882.5,120.0,2.6,17.65,885.0,411.7,300.08
2018,5,8,14,0,846.0,137.0,2.7,17.5,853.0,360.23,255.47
2018,5,8,14,15,860.5,123.0,2.65,17.3,829.0,305.39,206.71
2018,5,8,14,30,875.0,109.0,2.6,17.1,805.0,248.72,157.35
2018,5,8,14,45,779.0,142.5,2.55,16.9,741.0,195.84,119.23
2018,5,8,15,0,683.0,176.0,2.5,16.7,677.0,152.44,95.33
2018,5,8,15,15,618.0,190.0,2.5,16.7,624.0,116.62,94.42
2018,5,8,15,30,553.0,204.0,2.5,16.7,571.0,125.13,101.94
2018,5,8,15,45,636.0,160.5,2.5,16.35,554.0,101.32,82.06
2018,5,8,16,0,719.0,117.0,2.5,16.0,537.0,77.7,62.11
2018,5,8,16,15,741.5,100.5,2.5,15.8,501.0,76.06,60.97
2018,5,8,16,30,764.0,84.0,2.5,15.6,465.0,66.01,52.47
2018,5,8,16,45,746.0,78.0,2.5,15.35,417.0,62.54,49.68
2018,5,8,17,0,728.0,72.0,2.5,15.1,369.0,58.87,46.67
2018,5,8,17,15,691.5,67.5,2.45,14.8,318.5,56.0,44.33
2018,5,8,17,30,655.0,63.0,2.4,14.5,268.0,48.74,37.99
2018,5,8,17,45,598.5,57.5,2.3,14.2,218.5,45.07,34.75
2018,5,8,18,0,542.0,52.0,2.2,13.9,169.0,41.39,31.34
2018,5,8,18,15,452.0,44.0,2.15,13.55,124.5,35.46,25.74
2018,5,8,18,30,362.0,36.0,2.1,13.2,80.0,29.51,19.81
2018,5,8,18,45,229.0,24.5,2.0,12.9,48.0,20.25,8.01
2018,5,8,19,0,96.0,13.0,1.9,12.6,16.0,11.1,0.0
2018,5,8,19,15,48.0,6.5,1.9,12.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.25,10.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,9,5,15,78.5,13.5,2.4,10.7,18.0,64.07,0.0
2018,5,9,5,30,145.0,25.0,2.5,10.9,34.0,169.8,77.55
2018,5,9,5,45,302.5,34.5,2.65,11.1,75.5,317.57,257.23
2018,5,9,6,0,460.0,44.0,2.8,11.3,117.0,464.88,385.97
2018,5,9,6,15,533.5,51.0,2.9,11.55,165.0,550.1,458.28
2018,5,9,6,30,607.0,58.0,3.0,11.8,213.0,638.56,529.79
2018,5,9,6,45,654.0,63.5,3.15,12.0,264.5,703.92,580.56
2018,5,9,7,0,701.0,69.0,3.3,12.2,316.0,763.75,625.17
2018,5,9,7,15,735.0,73.5,3.35,12.45,368.0,816.46,662.31
2018,5,9,7,30,769.0,78.0,3.4,12.7,420.0,867.79,697.35
2018,5,9,7,45,793.5,81.5,3.45,12.95,471.0,906.81,722.64
2018,5,9,8,0,818.0,85.0,3.5,13.2,522.0,943.46,745.9
2018,5,9,8,15,835.5,88.0,3.5,13.45,570.0,969.8,761.23
2018,5,9,8,30,853.0,91.0,3.5,13.7,618.0,981.41,766.21
2018,5,9,8,45,866.0,94.5,3.55,13.95,662.5,997.53,774.94
2018,5,9,9,0,879.0,98.0,3.6,14.2,707.0,1010.28,781.38
2018,5,9,9,15,889.0,100.5,3.6,14.4,746.5,1015.35,782.43
2018,5,9,9,30,899.0,103.0,3.6,14.6,786.0,1016.86,781.26
2018,5,9,9,45,894.0,111.0,3.6,14.8,816.0,1005.95,771.76
2018,5,9,10,0,889.0,119.0,3.6,15.0,846.0,991.43,760.06
2018,5,9,10,15,793.0,177.5,3.55,15.2,842.0,950.33,729.82
2018,5,9,10,30,697.0,236.0,3.5,15.4,838.0,903.03,694.96
2018,5,9,10,45,607.0,291.5,3.45,15.6,825.0,846.67,651.3
2018,5,9,11,0,517.0,347.0,3.4,15.8,812.0,791.7,608.55
2018,5,9,11,15,531.5,349.5,3.35,15.95,833.5,779.08,598.62
2018,5,9,11,30,546.0,352.0,3.3,16.1,855.0,763.48,586.19
2018,5,9,11,45,586.5,334.5,3.3,16.2,878.5,747.97,574.73
2018,5,9,12,0,627.0,317.0,3.3,16.3,902.0,725.5,557.98
2018,5,9,12,15,623.5,316.0,3.3,16.4,897.0,684.8,527.0
2018,5,9,12,30,620.0,315.0,3.3,16.5,892.0,643.26,494.99
2018,5,9,12,45,753.5,231.0,3.35,16.55,925.0,618.79,476.43
2018,5,9,13,0,887.0,147.0,3.4,16.6,958.0,581.75,446.59
2018,5,9,13,15,817.5,184.0,3.45,16.55,921.5,526.15,400.87
2018,5,9,13,30,748.0,221.0,3.5,16.5,885.0,471.23,355.41
2018,5,9,13,45,728.5,224.0,3.6,16.45,856.5,419.16,311.23
2018,5,9,14,0,709.0,227.0,3.7,16.4,828.0,368.77,267.77
2018,5,9,14,15,734.5,202.5,3.8,16.25,806.0,313.87,219.38
2018,5,9,14,30,760.0,178.0,3.9,16.1,784.0,256.77,169.63
2018,5,9,14,45,762.0,166.0,4.0,15.95,750.0,201.94,125.48
2018,5,9,15,0,764.0,154.0,4.1,15.8,716.0,147.43,88.58
2018,5,9,15,15,709.0,161.5,4.1,15.8,660.0,103.18,83.41
2018,5,9,15,30,654.0,169.0,4.1,15.8,604.0,103.52,83.97
2018,5,9,15,45,712.5,137.0,4.1,15.35,580.5,87.68,70.71
2018,5,9,16,0,771.0,105.0,4.1,14.9,557.0,77.9,62.58
2018,5,9,16,15,733.0,102.5,4.05,14.7,502.5,77.28,62.31
2018,5,9,16,30,695.0,100.0,4.0,14.5,448.0,69.95,56.16
2018,5,9,16,45,675.0,93.0,3.95,14.3,401.5,66.58,53.44
2018,5,9,17,0,655.0,86.0,3.9,14.1,355.0,62.97,50.48
2018,5,9,17,15,641.5,78.5,3.9,13.75,312.0,58.85,47.04
2018,5,9,17,30,628.0,71.0,3.9,13.4,269.0,54.47,43.28
2018,5,9,17,45,566.5,65.5,3.9,13.05,220.0,51.04,40.25
2018,5,9,18,0,505.0,60.0,3.9,12.7,171.0,47.66,37.09
2018,5,9,18,15,411.0,51.0,3.8,12.4,126.0,41.16,30.92
2018,5,9,18,30,317.0,42.0,3.7,12.1,81.0,34.62,24.38
2018,5,9,18,45,195.0,28.0,3.6,11.8,48.5,21.76,9.77
2018,5,9,19,0,73.0,14.0,3.5,11.5,16.0,11.95,0.0
2018,5,9,19,15,36.5,7.0,3.5,11.35,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.9,2.0,0.0,0.0
2018,5,10,5,15,106.5,14.5,4.2,10.15,21.5,83.77,0.0
2018,5,10,5,30,204.0,27.0,4.2,10.4,41.0,216.73,115.47
2018,5,10,5,45,322.5,37.5,4.2,10.7,80.0,335.61,274.39
2018,5,10,6,0,441.0,48.0,4.2,11.0,119.0,454.78,380.98
2018,5,10,6,15,516.5,55.0,4.2,11.2,167.0,541.67,455.63
2018,5,10,6,30,592.0,62.0,4.2,11.4,215.0,631.59,529.16
2018,5,10,6,45,642.0,67.5,4.2,11.6,266.5,699.36,582.01
2018,5,10,7,0,692.0,73.0,4.2,11.8,318.0,767.64,633.03
2018,5,10,7,15,726.0,77.5,4.3,12.3,370.0,813.57,665.24
2018,5,10,7,30,760.0,82.0,4.4,12.8,422.0,864.78,700.57
2018,5,10,7,45,692.5,107.5,4.45,13.25,445.0,848.06,684.69
2018,5,10,8,0,625.0,133.0,4.5,13.7,468.0,818.79,660.01
2018,5,10,8,15,581.5,162.0,4.55,14.15,496.0,811.44,651.86
2018,5,10,8,30,538.0,191.0,4.6,14.6,524.0,791.5,634.11
2018,5,10,8,45,511.5,218.0,4.65,15.0,553.0,792.41,631.19
2018,5,10,9,0,485.0,245.0,4.7,15.4,582.0,789.91,625.8
2018,5,10,9,15,491.5,259.0,4.7,15.65,617.5,803.53,633.48
2018,5,10,9,30,498.0,273.0,4.7,15.9,653.0,814.45,639.14
2018,5,10,9,45,517.5,283.5,4.75,16.15,693.5,831.72,650.08
2018,5,10,10,0,537.0,294.0,4.8,16.4,734.0,845.84,658.7
2018,5,10,10,15,622.5,264.5,4.75,16.7,791.0,883.39,685.34
2018,5,10,10,30,708.0,235.0,4.7,17.0,848.0,912.67,705.55
2018,5,10,10,45,726.0,231.5,4.65,17.3,873.0,899.13,693.82
2018,5,10,11,0,744.0,228.0,4.6,17.6,898.0,882.0,679.84
2018,5,10,11,15,642.0,295.0,4.65,17.65,879.5,823.16,634.42
2018,5,10,11,30,540.0,362.0,4.7,17.7,861.0,767.63,591.3
2018,5,10,11,45,529.0,369.0,4.7,17.8,860.5,733.5,565.41
2018,5,10,12,0,518.0,376.0,4.7,17.9,860.0,698.39,538.45
2018,5,10,12,15,537.5,367.0,4.75,17.9,868.5,670.77,517.6
2018,5,10,12,30,557.0,358.0,4.8,17.9,877.0,640.71,494.38
2018,5,10,12,45,576.5,342.5,4.85,17.95,875.0,603.55,465.27
2018,5,10,13,0,596.0,327.0,4.9,18.0,873.0,564.34,433.81
2018,5,10,13,15,732.5,236.5,5.0,17.95,895.5,522.3,399.47
2018,5,10,13,30,869.0,146.0,5.1,17.9,918.0,476.01,358.99
2018,5,10,13,45,890.0,128.5,5.2,17.85,901.5,422.7,311.82
2018,5,10,14,0,911.0,111.0,5.3,17.8,885.0,366.5,261.15
2018,5,10,14,15,893.0,115.0,5.35,17.6,851.5,311.56,212.24
2018,5,10,14,30,875.0,119.0,5.4,17.4,818.0,258.04,165.82
2018,5,10,14,45,818.5,137.0,5.5,17.25,767.5,200.83,121.83
2018,5,10,15,0,762.0,155.0,5.6,17.1,717.0,149.39,89.52
2018,5,10,15,15,798.0,130.5,5.6,17.1,689.5,97.69,68.0
2018,5,10,15,30,834.0,106.0,5.6,17.1,662.0,76.3,60.3
2018,5,10,15,45,820.5,102.0,5.65,16.6,617.5,75.04,59.52
2018,5,10,16,0,807.0,98.0,5.7,16.1,573.0,73.65,58.62
2018,5,10,16,15,781.0,96.0,5.7,15.8,523.5,73.33,58.61
2018,5,10,16,30,755.0,94.0,5.7,15.5,474.0,73.03,58.63
2018,5,10,16,45,721.0,90.5,5.7,15.2,422.0,65.4,52.21
2018,5,10,17,0,687.0,87.0,5.7,14.9,370.0,64.0,51.22
2018,5,10,17,15,640.0,81.5,5.65,14.45,317.5,60.98,48.78
2018,5,10,17,30,593.0,76.0,5.6,14.0,265.0,57.9,46.22
2018,5,10,17,45,531.0,69.0,5.55,13.6,215.5,53.48,42.33
2018,5,10,18,0,469.0,62.0,5.5,13.2,166.0,49.0,38.21
2018,5,10,18,15,385.0,53.0,5.45,12.8,124.0,42.66,32.21
2018,5,10,18,30,301.0,44.0,5.4,12.4,82.0,33.95,23.81
2018,5,10,18,45,188.5,30.0,5.35,12.0,50.0,23.26,11.42
2018,5,10,19,0,76.0,16.0,5.3,11.6,18.0,13.66,0.0
2018,5,10,19,15,38.0,8.0,5.3,11.45,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,8.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,8.4,2.0,0.0,0.0
2018,5,11,5,15,79.5,14.0,2.85,8.85,19.0,65.32,0.0
2018,5,11,5,30,147.0,26.0,2.8,9.3,36.0,175.32,101.95
2018,5,11,5,45,235.0,38.0,2.8,9.75,69.5,269.37,220.83
2018,5,11,6,0,323.0,50.0,2.8,10.2,103.0,360.08,303.44
2018,5,11,6,15,380.5,61.5,2.8,10.65,145.0,431.27,364.99
2018,5,11,6,30,438.0,73.0,2.8,11.1,187.0,512.95,432.1
2018,5,11,6,45,468.0,85.5,2.75,11.55,231.5,559.25,468.05
2018,5,11,7,0,498.0,98.0,2.7,12.0,276.0,612.87,508.17
2018,5,11,7,15,504.5,114.5,2.75,12.5,318.5,649.28,533.85
2018,5,11,7,30,511.0,131.0,2.8,13.0,361.0,683.61,557.29
2018,5,11,7,45,541.0,139.0,2.8,13.45,408.0,728.01,587.57
2018,5,11,8,0,571.0,147.0,2.8,13.9,455.0,781.63,623.86
2018,5,11,8,15,601.0,154.0,2.8,14.3,504.0,822.49,650.16
2018,5,11,8,30,631.0,161.0,2.8,14.7,553.0,861.01,674.47
2018,5,11,8,45,745.0,137.0,2.8,15.1,632.5,945.69,730.65
2018,5,11,9,0,859.0,113.0,2.8,15.5,712.0,1020.95,778.42
2018,5,11,9,15,895.0,106.0,2.75,15.85,761.0,1028.64,779.58
2018,5,11,9,30,931.0,99.0,2.7,16.2,810.0,1045.26,787.53
2018,5,11,9,45,941.5,99.0,2.65,16.5,845.5,1040.65,781.47
2018,5,11,10,0,952.0,99.0,2.6,16.8,881.0,1032.33,773.36
2018,5,11,10,15,959.0,99.5,2.55,17.15,909.5,1017.5,761.01
2018,5,11,10,30,966.0,100.0,2.5,17.5,938.0,999.03,746.5
2018,5,11,10,45,971.5,100.0,2.4,17.8,960.0,975.13,728.2
2018,5,11,11,0,977.0,100.0,2.3,18.1,982.0,947.81,707.83
2018,5,11,11,15,980.0,100.0,2.3,18.35,996.0,915.08,685.08
2018,5,11,11,30,983.0,100.0,2.3,18.6,1010.0,879.31,660.3
2018,5,11,11,45,985.0,100.0,2.3,18.85,1016.5,839.9,633.0
2018,5,11,12,0,987.0,100.0,2.3,19.1,1023.0,797.86,603.61
2018,5,11,12,15,987.0,99.5,2.4,19.2,1021.5,751.64,569.92
2018,5,11,12,30,987.0,99.0,2.5,19.3,1020.0,703.37,533.8
2018,5,11,12,45,986.0,98.0,2.6,19.45,1010.5,652.3,494.45
2018,5,11,13,0,985.0,97.0,2.7,19.6,1001.0,599.7,452.71
2018,5,11,13,15,981.5,96.5,2.8,19.65,984.0,544.93,408.17
2018,5,11,13,30,978.0,96.0,2.9,19.7,967.0,489.25,361.49
2018,5,11,13,45,973.0,95.0,3.0,19.7,942.5,431.98,312.32
2018,5,11,14,0,968.0,94.0,3.1,19.7,918.0,374.42,261.83
2018,5,11,14,15,961.0,93.0,3.15,19.65,886.5,316.24,210.59
2018,5,11,14,30,954.0,92.0,3.2,19.6,855.0,258.43,160.72
2018,5,11,14,45,945.0,90.5,3.3,19.55,818.0,200.57,114.6
2018,5,11,15,0,936.0,89.0,3.4,19.5,781.0,143.73,77.43
2018,5,11,15,15,924.5,87.0,3.4,19.5,738.5,87.73,56.88
2018,5,11,15,30,913.0,85.0,3.4,19.5,696.0,75.52,59.02
2018,5,11,15,45,898.0,83.0,3.4,19.2,649.0,74.31,58.24
2018,5,11,16,0,883.0,81.0,3.4,18.9,602.0,72.98,57.36
2018,5,11,16,15,861.5,78.5,3.4,18.6,551.0,71.1,56.01
2018,5,11,16,30,840.0,76.0,3.4,18.3,500.0,61.26,47.77
2018,5,11,16,45,812.0,72.5,3.4,18.0,447.0,59.22,46.23
2018,5,11,17,0,784.0,69.0,3.4,17.7,394.0,57.11,44.62
2018,5,11,17,15,746.0,65.0,3.4,17.15,341.0,54.46,42.52
2018,5,11,17,30,708.0,61.0,3.4,16.6,288.0,51.77,40.33
2018,5,11,17,45,652.5,56.0,3.35,16.05,236.5,48.09,37.15
2018,5,11,18,0,597.0,51.0,3.3,15.5,185.0,40.77,30.6
2018,5,11,18,15,510.5,44.5,3.25,14.95,138.5,35.98,26.1
2018,5,11,18,30,424.0,38.0,3.2,14.4,92.0,31.26,21.38
2018,5,11,18,45,285.5,27.5,3.15,13.85,57.0,22.86,11.52
2018,5,11,19,0,147.0,17.0,3.1,13.3,22.0,14.51,0.0
2018,5,11,19,15,73.5,8.5,3.05,13.25,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.85,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.0,1.5,11.6,24.0,110.44,0.0
2018,5,12,5,30,275.0,26.0,1.5,12.3,46.0,267.3,166.14
2018,5,12,5,45,390.0,35.0,1.55,13.0,87.0,385.09,309.7
2018,5,12,6,0,505.0,44.0,1.6,13.7,128.0,501.71,408.62
2018,5,12,6,15,576.0,49.5,1.6,14.2,177.0,584.29,475.27
2018,5,12,6,30,647.0,55.0,1.6,14.7,226.0,663.32,535.49
2018,5,12,6,45,693.0,59.5,1.6,15.2,278.0,728.55,582.23
2018,5,12,7,0,739.0,64.0,1.6,15.7,330.0,793.74,626.64
2018,5,12,7,15,771.5,67.5,1.55,16.05,382.5,844.44,658.71
2018,5,12,7,30,804.0,71.0,1.5,16.4,435.0,893.68,688.64
2018,5,12,7,45,827.5,74.0,1.45,16.75,486.0,931.61,709.92
2018,5,12,8,0,851.0,77.0,1.4,17.1,537.0,955.91,721.69
2018,5,12,8,15,868.5,79.0,1.3,17.45,585.5,981.29,733.29
2018,5,12,8,30,886.0,81.0,1.2,17.8,634.0,1003.72,742.65
2018,5,12,8,45,899.5,83.5,1.15,18.15,679.0,1019.53,748.56
2018,5,12,9,0,913.0,86.0,1.1,18.5,724.0,1031.91,752.39
2018,5,12,9,15,921.5,88.0,1.1,18.8,763.0,1035.1,751.69
2018,5,12,9,30,930.0,90.0,1.1,19.1,802.0,1034.68,749.03
2018,5,12,9,45,935.5,92.5,1.1,19.4,835.5,1028.19,742.79
2018,5,12,10,0,941.0,95.0,1.1,19.7,869.0,1018.04,734.51
2018,5,12,10,15,946.5,95.5,1.15,19.9,896.5,1002.15,724.04
2018,5,12,10,30,952.0,96.0,1.2,20.1,924.0,982.74,711.48
2018,5,12,10,45,956.0,97.0,1.25,20.3,945.0,959.01,696.24
2018,5,12,11,0,960.0,98.0,1.3,20.5,966.0,931.94,678.87
2018,5,12,11,15,962.0,98.5,1.4,20.55,979.0,899.49,659.06
2018,5,12,11,30,964.0,99.0,1.5,20.6,992.0,864.11,637.07
2018,5,12,11,45,964.5,99.5,1.6,20.6,998.0,824.81,612.26
2018,5,12,12,0,965.0,100.0,1.7,20.6,1004.0,783.04,585.2
2018,5,12,12,15,959.0,103.0,1.75,20.5,1000.5,736.65,552.13
2018,5,12,12,30,953.0,106.0,1.8,20.4,997.0,688.65,517.01
2018,5,12,12,45,943.0,111.0,1.85,20.3,985.5,638.47,479.25
2018,5,12,13,0,933.0,116.0,1.9,20.2,974.0,587.46,439.7
2018,5,12,13,15,928.5,116.0,1.95,20.0,957.0,534.96,397.96
2018,5,12,13,30,924.0,116.0,2.0,19.8,940.0,481.74,354.26
2018,5,12,13,45,918.0,114.5,2.0,19.6,915.5,426.44,307.55
2018,5,12,14,0,912.0,113.0,2.0,19.4,891.0,371.02,259.71
2018,5,12,14,15,904.5,112.0,1.95,19.15,860.5,315.62,211.5
2018,5,12,14,30,897.0,111.0,1.9,18.9,830.0,260.66,164.55
2018,5,12,14,45,886.5,109.5,1.85,18.6,793.5,205.59,120.96
2018,5,12,15,0,876.0,108.0,1.8,18.3,757.0,151.69,85.61
2018,5,12,15,15,863.5,105.0,1.8,18.3,715.0,98.2,64.92
2018,5,12,15,30,851.0,102.0,1.8,18.3,673.0,73.97,57.93
2018,5,12,15,45,834.0,99.5,1.65,17.7,627.0,73.52,57.88
2018,5,12,16,0,817.0,97.0,1.5,17.1,581.0,73.0,57.76
2018,5,12,16,15,794.5,93.5,1.4,16.7,531.5,71.65,56.88
2018,5,12,16,30,772.0,90.0,1.3,16.3,482.0,70.22,55.94
2018,5,12,16,45,742.0,86.5,1.25,15.95,431.0,68.62,54.82
2018,5,12,17,0,712.0,83.0,1.2,15.6,380.0,61.34,48.71
2018,5,12,17,15,671.5,78.0,1.1,15.15,328.5,58.6,46.55
2018,5,12,17,30,631.0,73.0,1.0,14.7,277.0,55.81,44.26
2018,5,12,17,45,572.5,66.5,0.9,14.25,227.0,51.66,40.65
2018,5,12,18,0,514.0,60.0,0.8,13.8,177.0,47.47,36.84
2018,5,12,18,15,426.0,51.5,0.75,13.3,132.0,41.39,31.15
2018,5,12,18,30,338.0,43.0,0.7,12.8,87.0,35.29,25.14
2018,5,12,18,45,217.5,29.5,0.65,12.3,53.5,22.93,12.13
2018,5,12,19,0,97.0,16.0,0.6,11.8,20.0,13.66,0.0
2018,5,12,19,15,48.5,8.0,0.6,11.55,10.0,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.3,2.0,1.71,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.6,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.0,1.35,9.9,6.0,4.92,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.2,8.0,6.56,0.0
2018,5,13,6,15,0.0,12.0,1.45,10.5,12.0,9.86,2.93
2018,5,13,6,30,0.0,16.0,1.5,10.8,16.0,13.16,5.85
2018,5,13,6,45,0.0,32.5,1.5,11.1,32.5,26.81,17.74
2018,5,13,7,0,0.0,49.0,1.5,11.4,49.0,40.52,29.53
2018,5,13,7,15,0.0,60.0,1.5,11.75,60.0,49.69,37.27
2018,5,13,7,30,0.0,71.0,1.5,12.1,71.0,58.89,44.91
2018,5,13,7,45,0.0,83.0,1.5,12.4,83.0,68.94,53.19
2018,5,13,8,0,0.0,95.0,1.5,12.7,95.0,79.44,61.75
2018,5,13,8,15,0.0,109.5,1.5,13.0,109.5,92.41,72.27
2018,5,13,8,30,0.0,124.0,1.5,13.3,124.0,105.35,82.65
2018,5,13,8,45,1.0,139.0,1.5,13.55,139.5,119.7,94.15
2018,5,13,9,0,2.0,154.0,1.5,13.8,155.0,133.99,105.48
2018,5,13,9,15,4.0,170.5,1.5,14.05,173.5,150.54,118.59
2018,5,13,9,30,6.0,187.0,1.5,14.3,192.0,166.94,131.45
2018,5,13,9,45,9.0,211.0,1.55,14.55,218.5,190.95,150.31
2018,5,13,10,0,12.0,235.0,1.6,14.8,245.0,214.63,168.68
2018,5,13,10,15,15.0,258.5,1.6,14.95,271.5,237.44,186.22
2018,5,13,10,30,18.0,282.0,1.6,15.1,298.0,259.74,203.21
2018,5,13,10,45,20.0,300.0,1.6,15.25,318.0,275.66,215.11
2018,5,13,11,0,22.0,318.0,1.6,15.4,338.0,291.08,226.57
2018,5,13,11,15,24.5,336.0,1.6,15.45,358.5,316.0,245.32
2018,5,13,11,30,27.0,354.0,1.6,15.5,379.0,328.95,254.83
2018,5,13,11,45,55.5,396.0,1.6,15.55,448.0,381.14,294.49
2018,5,13,12,0,84.0,438.0,1.6,15.6,517.0,428.93,329.89
2018,5,13,12,15,177.0,434.0,1.6,15.55,600.0,480.25,368.74
2018,5,13,12,30,270.0,430.0,1.6,15.5,683.0,517.54,396.11
2018,5,13,12,45,497.5,321.0,1.65,15.5,781.5,543.95,416.46
2018,5,13,13,0,725.0,212.0,1.7,15.5,880.0,548.17,418.21
2018,5,13,13,15,812.0,168.5,1.7,15.4,904.0,516.56,391.09
2018,5,13,13,30,899.0,125.0,1.7,15.3,928.0,478.52,357.42
2018,5,13,13,45,895.0,123.0,1.7,15.2,905.0,424.92,311.36
2018,5,13,14,0,891.0,121.0,1.7,15.1,882.0,371.02,264.12
2018,5,13,14,15,884.5,118.5,1.7,15.0,852.0,316.05,215.71
2018,5,13,14,30,878.0,116.0,1.7,14.9,822.0,261.46,168.43
2018,5,13,14,45,869.0,113.5,1.7,14.75,786.0,207.07,124.57
2018,5,13,15,0,860.0,111.0,1.7,14.6,750.0,153.71,88.63
2018,5,13,15,15,847.0,109.0,1.7,14.6,709.0,90.95,58.85
2018,5,13,15,30,834.0,107.0,1.7,14.6,668.0,76.69,61.15
2018,5,13,15,45,818.0,103.5,1.7,14.25,622.5,75.75,60.62
2018,5,13,16,0,802.0,100.0,1.7,13.9,577.0,74.7,59.98
2018,5,13,16,15,781.5,96.0,1.7,13.65,528.5,73.12,58.87
2018,5,13,16,30,761.0,92.0,1.7,13.4,480.0,71.44,57.66
2018,5,13,16,45,732.5,88.0,1.7,13.15,429.5,69.55,56.26
2018,5,13,17,0,704.0,84.0,1.7,12.9,379.0,61.88,49.72
2018,5,13,17,15,664.0,78.5,1.65,12.55,327.5,58.82,47.23
2018,5,13,17,30,624.0,73.0,1.6,12.2,276.0,55.68,44.58
2018,5,13,17,45,567.5,67.0,1.6,11.85,227.0,51.95,41.3
2018,5,13,18,0,511.0,61.0,1.6,11.5,178.0,48.19,37.84
2018,5,13,18,15,403.0,52.5,1.55,11.2,130.5,42.04,32.01
2018,5,13,18,30,295.0,44.0,1.5,10.9,83.0,33.88,24.15
2018,5,13,18,45,159.0,28.0,1.45,10.55,48.0,21.63,11.54
2018,5,13,19,0,23.0,12.0,1.4,10.2,13.0,10.24,0.0
2018,5,13,19,15,11.5,6.0,1.4,10.1,6.5,5.12,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.35,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.35,9.45,4.0,5.44,0.0
2018,5,14,5,30,0.0,6.0,1.4,9.7,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.0,1.4,9.95,10.0,8.21,1.26
2018,5,14,6,0,0.0,14.0,1.4,10.2,14.0,11.51,4.27
2018,5,14,6,15,0.0,23.5,1.4,10.55,23.5,19.35,11.2
2018,5,14,6,30,0.0,33.0,1.4,10.9,33.0,27.22,18.1
2018,5,14,6,45,0.0,62.5,1.35,11.2,62.5,51.78,39.35
2018,5,14,7,0,0.0,92.0,1.3,11.5,92.0,80.32,63.66
2018,5,14,7,15,0.0,102.0,1.3,11.85,102.0,88.72,70.47
2018,5,14,7,30,0.0,112.0,1.3,12.2,112.0,97.21,77.27
2018,5,14,7,45,0.0,118.0,1.3,12.55,118.0,101.81,80.72
2018,5,14,8,0,0.0,124.0,1.3,12.9,124.0,106.59,84.29
2018,5,14,8,15,0.5,140.0,1.35,13.2,140.5,121.48,96.24
2018,5,14,8,30,1.0,156.0,1.4,13.5,157.0,136.29,107.97
2018,5,14,8,45,3.0,169.5,1.45,13.8,172.0,150.15,118.89
2018,5,14,9,0,5.0,183.0,1.5,14.1,187.0,163.92,129.64
2018,5,14,9,15,7.0,196.0,1.6,14.35,201.5,177.1,139.88
2018,5,14,9,30,9.0,209.0,1.7,14.6,216.0,190.12,149.94
2018,5,14,9,45,12.0,233.5,1.8,14.8,243.0,214.52,169.01
2018,5,14,10,0,15.0,258.0,1.9,15.0,270.0,238.53,187.56
2018,5,14,10,15,22.5,296.0,1.95,15.1,315.0,278.67,218.68
2018,5,14,10,30,30.0,334.0,2.0,15.2,360.0,333.22,260.34
2018,5,14,10,45,40.0,366.0,2.05,15.3,401.5,367.56,286.13
2018,5,14,11,0,50.0,398.0,2.1,15.4,443.0,400.0,310.3
2018,5,14,11,15,153.5,395.0,2.15,15.4,537.0,487.38,378.09
