Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,30,257.0,392.0,2.2,15.4,631.0,562.11,434.43
2018,5,14,11,45,436.0,328.5,2.2,15.45,737.0,631.22,487.08
2018,5,14,12,0,615.0,265.0,2.2,15.5,843.0,678.8,522.61
2018,5,14,12,15,626.5,259.5,2.2,15.45,847.5,646.4,497.67
2018,5,14,12,30,638.0,254.0,2.2,15.4,852.0,611.99,471.36
2018,5,14,12,45,589.5,270.0,2.15,15.4,818.5,556.77,428.45
2018,5,14,13,0,541.0,286.0,2.1,15.4,785.0,508.65,390.39
2018,5,14,13,15,581.0,269.5,2.1,15.25,797.0,476.63,364.15
2018,5,14,13,30,621.0,253.0,2.1,15.1,809.0,444.33,336.31
2018,5,14,13,45,703.5,210.5,2.1,15.0,825.0,406.16,302.01
2018,5,14,14,0,786.0,168.0,2.1,14.9,841.0,365.11,263.47
2018,5,14,14,15,821.0,146.5,2.1,14.75,827.5,312.39,215.93
2018,5,14,14,30,856.0,125.0,2.1,14.6,814.0,263.98,171.95
2018,5,14,14,45,846.0,123.0,2.1,14.45,778.5,202.08,121.83
2018,5,14,15,0,836.0,121.0,2.1,14.3,743.0,149.35,85.76
2018,5,14,15,15,758.5,139.0,2.1,14.3,679.5,108.23,73.18
2018,5,14,15,30,681.0,157.0,2.1,14.3,616.0,95.85,77.71
2018,5,14,15,45,701.0,140.5,2.05,13.85,585.0,89.0,72.16
2018,5,14,16,0,721.0,124.0,2.0,13.4,554.0,81.52,66.02
2018,5,14,16,15,727.5,112.5,2.0,13.1,515.0,76.39,61.84
2018,5,14,16,30,734.0,101.0,2.0,12.8,476.0,70.79,57.22
2018,5,14,16,45,705.5,96.0,2.0,12.55,426.0,68.66,55.61
2018,5,14,17,0,677.0,91.0,2.0,12.3,376.0,66.43,53.88
2018,5,14,17,15,637.0,85.0,2.0,11.95,325.5,63.23,51.27
2018,5,14,17,30,597.0,79.0,2.0,11.6,275.0,59.93,48.49
2018,5,14,17,45,541.5,72.0,1.95,11.25,226.5,55.63,44.7
2018,5,14,18,0,486.0,65.0,1.9,10.9,178.0,51.25,40.68
2018,5,14,18,15,403.0,55.5,1.9,10.7,133.5,44.53,34.31
2018,5,14,18,30,320.0,46.0,1.9,10.5,89.0,35.45,25.61
2018,5,14,18,45,208.5,32.0,1.9,10.3,55.5,24.79,14.36
2018,5,14,19,0,97.0,18.0,1.9,10.1,22.0,15.36,0.0
2018,5,14,19,15,48.5,9.0,1.85,10.0,11.0,7.68,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.4,9.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.4,9.3,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,1.4,9.75,4.5,6.2,0.0
2018,5,15,5,30,0.0,7.0,1.4,10.2,7.0,5.74,0.0
2018,5,15,5,45,0.0,12.5,1.45,10.65,12.5,10.27,2.99
2018,5,15,6,0,0.0,18.0,1.5,11.1,18.0,14.81,7.09
2018,5,15,6,15,0.0,30.5,1.45,11.4,30.5,25.15,16.17
2018,5,15,6,30,0.0,43.0,1.4,11.7,43.0,35.53,25.22
2018,5,15,6,45,1.0,74.0,1.4,12.0,74.5,64.19,49.92
2018,5,15,7,0,2.0,105.0,1.4,12.3,106.0,96.13,76.96
2018,5,15,7,15,6.0,128.5,1.4,12.55,131.5,122.61,99.06
2018,5,15,7,30,10.0,152.0,1.4,12.8,157.0,148.91,120.62
2018,5,15,7,45,19.0,179.0,1.35,13.05,189.0,183.74,148.99
2018,5,15,8,0,28.0,206.0,1.3,13.3,221.0,237.68,192.1
2018,5,15,8,15,34.5,226.5,1.35,13.55,247.0,263.51,211.92
2018,5,15,8,30,41.0,247.0,1.4,13.8,273.0,288.96,231.29
2018,5,15,8,45,39.5,261.0,1.4,14.05,287.5,298.48,237.63
2018,5,15,9,0,38.0,275.0,1.4,14.3,302.0,307.77,243.84
2018,5,15,9,15,30.0,269.0,1.45,14.45,291.0,288.89,228.22
2018,5,15,9,30,22.0,263.0,1.5,14.6,280.0,253.76,200.1
2018,5,15,9,45,18.5,264.5,1.55,14.8,279.0,249.7,196.44
2018,5,15,10,0,15.0,266.0,1.6,15.0,278.0,245.87,192.88
2018,5,15,10,15,19.0,284.5,1.65,15.1,300.5,264.82,207.45
2018,5,15,10,30,23.0,303.0,1.7,15.2,323.0,297.06,232.07
2018,5,15,10,45,39.5,356.5,1.7,15.35,392.0,358.12,278.48
2018,5,15,11,0,56.0,410.0,1.7,15.5,461.0,416.33,321.64
2018,5,15,11,15,58.0,419.5,1.75,15.5,473.0,419.15,323.22
2018,5,15,11,30,60.0,429.0,1.8,15.5,485.0,421.23,324.6
2018,5,15,11,45,59.5,430.0,1.8,15.55,486.0,413.36,318.4
2018,5,15,12,0,59.0,431.0,1.8,15.6,487.0,405.3,312.14
2018,5,15,12,15,220.0,392.0,1.8,15.55,599.0,477.08,368.3
2018,5,15,12,30,381.0,353.0,1.8,15.5,711.0,529.03,407.25
2018,5,15,12,45,557.5,278.5,1.85,15.5,796.5,545.03,418.9
2018,5,15,13,0,734.0,204.0,1.9,15.5,882.0,548.86,419.83
2018,5,15,13,15,770.0,183.0,1.9,15.4,883.5,508.93,386.62
2018,5,15,13,30,806.0,162.0,1.9,15.3,885.0,464.27,348.74
2018,5,15,13,45,849.0,137.5,1.95,15.25,881.5,419.75,309.29
2018,5,15,14,0,892.0,113.0,2.0,15.2,878.0,368.94,263.42
2018,5,15,14,15,884.0,112.0,2.0,15.05,848.0,314.73,215.45
2018,5,15,14,30,876.0,111.0,2.0,14.9,818.0,261.03,168.67
2018,5,15,14,45,865.0,110.0,2.0,14.8,782.0,207.56,125.16
2018,5,15,15,0,854.0,109.0,2.0,14.7,746.0,155.3,89.39
2018,5,15,15,15,832.5,110.0,2.0,14.7,702.5,94.47,59.67
2018,5,15,15,30,811.0,111.0,2.0,14.7,659.0,78.59,62.75
2018,5,15,15,45,695.0,140.0,2.0,14.3,587.0,88.45,71.58
2018,5,15,16,0,579.0,169.0,2.0,13.9,515.0,108.28,89.04
2018,5,15,16,15,503.0,173.5,2.0,13.65,456.0,112.72,93.23
2018,5,15,16,30,427.0,178.0,2.0,13.4,397.0,116.5,96.91
2018,5,15,16,45,477.0,146.0,1.95,13.15,367.0,99.12,82.16
2018,5,15,17,0,527.0,114.0,1.9,12.9,337.0,81.27,66.83
2018,5,15,17,15,555.5,94.5,1.9,12.65,302.5,69.34,56.54
2018,5,15,17,30,584.0,75.0,1.9,12.4,268.0,56.68,45.42
2018,5,15,17,45,516.0,69.0,1.85,12.15,218.0,52.95,42.15
2018,5,15,18,0,448.0,63.0,1.8,11.9,168.0,49.25,38.74
2018,5,15,18,15,376.0,53.0,1.75,11.7,126.5,42.14,32.08
2018,5,15,18,30,304.0,43.0,1.7,11.5,85.0,33.14,23.53
2018,5,15,18,45,203.0,30.0,1.6,11.3,53.5,23.25,13.3
2018,5,15,19,0,102.0,17.0,1.5,11.1,22.0,13.24,0.0
2018,5,15,19,15,51.0,8.5,1.5,11.0,11.0,7.26,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.65,10.45,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.6,10.5,3.0,2.56,0.0
2018,5,16,5,15,21.5,15.5,1.65,10.7,17.0,27.76,0.0
2018,5,16,5,30,33.0,28.0,1.7,10.9,31.0,70.85,47.39
2018,5,16,5,45,76.5,46.0,1.7,11.15,58.0,128.83,104.03
2018,5,16,6,0,120.0,64.0,1.7,11.4,85.0,186.33,155.67
2018,5,16,6,15,165.5,81.5,1.7,11.6,121.0,263.4,222.18
2018,5,16,6,30,211.0,99.0,1.7,11.8,157.0,327.02,275.97
2018,5,16,6,45,291.5,111.0,1.7,12.05,208.5,415.86,349.18
2018,5,16,7,0,372.0,123.0,1.7,12.3,260.0,530.81,439.2
2018,5,16,7,15,324.5,149.5,1.65,12.55,282.0,502.97,413.84
2018,5,16,7,30,277.0,176.0,1.6,12.8,304.0,492.94,402.7
2018,5,16,7,45,214.5,205.5,1.6,13.05,311.0,446.62,363.49
2018,5,16,8,0,152.0,235.0,1.6,13.3,318.0,417.83,337.59
2018,5,16,8,15,117.5,249.5,1.6,13.55,317.0,395.8,318.05
2018,5,16,8,30,83.0,264.0,1.6,13.8,316.0,351.02,281.07
2018,5,16,8,45,50.0,248.0,1.55,14.0,280.0,294.42,234.95
2018,5,16,9,0,17.0,232.0,1.5,14.2,244.0,222.89,176.72
2018,5,16,9,15,15.0,233.5,1.55,14.4,244.5,220.46,174.46
2018,5,16,9,30,13.0,235.0,1.6,14.6,245.0,218.27,172.19
2018,5,16,9,45,20.5,273.0,1.65,14.75,289.5,259.61,204.52
2018,5,16,10,0,28.0,311.0,1.7,14.9,334.0,317.73,249.1
2018,5,16,10,15,25.5,313.5,1.75,15.05,335.0,313.55,245.06
2018,5,16,10,30,23.0,316.0,1.8,15.2,336.0,295.01,230.37
2018,5,16,10,45,18.5,283.0,1.85,15.3,299.5,259.22,202.42
2018,5,16,11,0,14.0,250.0,1.9,15.4,263.0,224.72,175.34
2018,5,16,11,15,11.0,214.0,1.9,15.4,224.0,189.96,147.97
2018,5,16,11,30,8.0,178.0,1.9,15.4,185.0,156.06,121.06
2018,5,16,11,45,7.0,173.0,1.9,15.45,179.5,150.41,116.52
2018,5,16,12,0,6.0,168.0,1.9,15.5,174.0,144.85,112.02
2018,5,16,12,15,5.5,161.5,1.9,15.4,167.0,138.5,106.97
2018,5,16,12,30,5.0,155.0,1.9,15.3,160.0,132.24,102.0
2018,5,16,12,45,4.5,154.0,1.9,15.2,158.5,130.58,100.72
2018,5,16,13,0,4.0,153.0,1.9,15.1,157.0,128.98,99.49
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,144.75,112.24
2018,5,16,13,30,8.0,191.0,2.1,14.8,198.0,159.96,124.47
2018,5,16,13,45,9.0,202.0,2.2,14.65,210.0,167.91,130.91
2018,5,16,14,0,10.0,213.0,2.3,14.5,222.0,175.46,137.06
2018,5,16,14,15,9.0,203.5,2.35,14.35,211.0,166.58,130.17
2018,5,16,14,30,8.0,194.0,2.4,14.2,200.0,157.89,123.47
2018,5,16,14,45,8.0,199.0,2.45,14.05,205.0,160.25,125.67
2018,5,16,15,0,8.0,204.0,2.5,13.9,210.0,162.28,127.69
2018,5,16,15,15,8.0,202.0,2.5,13.9,207.5,159.03,125.51
2018,5,16,15,30,8.0,200.0,2.5,13.9,205.0,156.48,129.55
2018,5,16,15,45,7.5,189.5,2.5,13.6,194.0,148.55,123.3
2018,5,16,16,0,7.0,179.0,2.5,13.3,183.0,140.53,116.95
2018,5,16,16,15,21.5,184.0,2.5,13.15,195.5,143.15,119.67
2018,5,16,16,30,36.0,189.0,2.5,13.0,208.0,137.99,115.68
2018,5,16,16,45,75.0,179.0,2.45,12.85,213.0,131.3,110.33
2018,5,16,17,0,114.0,169.0,2.4,12.7,218.0,119.74,100.67
2018,5,16,17,15,184.5,144.5,2.4,12.5,211.5,105.26,88.34
2018,5,16,17,30,255.0,120.0,2.4,12.3,205.0,86.84,72.29
2018,5,16,17,45,273.0,99.0,2.4,12.1,176.0,73.35,60.38
2018,5,16,18,0,291.0,78.0,2.4,11.9,147.0,57.5,46.11
2018,5,16,18,15,240.5,62.5,2.35,11.6,110.5,46.73,36.19
2018,5,16,18,30,190.0,47.0,2.3,11.3,74.0,35.63,25.76
2018,5,16,18,45,121.5,32.0,2.25,11.05,47.0,25.02,14.97
2018,5,16,19,0,53.0,17.0,2.2,10.8,20.0,13.5,0.0
2018,5,16,19,15,26.5,8.5,2.2,10.65,10.0,7.26,0.0
2018,5,16,19,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.55,9.85,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.6,10.0,5.0,4.27,0.0
2018,5,17,5,15,114.0,18.0,2.65,10.4,26.5,92.46,0.0
2018,5,17,5,30,204.0,31.0,2.7,10.8,48.0,232.0,170.78
2018,5,17,5,45,311.5,40.5,2.75,11.25,86.5,332.68,274.95
2018,5,17,6,0,419.0,50.0,2.8,11.7,125.0,442.0,369.65
2018,5,17,6,15,494.5,56.5,2.85,12.1,172.5,527.44,440.82
2018,5,17,6,30,570.0,63.0,2.9,12.5,220.0,616.13,511.27
2018,5,17,6,45,561.5,77.0,2.9,12.95,258.0,642.39,530.24
2018,5,17,7,0,553.0,91.0,2.9,13.4,296.0,665.79,546.2
2018,5,17,7,15,493.0,121.0,2.9,13.8,323.5,647.84,530.0
2018,5,17,7,30,433.0,151.0,2.9,14.2,351.0,634.44,516.62
2018,5,17,7,45,476.0,159.5,2.9,14.65,402.5,690.77,557.2
2018,5,17,8,0,519.0,168.0,2.9,15.1,454.0,746.41,595.6
2018,5,17,8,15,604.5,156.0,2.85,15.5,517.0,829.88,652.66
2018,5,17,8,30,690.0,144.0,2.8,15.9,580.0,902.71,700.22
2018,5,17,8,45,767.5,123.0,2.75,16.3,640.0,947.19,727.05
2018,5,17,9,0,845.0,102.0,2.7,16.7,700.0,984.14,748.52
2018,5,17,9,15,853.5,105.5,2.7,16.95,738.0,989.02,749.12
2018,5,17,9,30,862.0,109.0,2.7,17.2,776.0,990.47,747.87
2018,5,17,9,45,867.5,113.0,2.65,17.45,809.0,985.99,742.36
2018,5,17,10,0,873.0,117.0,2.6,17.7,842.0,978.01,734.73
2018,5,17,10,15,879.0,118.5,2.65,17.8,869.0,964.5,724.95
2018,5,17,10,30,885.0,120.0,2.7,17.9,896.0,947.63,713.05
2018,5,17,10,45,889.5,120.5,2.7,18.0,916.0,925.15,697.05
2018,5,17,11,0,894.0,121.0,2.7,18.1,936.0,899.55,679.03
2018,5,17,11,15,896.5,122.0,2.8,18.05,949.5,869.69,659.27
2018,5,17,11,30,899.0,123.0,2.9,18.0,963.0,837.05,637.45
2018,5,17,11,45,900.5,123.5,2.95,18.0,969.0,800.6,612.37
2018,5,17,12,0,902.0,124.0,3.0,18.0,975.0,761.81,584.7
2018,5,17,12,15,903.0,123.5,3.05,17.9,974.5,719.75,553.33
2018,5,17,12,30,904.0,123.0,3.1,17.8,974.0,675.83,519.82
2018,5,17,12,45,904.5,120.5,3.2,17.7,965.5,628.43,483.04
2018,5,17,13,0,905.0,118.0,3.3,17.6,957.0,579.62,444.05
2018,5,17,13,15,901.5,117.0,3.35,17.45,940.5,528.66,402.16
2018,5,17,13,30,898.0,116.0,3.4,17.3,924.0,476.96,358.43
2018,5,17,13,45,893.0,115.0,3.45,17.15,901.0,424.14,312.64
2018,5,17,14,0,888.0,114.0,3.5,17.0,878.0,371.1,265.69
2018,5,17,14,15,881.0,112.5,3.55,16.85,848.5,317.18,217.71
2018,5,17,14,30,874.0,111.0,3.6,16.7,819.0,263.67,170.8
2018,5,17,14,45,864.0,109.5,3.65,16.6,783.5,210.29,126.96
2018,5,17,15,0,854.0,108.0,3.7,16.5,748.0,158.01,90.48
2018,5,17,15,15,841.5,105.5,3.7,16.5,707.5,106.34,66.92
2018,5,17,15,30,829.0,103.0,3.7,16.5,667.0,73.79,58.2
2018,5,17,15,45,812.5,100.5,3.65,16.15,622.0,73.41,58.14
2018,5,17,16,0,796.0,98.0,3.6,15.8,577.0,72.97,58.02
2018,5,17,16,15,774.5,94.5,3.6,15.55,529.0,71.69,57.16
2018,5,17,16,30,753.0,91.0,3.6,15.3,481.0,70.33,56.23
2018,5,17,16,45,725.0,87.5,3.6,15.1,431.5,68.8,55.15
2018,5,17,17,0,697.0,84.0,3.6,14.9,382.0,61.54,48.99
2018,5,17,17,15,659.0,78.5,3.6,14.6,331.5,58.52,46.53
2018,5,17,17,30,621.0,73.0,3.6,14.3,281.0,55.39,43.92
2018,5,17,17,45,567.5,67.0,3.55,13.95,232.5,51.67,40.69
2018,5,17,18,0,514.0,61.0,3.5,13.6,184.0,47.91,37.28
2018,5,17,18,15,435.0,53.0,3.45,13.25,140.0,42.3,32.03
2018,5,17,18,30,356.0,45.0,3.4,12.9,96.0,36.66,26.51
2018,5,17,18,45,244.0,33.0,3.35,12.55,62.0,25.61,15.52
2018,5,17,19,0,132.0,21.0,3.3,12.2,28.0,16.36,0.0
2018,5,17,19,15,66.0,10.5,3.25,12.0,14.0,8.96,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,2.95,10.1,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,3.0,10.2,3.0,5.74,0.0
2018,5,18,5,15,34.5,16.0,3.0,10.65,19.0,37.01,0.0
2018,5,18,5,30,64.0,29.0,3.0,11.1,35.0,109.53,79.17
2018,5,18,5,45,159.5,44.0,3.05,11.6,70.0,201.38,166.23
2018,5,18,6,0,255.0,59.0,3.1,12.1,105.0,319.09,268.6
2018,5,18,6,15,340.0,70.0,3.1,12.5,152.0,410.18,346.7
2018,5,18,6,30,425.0,81.0,3.1,12.9,199.0,506.42,425.19
2018,5,18,6,45,542.5,80.5,3.1,13.35,262.5,630.03,521.38
2018,5,18,7,0,660.0,80.0,3.1,13.8,326.0,750.44,610.49
2018,5,18,7,15,694.5,84.5,3.05,14.15,376.5,802.1,645.15
2018,5,18,7,30,729.0,89.0,3.0,14.5,427.0,852.67,678.4
2018,5,18,7,45,754.5,92.5,2.95,14.9,477.0,886.08,698.33
2018,5,18,8,0,780.0,96.0,2.9,15.3,527.0,923.23,720.63
2018,5,18,8,15,799.5,99.5,2.8,15.65,574.5,951.8,736.22
2018,5,18,8,30,819.0,103.0,2.7,16.0,622.0,977.48,749.63
2018,5,18,8,45,834.5,105.0,2.6,16.35,666.0,994.18,756.8
2018,5,18,9,0,850.0,107.0,2.5,16.7,710.0,995.26,753.53
2018,5,18,9,15,862.0,108.5,2.45,17.05,749.0,1001.29,754.4
2018,5,18,9,30,874.0,110.0,2.4,17.4,788.0,1003.92,753.08
2018,5,18,9,45,884.0,111.0,2.35,17.7,822.0,1000.53,748.09
2018,5,18,10,0,894.0,112.0,2.3,18.0,856.0,993.63,741.02
2018,5,18,10,15,900.0,114.0,2.3,18.15,883.5,980.39,730.92
2018,5,18,10,30,906.0,116.0,2.3,18.3,911.0,963.7,718.72
2018,5,18,10,45,909.5,117.5,2.35,18.5,931.5,940.87,702.95
2018,5,18,11,0,913.0,119.0,2.4,18.7,952.0,914.86,685.12
2018,5,18,11,15,915.5,120.0,2.45,18.7,965.5,884.49,664.85
2018,5,18,11,30,918.0,121.0,2.5,18.7,979.0,851.28,642.59
2018,5,18,11,45,918.5,121.5,2.55,18.7,985.0,813.45,617.0
2018,5,18,12,0,919.0,122.0,2.6,18.7,991.0,773.31,588.99
2018,5,18,12,15,881.5,146.5,2.65,18.65,979.0,723.56,551.86
2018,5,18,12,30,844.0,171.0,2.7,18.6,967.0,679.21,517.82
2018,5,18,12,45,809.5,191.0,2.8,18.5,948.5,628.63,479.09
2018,5,18,13,0,775.0,211.0,2.9,18.4,930.0,578.79,440.07
2018,5,18,13,15,650.5,278.0,2.95,18.3,874.5,519.39,393.12
2018,5,18,13,30,526.0,345.0,3.0,18.2,819.0,472.97,356.15
2018,5,18,13,45,579.0,309.0,3.05,18.1,818.5,433.0,322.35
2018,5,18,14,0,632.0,273.0,3.1,18.0,818.0,384.52,280.56
2018,5,18,14,15,682.5,234.0,3.2,17.8,804.0,331.61,234.27
2018,5,18,14,30,733.0,195.0,3.3,17.6,790.0,274.1,183.86
2018,5,18,14,45,803.0,150.5,3.4,17.45,776.0,219.43,136.29
2018,5,18,15,0,873.0,106.0,3.5,17.3,762.0,160.39,91.01
2018,5,18,15,15,827.0,116.5,3.5,17.3,710.5,103.31,63.53
2018,5,18,15,30,781.0,127.0,3.5,17.3,659.0,87.94,70.09
2018,5,18,15,45,798.0,112.5,3.7,16.75,624.5,80.87,64.39
2018,5,18,16,0,815.0,98.0,3.9,16.2,590.0,73.23,58.15
2018,5,18,16,15,790.0,95.5,3.95,15.85,540.0,72.57,57.85
2018,5,18,16,30,765.0,93.0,4.0,15.5,490.0,71.89,57.54
2018,5,18,16,45,729.5,89.5,4.05,15.15,437.0,70.3,56.44
2018,5,18,17,0,694.0,86.0,4.1,14.8,384.0,62.84,50.14
2018,5,18,17,15,663.5,81.5,4.1,14.4,337.0,60.68,48.48
2018,5,18,17,30,633.0,77.0,4.1,14.0,290.0,58.46,46.7
2018,5,18,17,45,577.0,70.5,4.05,13.65,240.0,54.42,43.19
2018,5,18,18,0,521.0,64.0,4.0,13.3,190.0,50.33,39.49
2018,5,18,18,15,440.0,56.0,3.95,12.95,145.0,44.8,34.3
2018,5,18,18,30,359.0,48.0,3.9,12.6,100.0,39.25,28.85
2018,5,18,18,45,244.0,35.0,3.85,12.25,64.5,27.12,16.95
2018,5,18,19,0,129.0,22.0,3.8,11.9,29.0,17.12,0.0
2018,5,18,19,15,64.5,11.0,3.75,11.75,14.5,9.39,0.0
2018,5,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,4,45,9.5,2.5,3.6,10.0,2.5,0.0,0.0
2018,5,19,5,0,19.0,5.0,3.6,10.0,5.0,16.37,0.0
2018,5,19,5,15,104.5,19.0,3.65,10.2,27.5,119.26,0.0
2018,5,19,5,30,190.0,33.0,3.7,10.4,50.0,226.15,171.57
2018,5,19,5,45,280.5,45.0,3.75,10.6,87.5,313.18,260.85
2018,5,19,6,0,371.0,57.0,3.8,10.8,125.0,408.49,345.54
2018,5,19,6,15,456.5,65.5,3.85,11.15,175.0,507.09,428.62
2018,5,19,6,30,542.0,74.0,3.9,11.5,225.0,606.44,508.76
2018,5,19,6,45,594.0,80.0,3.95,11.8,276.5,675.8,562.25
2018,5,19,7,0,646.0,86.0,4.0,12.1,328.0,745.7,614.24
2018,5,19,7,15,680.0,91.5,4.0,12.45,379.0,798.0,650.89
2018,5,19,7,30,714.0,97.0,4.0,12.8,430.0,849.16,685.73
2018,5,19,7,45,739.0,101.5,3.95,13.15,479.5,888.62,710.9
2018,5,19,8,0,764.0,106.0,3.9,13.5,529.0,919.61,729.55
2018,5,19,8,15,782.5,110.0,3.9,13.9,576.0,947.63,746.03
2018,5,19,8,30,801.0,114.0,3.9,14.3,623.0,972.73,760.33
2018,5,19,8,45,814.5,118.0,3.9,14.65,666.5,989.64,768.99
2018,5,19,9,0,828.0,122.0,3.9,15.0,710.0,1003.24,775.47
2018,5,19,9,15,841.5,123.5,3.9,15.25,749.5,1010.55,778.01
2018,5,19,9,30,855.0,125.0,3.9,15.5,789.0,1014.36,778.33
2018,5,19,9,45,865.5,126.0,3.95,15.8,823.0,998.44,765.44
2018,5,19,10,0,876.0,127.0,4.0,16.1,857.0,991.98,759.4
2018,5,19,10,15,879.5,130.5,4.05,16.2,883.5,977.79,748.66
2018,5,19,10,30,883.0,134.0,4.1,16.3,910.0,960.24,735.77
2018,5,19,10,45,883.5,137.5,4.15,16.4,929.5,936.67,718.8
2018,5,19,11,0,884.0,141.0,4.2,16.5,949.0,910.04,699.77
2018,5,19,11,15,883.5,144.0,4.25,16.55,961.5,879.22,677.94
2018,5,19,11,30,883.0,147.0,4.3,16.6,974.0,845.75,654.23
2018,5,19,11,45,880.5,150.5,4.3,16.65,979.5,808.68,627.66
2018,5,19,12,0,878.0,154.0,4.3,16.7,985.0,769.49,597.93
2018,5,19,12,15,880.5,152.0,4.3,16.65,984.5,727.81,565.97
2018,5,19,12,30,883.0,150.0,4.3,16.6,984.0,684.28,531.95
2018,5,19,12,45,885.5,147.0,4.35,16.6,976.5,638.37,495.44
2018,5,19,13,0,888.0,144.0,4.4,16.6,969.0,590.95,456.76
2018,5,19,13,15,883.0,144.0,4.4,16.5,952.5,540.48,414.68
2018,5,19,13,30,878.0,144.0,4.4,16.4,936.0,489.45,371.03
2018,5,19,13,45,870.0,144.0,4.4,16.35,912.0,436.89,325.1
2018,5,19,14,0,862.0,144.0,4.4,16.3,888.0,379.76,274.85
2018,5,19,14,15,851.0,144.5,4.4,16.15,858.0,326.06,227.07
2018,5,19,14,30,840.0,145.0,4.4,16.0,828.0,273.33,180.79
2018,5,19,14,45,825.0,144.5,4.4,15.9,791.0,220.49,137.26
2018,5,19,15,0,810.0,144.0,4.4,15.8,754.0,169.51,101.13
2018,5,19,15,15,788.5,140.5,4.4,15.8,707.5,118.34,76.1
2018,5,19,15,30,767.0,137.0,4.4,15.8,661.0,94.08,75.78
2018,5,19,15,45,744.5,134.5,4.4,15.35,615.0,85.57,68.81
2018,5,19,16,0,722.0,132.0,4.4,14.9,569.0,86.04,69.55
2018,5,19,16,15,698.5,130.0,4.4,14.6,524.5,86.81,70.54
2018,5,19,16,30,675.0,128.0,4.4,14.3,480.0,87.64,71.58
2018,5,19,16,45,641.0,123.0,4.35,13.95,430.0,86.23,70.7
2018,5,19,17,0,607.0,118.0,4.3,13.6,380.0,84.78,69.76
2018,5,19,17,15,563.5,111.0,4.3,13.25,330.0,81.63,67.3
2018,5,19,17,30,520.0,104.0,4.3,12.9,280.0,75.69,62.26
2018,5,19,17,45,461.5,94.5,4.25,12.5,231.5,69.5,56.88
2018,5,19,18,0,403.0,85.0,4.2,12.1,183.0,63.16,51.17
2018,5,19,18,15,324.5,72.0,4.15,11.85,139.0,54.02,42.69
2018,5,19,18,30,246.0,59.0,4.1,11.6,95.0,44.7,33.8
2018,5,19,18,45,157.5,41.5,4.0,11.3,61.5,31.87,21.17
2018,5,19,19,0,69.0,24.0,3.9,11.0,28.0,18.67,0.0
2018,5,19,19,15,34.5,12.0,3.9,10.95,14.0,10.24,0.0
2018,5,19,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.4,10.1,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,10.1,5.0,12.55,0.0
2018,5,20,5,15,84.0,20.0,4.4,10.25,27.0,98.13,0.0
2018,5,20,5,30,155.0,35.0,4.4,10.4,49.0,204.04,156.04
2018,5,20,5,45,225.0,47.0,4.45,10.55,81.5,273.97,228.58
2018,5,20,6,0,295.0,59.0,4.5,10.7,114.0,350.69,298.21
2018,5,20,6,15,326.5,73.5,4.45,10.9,151.5,403.91,345.12
2018,5,20,6,30,358.0,88.0,4.4,11.1,189.0,458.2,390.91
2018,5,20,6,45,381.5,104.0,4.4,11.25,230.5,507.98,431.22
2018,5,20,7,0,405.0,120.0,4.4,11.4,272.0,557.44,469.9
2018,5,20,7,15,427.0,136.0,4.4,11.65,317.0,604.86,505.63
2018,5,20,7,30,449.0,152.0,4.4,11.9,362.0,651.3,539.68
2018,5,20,7,45,569.0,140.0,4.35,12.15,436.5,768.49,627.52
2018,5,20,8,0,689.0,128.0,4.3,12.4,511.0,879.17,706.24
2018,5,20,8,15,725.0,128.0,4.3,12.8,562.0,918.74,731.02
2018,5,20,8,30,761.0,128.0,4.3,13.2,613.0,955.84,754.17
2018,5,20,8,45,778.0,130.5,4.25,13.55,656.0,967.14,758.46
2018,5,20,9,0,795.0,133.0,4.2,13.9,699.0,982.55,766.17
2018,5,20,9,15,817.5,131.0,4.2,14.3,740.5,995.15,772.09
2018,5,20,9,30,840.0,129.0,4.2,14.7,782.0,1004.22,775.65
2018,5,20,9,45,862.5,122.5,4.2,15.05,818.5,992.24,764.9
2018,5,20,10,0,885.0,116.0,4.2,15.4,855.0,989.92,761.21
2018,5,20,10,15,884.5,122.0,4.25,15.65,880.5,974.63,749.17
2018,5,20,10,30,884.0,128.0,4.3,15.9,906.0,955.96,734.98
2018,5,20,10,45,893.5,126.0,4.3,16.15,928.0,935.59,719.5
2018,5,20,11,0,903.0,124.0,4.3,16.4,950.0,911.95,701.83
2018,5,20,11,15,904.0,126.0,4.35,16.5,963.0,881.48,680.23
2018,5,20,11,30,905.0,128.0,4.4,16.6,976.0,848.25,656.66
2018,5,20,11,45,818.0,187.0,4.45,16.65,957.5,800.94,621.69
2018,5,20,12,0,731.0,246.0,4.5,16.7,939.0,750.89,582.3
2018,5,20,12,15,732.5,245.5,4.55,16.65,939.0,711.33,552.4
2018,5,20,12,30,734.0,245.0,4.6,16.6,939.0,670.24,520.66
2018,5,20,12,45,811.0,191.0,4.65,16.55,951.0,631.34,490.74
2018,5,20,13,0,888.0,137.0,4.7,16.5,963.0,587.18,455.28
2018,5,20,13,15,827.5,173.0,4.75,16.45,932.5,534.83,411.57
2018,5,20,13,30,767.0,209.0,4.8,16.4,902.0,482.87,367.79
2018,5,20,13,45,720.0,230.5,4.85,16.35,868.0,432.41,324.79
2018,5,20,14,0,673.0,252.0,4.9,16.3,834.0,386.05,284.85
2018,5,20,14,15,683.0,235.0,4.9,16.25,808.0,334.71,239.67
2018,5,20,14,30,693.0,218.0,4.9,16.2,782.0,282.67,194.19
2018,5,20,14,45,714.0,194.5,4.95,16.1,753.5,227.73,147.88
2018,5,20,15,0,735.0,171.0,5.0,16.0,725.0,171.33,105.26
2018,5,20,15,15,742.0,156.5,5.0,16.0,690.0,118.22,76.11
2018,5,20,15,30,749.0,142.0,5.0,16.0,655.0,87.52,70.1
2018,5,20,15,45,741.5,132.5,5.05,15.7,612.0,84.21,67.55
2018,5,20,16,0,734.0,123.0,5.1,15.4,569.0,80.53,64.65
2018,5,20,16,15,714.0,117.5,5.1,15.15,522.0,78.84,63.46
2018,5,20,16,30,694.0,112.0,5.1,14.9,475.0,76.99,62.12
2018,5,20,16,45,667.0,107.5,5.1,14.65,428.0,75.57,61.16
2018,5,20,17,0,640.0,103.0,5.1,14.4,381.0,74.07,60.12
2018,5,20,17,15,600.0,96.5,5.05,14.05,331.0,70.87,57.57
2018,5,20,17,30,560.0,90.0,5.0,13.7,281.0,67.56,54.84
2018,5,20,17,45,504.0,82.5,5.0,13.35,233.0,63.21,51.09
2018,5,20,18,0,448.0,75.0,5.0,13.0,185.0,56.34,44.92
2018,5,20,18,15,368.5,64.0,4.9,12.65,141.0,48.44,37.62
2018,5,20,18,30,289.0,53.0,4.8,12.3,97.0,40.42,29.98
2018,5,20,18,45,190.0,38.5,4.75,11.95,63.0,29.58,19.32
2018,5,20,19,0,91.0,24.0,4.7,11.6,29.0,18.74,0.21
2018,5,20,19,15,45.5,12.0,4.65,11.5,14.5,10.24,0.0
2018,5,20,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.6,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.7,7.0,21.28,0.0
2018,5,21,5,15,115.0,21.0,3.25,10.25,30.5,131.22,0.0
2018,5,21,5,30,206.0,35.0,3.2,10.8,54.0,240.26,185.66
2018,5,21,5,45,298.0,45.5,3.15,11.35,91.5,326.79,271.64
2018,5,21,6,0,390.0,56.0,3.1,11.9,129.0,426.23,357.99
2018,5,21,6,15,466.0,65.0,3.05,12.4,178.0,514.85,431.32
2018,5,21,6,30,542.0,74.0,3.0,12.9,227.0,606.81,503.79
2018,5,21,6,45,591.0,79.5,2.9,13.35,277.0,672.8,552.8
2018,5,21,7,0,640.0,85.0,2.8,13.8,327.0,739.18,599.98
2018,5,21,7,15,674.0,90.5,2.75,14.4,377.5,791.33,634.69
2018,5,21,7,30,708.0,96.0,2.7,15.0,428.0,842.38,667.5
2018,5,21,7,45,733.5,100.0,2.7,15.55,477.5,881.59,691.43
2018,5,21,8,0,759.0,104.0,2.7,16.1,527.0,912.72,709.3
2018,5,21,8,15,778.0,108.0,2.75,16.5,574.0,941.21,725.98
2018,5,21,8,30,797.0,112.0,2.8,16.9,621.0,966.84,740.6
2018,5,21,8,45,811.5,115.5,2.8,17.35,664.5,984.23,749.0
2018,5,21,9,0,826.0,119.0,2.8,17.8,708.0,998.35,755.31
2018,5,21,9,15,842.0,119.5,2.85,18.0,748.0,1007.13,759.33
2018,5,21,9,30,858.0,120.0,2.9,18.2,788.0,999.82,752.74
2018,5,21,9,45,872.0,119.0,3.0,18.45,823.0,998.33,750.68
2018,5,21,10,0,886.0,118.0,3.1,18.7,858.0,993.37,746.34
2018,5,21,10,15,891.5,119.5,3.2,18.85,885.0,979.26,736.27
2018,5,21,10,30,897.0,121.0,3.3,19.0,912.0,961.78,724.07
2018,5,21,10,45,900.0,123.5,3.35,19.1,932.5,939.66,708.58
2018,5,21,11,0,903.0,126.0,3.4,19.2,953.0,914.37,690.98
2018,5,21,11,15,904.5,127.0,3.5,19.25,965.5,883.43,669.95
2018,5,21,11,30,906.0,128.0,3.6,19.3,978.0,849.76,646.94
2018,5,21,11,45,905.5,129.0,3.7,19.35,983.5,812.0,620.91
2018,5,21,12,0,905.0,130.0,3.8,19.4,989.0,772.04,592.36
2018,5,21,12,15,905.0,130.0,3.85,19.4,987.5,729.66,560.41
2018,5,21,12,30,905.0,130.0,3.9,19.4,986.0,685.5,526.43
2018,5,21,12,45,904.0,129.0,4.0,19.35,977.5,638.42,489.7
2018,5,21,13,0,903.0,128.0,4.1,19.3,969.0,590.04,450.94
2018,5,21,13,15,899.0,127.0,4.15,19.2,952.5,539.05,409.07
2018,5,21,13,30,895.0,126.0,4.2,19.1,936.0,487.39,365.5
2018,5,21,13,45,888.5,125.0,4.25,18.95,912.0,434.28,319.79
2018,5,21,14,0,882.0,124.0,4.3,18.8,888.0,381.12,273.08
2018,5,21,14,15,874.5,123.0,4.35,18.65,858.5,327.83,225.85
2018,5,21,14,30,867.0,122.0,4.4,18.5,829.0,274.98,179.58
2018,5,21,14,45,856.5,120.0,4.4,18.3,793.0,221.68,135.6
2018,5,21,15,0,846.0,118.0,4.4,18.1,757.0,159.85,90.51
2018,5,21,15,15,833.5,115.0,4.4,18.1,716.5,107.67,64.2
2018,5,21,15,30,821.0,112.0,4.4,18.1,676.0,78.94,62.19
2018,5,21,15,45,804.5,109.0,4.4,17.55,631.0,78.47,62.12
2018,5,21,16,0,788.0,106.0,4.4,17.0,586.0,77.92,61.97
2018,5,21,16,15,766.5,102.5,4.35,16.6,538.0,76.86,61.36
2018,5,21,16,30,745.0,99.0,4.3,16.2,490.0,75.72,60.69
2018,5,21,16,45,716.0,95.0,4.25,15.85,440.0,67.63,53.92
2018,5,21,17,0,687.0,91.0,4.2,15.5,390.0,66.05,52.81
2018,5,21,17,15,649.5,85.0,4.15,15.0,339.5,62.86,50.27
2018,5,21,17,30,612.0,79.0,4.1,14.5,289.0,59.56,47.57
2018,5,21,17,45,559.0,73.0,4.05,14.05,240.5,56.02,44.55
2018,5,21,18,0,506.0,67.0,4.0,13.6,192.0,52.45,41.35
2018,5,21,18,15,429.0,57.5,3.95,13.2,147.0,45.76,35.18
2018,5,21,18,30,352.0,48.0,3.9,12.8,102.0,38.93,28.66
2018,5,21,18,45,243.5,36.0,3.8,12.4,67.0,27.84,17.94
2018,5,21,19,0,135.0,24.0,3.7,12.0,32.0,18.64,1.83
2018,5,21,19,15,67.5,12.0,3.6,11.8,16.0,10.24,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.0,2.45,10.25,4.0,0.0,0.0
2018,5,22,5,0,35.0,8.0,2.4,10.3,8.0,29.16,0.0
2018,5,22,5,15,135.0,21.5,2.4,10.55,32.5,146.33,0.0
2018,5,22,5,30,235.0,35.0,2.4,10.8,57.0,260.67,202.86
2018,5,22,5,45,330.0,45.5,2.4,11.1,96.5,350.93,291.31
2018,5,22,6,0,425.0,56.0,2.4,11.4,136.0,454.46,380.14
2018,5,22,6,15,490.5,63.5,2.35,11.8,182.5,533.73,445.18
2018,5,22,6,30,556.0,71.0,2.3,12.2,229.0,615.39,508.86
2018,5,22,6,45,602.0,76.5,2.25,12.65,278.5,678.89,555.51
2018,5,22,7,0,648.0,82.0,2.2,13.1,328.0,742.7,600.37
2018,5,22,7,15,681.0,87.0,2.2,13.45,378.0,793.39,634.47
2018,5,22,7,30,714.0,92.0,2.2,13.8,428.0,842.96,666.83
2018,5,22,7,45,739.5,95.5,2.15,14.15,477.0,875.87,686.15
2018,5,22,8,0,765.0,99.0,2.1,14.5,526.0,912.87,708.04
2018,5,22,8,15,784.0,102.5,2.1,14.8,573.0,940.84,723.95
2018,5,22,8,30,803.0,106.0,2.1,15.1,620.0,965.97,737.89
2018,5,22,8,45,817.5,109.0,2.1,15.35,663.0,982.86,746.39
2018,5,22,9,0,832.0,112.0,2.1,15.6,706.0,996.51,752.87
2018,5,22,9,15,843.5,114.0,2.1,15.8,744.5,990.05,746.21
2018,5,22,9,30,855.0,116.0,2.1,16.0,783.0,992.86,746.15
2018,5,22,9,45,864.5,117.5,2.1,16.2,816.5,989.73,742.19
2018,5,22,10,0,874.0,119.0,2.1,16.4,850.0,983.16,736.18
2018,5,22,10,15,880.5,120.5,2.15,16.5,877.5,970.25,726.99
2018,5,22,10,30,887.0,122.0,2.2,16.6,905.0,953.97,715.71
2018,5,22,10,45,892.0,122.5,2.2,16.7,925.5,932.05,700.24
2018,5,22,11,0,897.0,123.0,2.2,16.8,946.0,907.0,682.77
2018,5,22,11,15,900.5,123.5,2.25,16.85,959.5,877.64,663.01
2018,5,22,11,30,904.0,124.0,2.3,16.9,973.0,845.44,641.27
2018,5,22,11,45,905.5,124.5,2.3,16.95,979.5,809.05,616.11
2018,5,22,12,0,907.0,125.0,2.3,17.0,986.0,770.32,588.66
2018,5,22,12,15,905.5,125.0,2.35,16.9,984.0,727.01,556.9
2018,5,22,12,30,904.0,125.0,2.4,16.8,982.0,682.05,523.14
2018,5,22,12,45,900.0,126.5,2.4,16.75,973.0,635.25,486.73
2018,5,22,13,0,896.0,128.0,2.4,16.7,964.0,587.33,448.51
2018,5,22,13,15,893.5,126.5,2.4,16.6,948.0,537.15,407.63
2018,5,22,13,30,891.0,125.0,2.4,16.5,932.0,486.18,364.91
2018,5,22,13,45,887.0,122.5,2.4,16.4,909.0,433.33,319.59
2018,5,22,14,0,883.0,120.0,2.4,16.3,886.0,380.22,273.01
2018,5,22,14,15,876.5,118.5,2.45,16.15,857.0,326.96,225.95
2018,5,22,14,30,870.0,117.0,2.5,16.0,828.0,274.04,179.6
2018,5,22,14,45,861.0,115.0,2.5,15.8,793.0,220.94,135.56
2018,5,22,15,0,852.0,113.0,2.5,15.6,758.0,168.85,97.9
2018,5,22,15,15,839.5,110.5,2.5,15.6,717.5,117.45,71.81
2018,5,22,15,30,827.0,108.0,2.5,15.6,677.0,76.49,60.66
2018,5,22,15,45,811.5,105.0,2.5,15.25,632.5,75.94,60.48
2018,5,22,16,0,796.0,102.0,2.5,14.9,588.0,75.3,60.2
2018,5,22,16,15,776.5,98.0,2.5,14.65,540.5,73.82,59.17
2018,5,22,16,30,757.0,94.0,2.5,14.4,493.0,72.22,58.04
2018,5,22,16,45,730.5,90.0,2.5,14.15,443.5,70.42,56.73
2018,5,22,17,0,704.0,86.0,2.5,13.9,394.0,62.72,50.19
2018,5,22,17,15,668.0,81.0,2.5,13.55,344.0,60.12,48.13
2018,5,22,17,30,632.0,76.0,2.5,13.2,294.0,57.44,45.93
2018,5,22,17,45,581.5,69.5,2.5,12.85,245.0,53.41,42.45
2018,5,22,18,0,531.0,63.0,2.5,12.5,196.0,49.3,38.75
2018,5,22,18,15,456.0,55.0,2.45,12.2,151.0,43.73,33.55
2018,5,22,18,30,381.0,47.0,2.4,11.9,106.0,38.1,28.09
2018,5,22,18,45,272.5,36.5,2.3,11.6,71.0,28.3,18.52
2018,5,22,19,0,164.0,26.0,2.2,11.3,36.0,20.22,3.98
2018,5,22,19,15,85.0,14.0,2.15,11.15,19.0,11.95,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,1.4,10.55,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,1.4,10.6,1.0,1.49,0.0
2018,5,23,5,15,0.5,4.5,1.4,10.8,4.5,4.03,0.0
2018,5,23,5,30,0.0,8.0,1.4,11.0,8.0,6.56,0.0
2018,5,23,5,45,0.0,13.0,1.45,11.25,13.0,10.68,3.42
2018,5,23,6,0,0.0,18.0,1.5,11.5,18.0,14.81,7.13
2018,5,23,6,15,0.0,23.5,1.5,11.65,23.5,19.35,11.16
2018,5,23,6,30,0.0,29.0,1.5,11.8,29.0,23.91,15.15
2018,5,23,6,45,0.0,47.5,1.55,12.0,47.5,39.27,28.42
2018,5,23,7,0,0.0,66.0,1.6,12.2,66.0,54.7,41.56
2018,5,23,7,15,0.0,81.5,1.6,12.3,81.5,68.02,52.75
2018,5,23,7,30,0.0,97.0,1.6,12.4,97.0,82.1,64.43
2018,5,23,7,45,0.0,101.0,1.65,12.55,101.0,85.24,66.78
2018,5,23,8,0,0.0,105.0,1.7,12.7,105.0,88.5,69.24
2018,5,23,8,15,0.0,109.5,1.7,12.85,109.5,92.29,72.12
2018,5,23,8,30,0.0,114.0,1.7,13.0,114.0,96.13,75.04
2018,5,23,8,45,0.0,124.0,1.75,13.15,124.0,104.93,82.04
2018,5,23,9,0,0.0,134.0,1.8,13.3,134.0,113.7,88.97
2018,5,23,9,15,1.5,146.5,1.8,13.35,147.5,126.17,99.0
2018,5,23,9,30,3.0,159.0,1.8,13.4,161.0,138.55,108.88
2018,5,23,9,45,4.5,167.0,1.85,13.45,170.5,146.8,115.38
2018,5,23,10,0,6.0,175.0,1.9,13.5,180.0,154.94,121.79
2018,5,23,10,15,5.5,171.0,1.9,13.45,175.5,150.5,118.02
2018,5,23,10,30,5.0,167.0,1.9,13.4,171.0,146.15,114.38
2018,5,23,10,45,5.5,167.0,1.9,13.4,172.0,146.21,114.33
2018,5,23,11,0,6.0,167.0,1.9,13.4,173.0,146.22,114.25
2018,5,23,11,15,6.0,166.5,1.85,13.45,172.5,145.32,113.41
2018,5,23,11,30,6.0,166.0,1.8,13.5,172.0,144.39,112.56
2018,5,23,11,45,6.5,168.0,1.8,13.6,174.5,145.91,113.69
2018,5,23,12,0,7.0,170.0,1.8,13.7,177.0,147.33,114.75
2018,5,23,12,15,6.5,167.0,1.8,13.85,173.5,143.83,111.83
2018,5,23,12,30,6.0,164.0,1.8,14.0,170.0,140.37,108.98
2018,5,23,12,45,6.0,161.0,1.8,14.15,167.0,137.28,106.45
2018,5,23,13,0,6.0,158.0,1.8,14.3,164.0,134.2,103.94
2018,5,23,13,15,5.0,155.5,1.85,14.35,160.5,131.07,101.44
2018,5,23,13,30,4.0,153.0,1.9,14.4,157.0,128.06,99.06
2018,5,23,13,45,3.5,149.5,1.95,14.45,153.0,124.57,96.31
2018,5,23,14,0,3.0,146.0,2.0,14.5,149.0,121.16,93.65
2018,5,23,14,15,2.5,144.0,2.1,14.4,146.5,119.02,92.09
2018,5,23,14,30,2.0,142.0,2.2,14.3,144.0,116.94,90.59
2018,5,23,14,45,2.0,146.0,2.3,14.2,148.0,119.63,92.98
2018,5,23,15,0,2.0,150.0,2.4,14.1,152.0,122.18,95.29
2018,5,23,15,15,4.0,169.0,2.4,14.1,172.0,135.69,106.49
2018,5,23,15,30,6.0,188.0,2.4,14.1,192.0,148.33,122.47
2018,5,23,15,45,13.0,200.5,2.45,13.75,208.5,156.4,129.8
2018,5,23,16,0,20.0,213.0,2.5,13.4,225.0,163.84,136.69
2018,5,23,16,15,42.0,211.5,2.5,13.1,234.5,152.67,127.69
2018,5,23,16,30,64.0,210.0,2.5,12.8,244.0,150.85,126.72
2018,5,23,16,45,83.5,192.5,2.5,12.55,232.0,139.65,117.57
2018,5,23,17,0,103.0,175.0,2.5,12.3,220.0,123.31,103.85
2018,5,23,17,15,155.0,152.0,2.4,12.0,210.5,109.69,92.33
2018,5,23,17,30,207.0,129.0,2.3,11.7,201.0,92.03,77.02
2018,5,23,17,45,225.0,109.0,2.25,11.4,175.5,79.47,66.02
2018,5,23,18,0,243.0,89.0,2.2,11.1,150.0,66.35,54.26
2018,5,23,18,15,196.0,72.0,2.15,10.85,114.0,54.3,43.22
2018,5,23,18,30,149.0,55.0,2.1,10.6,78.0,41.99,31.73
2018,5,23,18,45,98.5,39.0,2.0,10.35,52.0,30.11,20.28
2018,5,23,19,0,48.0,23.0,1.9,10.1,26.0,18.4,4.27
2018,5,23,19,15,29.5,12.5,1.9,10.05,14.0,10.67,0.0
2018,5,23,19,30,11.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,9.9,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,24,4,45,2.5,1.5,1.15,8.9,1.5,0.0,0.0
2018,5,24,5,0,5.0,3.0,1.1,9.0,3.0,5.75,0.0
2018,5,24,5,15,16.0,12.0,1.1,9.35,13.5,26.42,0.0
2018,5,24,5,30,27.0,21.0,1.1,9.7,24.0,48.17,34.07
2018,5,24,5,45,39.0,30.5,1.1,10.05,37.0,68.41,53.85
2018,5,24,6,0,51.0,40.0,1.1,10.4,50.0,89.27,73.05
2018,5,24,6,15,42.5,57.0,1.1,10.65,67.0,90.8,74.57
2018,5,24,6,30,34.0,74.0,1.1,10.9,84.0,102.66,84.49
2018,5,24,6,45,27.5,99.5,1.1,11.15,108.5,126.06,103.88
2018,5,24,7,0,21.0,125.0,1.1,11.4,133.0,135.01,110.69
2018,5,24,7,15,16.0,137.0,1.15,11.65,143.5,140.29,114.41
2018,5,24,7,30,11.0,149.0,1.2,11.9,154.0,145.5,118.0
2018,5,24,7,45,7.0,147.0,1.25,12.1,150.5,137.14,110.39
2018,5,24,8,0,3.0,145.0,1.3,12.3,147.0,129.56,103.51
2018,5,24,8,15,3.5,141.0,1.3,12.55,143.5,125.14,99.48
