Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,30,4.0,137.0,1.3,12.8,140.0,121.22,95.9
2018,5,24,8,45,5.5,162.0,1.35,13.05,166.0,145.37,115.36
2018,5,24,9,0,7.0,187.0,1.4,13.3,192.0,169.43,134.43
2018,5,24,9,15,12.0,223.0,1.4,13.55,232.0,207.2,164.33
2018,5,24,9,30,17.0,259.0,1.4,13.8,272.0,244.65,193.43
2018,5,24,9,45,19.0,274.5,1.4,14.05,290.0,259.32,204.25
2018,5,24,10,0,21.0,290.0,1.4,14.3,308.0,273.7,214.86
2018,5,24,10,15,21.0,300.5,1.4,14.5,319.0,281.24,220.11
2018,5,24,10,30,21.0,311.0,1.4,14.7,330.0,288.59,225.25
2018,5,24,10,45,17.0,277.0,1.45,14.9,292.5,252.61,197.05
2018,5,24,11,0,13.0,243.0,1.5,15.1,255.0,217.85,169.79
2018,5,24,11,15,17.5,255.5,1.5,15.25,272.0,238.46,185.87
2018,5,24,11,30,22.0,268.0,1.5,15.4,289.0,249.97,194.59
2018,5,24,11,45,22.0,292.5,1.55,15.55,313.5,267.46,207.78
2018,5,24,12,0,22.0,317.0,1.6,15.7,338.0,283.98,220.16
2018,5,24,12,15,77.5,381.5,1.65,15.65,455.0,370.08,286.41
2018,5,24,12,30,133.0,446.0,1.7,15.6,572.0,447.3,343.81
2018,5,24,12,45,144.5,454.5,1.75,15.6,590.5,445.52,341.72
2018,5,24,13,0,156.0,463.0,1.8,15.6,609.0,441.94,338.65
2018,5,24,13,15,130.0,453.5,1.85,15.4,573.5,405.88,311.57
2018,5,24,13,30,104.0,444.0,1.9,15.2,538.0,381.2,293.15
2018,5,24,13,45,83.0,418.5,1.95,15.05,492.5,344.08,265.29
2018,5,24,14,0,62.0,393.0,2.0,14.9,447.0,310.06,239.8
2018,5,24,14,15,49.5,363.0,2.0,14.65,405.0,278.68,216.15
2018,5,24,14,30,37.0,333.0,2.0,14.4,363.0,249.53,194.22
2018,5,24,14,45,28.0,297.5,2.0,14.2,319.5,219.78,171.63
2018,5,24,15,0,19.0,262.0,2.0,14.0,276.0,204.46,160.52
2018,5,24,15,15,20.0,252.5,2.0,14.0,267.0,194.66,153.38
2018,5,24,15,30,21.0,243.0,2.0,14.0,258.0,185.66,153.72
2018,5,24,15,45,17.0,221.5,2.0,13.5,233.0,170.52,141.67
2018,5,24,16,0,13.0,200.0,2.0,13.0,208.0,155.17,129.33
2018,5,24,16,15,10.0,172.5,2.0,12.8,178.5,135.54,113.02
2018,5,24,16,30,7.0,145.0,2.0,12.6,149.0,115.5,96.16
2018,5,24,16,45,41.0,127.0,1.95,12.35,145.5,98.65,81.89
2018,5,24,17,0,75.0,109.0,1.9,12.1,142.0,82.44,67.98
2018,5,24,17,15,150.5,110.5,1.9,11.9,166.5,79.34,65.53
2018,5,24,17,30,226.0,112.0,1.9,11.7,191.0,81.43,67.62
2018,5,24,17,45,298.5,98.5,1.85,11.55,185.0,70.63,58.09
2018,5,24,18,0,371.0,85.0,1.8,11.4,179.0,62.74,50.99
2018,5,24,18,15,303.5,73.0,1.75,11.2,139.0,54.46,43.33
2018,5,24,18,30,236.0,61.0,1.7,11.0,99.0,45.99,35.25
2018,5,24,18,45,155.5,44.5,1.65,10.85,66.0,34.14,23.79
2018,5,24,19,0,75.0,28.0,1.6,10.7,33.0,21.69,7.09
2018,5,24,19,15,38.0,14.5,1.55,10.6,17.0,12.38,0.0
2018,5,24,19,30,1.0,1.0,1.5,10.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,10.65,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,10.7,1.0,0.85,0.0
2018,5,25,5,15,0.0,5.0,1.05,10.85,5.0,4.1,0.0
2018,5,25,5,30,0.0,9.0,1.1,11.0,9.0,7.39,0.32
2018,5,25,5,45,0.0,14.5,1.1,11.1,14.5,11.92,4.5
2018,5,25,6,0,0.0,20.0,1.1,11.2,20.0,16.46,8.59
2018,5,25,6,15,1.5,39.5,1.1,11.35,40.0,33.89,23.86
2018,5,25,6,30,3.0,59.0,1.1,11.5,60.0,51.48,39.19
2018,5,25,6,45,3.5,75.0,1.1,11.6,76.5,66.8,52.32
2018,5,25,7,0,4.0,91.0,1.1,11.7,93.0,82.14,65.26
2018,5,25,7,15,2.5,89.5,1.05,11.8,90.5,78.04,61.44
2018,5,25,7,30,1.0,88.0,1.0,11.9,88.0,74.52,58.15
2018,5,25,7,45,2.0,102.0,1.0,12.0,103.0,88.12,69.42
2018,5,25,8,0,3.0,116.0,1.0,12.1,118.0,101.7,80.52
2018,5,25,8,15,5.0,145.5,1.0,12.15,149.0,130.91,104.46
2018,5,25,8,30,7.0,175.0,1.0,12.2,180.0,160.2,128.05
2018,5,25,8,45,6.5,175.5,1.0,12.3,180.0,159.06,126.59
2018,5,25,9,0,6.0,176.0,1.0,12.4,180.0,158.14,125.46
2018,5,25,9,15,4.0,150.0,1.0,12.45,153.0,131.83,103.76
2018,5,25,9,30,2.0,124.0,1.0,12.5,126.0,106.56,82.93
2018,5,25,9,45,1.5,122.0,1.0,12.5,123.5,104.26,80.93
2018,5,25,10,0,1.0,120.0,1.0,12.5,121.0,102.0,78.93
2018,5,25,10,15,3.5,146.5,1.05,12.55,149.5,127.24,99.44
2018,5,25,10,30,6.0,173.0,1.1,12.6,178.0,152.3,119.52
2018,5,25,10,45,7.0,180.0,1.1,12.7,186.0,158.8,124.51
2018,5,25,11,0,8.0,187.0,1.1,12.8,194.0,165.15,129.41
2018,5,25,11,15,8.5,192.0,1.1,12.85,199.5,169.18,132.49
2018,5,25,11,30,9.0,197.0,1.1,12.9,205.0,173.07,135.46
2018,5,25,11,45,9.0,192.0,1.15,12.95,200.5,168.03,131.38
2018,5,25,12,0,9.0,187.0,1.2,13.0,196.0,163.0,127.35
2018,5,25,12,15,10.5,208.0,1.25,12.95,218.0,180.53,141.32
2018,5,25,12,30,12.0,229.0,1.3,12.9,240.0,197.56,154.77
2018,5,25,12,45,14.0,254.5,1.35,12.9,267.5,217.92,170.77
2018,5,25,13,0,16.0,280.0,1.4,12.9,295.0,237.46,186.03
2018,5,25,13,15,14.0,260.5,1.45,12.85,273.5,219.09,171.64
2018,5,25,13,30,12.0,241.0,1.5,12.8,252.0,201.18,157.7
2018,5,25,13,45,58.5,225.0,1.55,12.75,276.0,194.84,152.16
2018,5,25,14,0,105.0,209.0,1.6,12.7,300.0,193.03,149.37
2018,5,25,14,15,103.0,198.5,1.65,12.65,285.5,176.75,135.75
2018,5,25,14,30,101.0,188.0,1.7,12.6,271.0,160.97,122.66
2018,5,25,14,45,72.0,216.5,1.75,12.5,274.5,166.53,128.3
2018,5,25,15,0,43.0,245.0,1.8,12.4,278.0,184.15,144.22
2018,5,25,15,15,56.0,266.0,1.8,12.4,306.5,191.63,150.83
2018,5,25,15,30,69.0,287.0,1.8,12.4,335.0,197.71,164.67
2018,5,25,15,45,125.0,265.0,1.9,12.3,344.5,174.75,145.81
2018,5,25,16,0,181.0,243.0,2.0,12.2,354.0,164.23,137.43
2018,5,25,16,15,187.0,228.5,2.05,12.1,335.5,156.28,131.14
2018,5,25,16,30,193.0,214.0,2.1,12.0,317.0,147.98,124.49
2018,5,25,16,45,220.5,194.0,2.15,11.9,300.5,130.05,109.43
2018,5,25,17,0,248.0,174.0,2.2,11.8,284.0,119.35,100.52
2018,5,25,17,15,261.0,150.0,2.2,11.65,253.0,105.44,88.67
2018,5,25,17,30,274.0,126.0,2.2,11.5,222.0,90.83,76.01
2018,5,25,17,45,287.0,105.5,2.2,11.4,192.0,77.78,64.51
2018,5,25,18,0,300.0,85.0,2.2,11.3,162.0,62.17,50.5
2018,5,25,18,15,248.5,69.5,2.15,11.2,124.0,51.56,40.75
2018,5,25,18,30,197.0,54.0,2.1,11.1,86.0,41.58,31.36
2018,5,25,18,45,139.5,38.0,2.05,11.05,57.0,29.6,19.94
2018,5,25,19,0,82.0,22.0,2.0,11.0,28.0,17.44,5.29
2018,5,25,19,15,44.5,12.0,2.05,10.95,15.0,10.24,0.0
2018,5,25,19,30,7.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,10.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,3.85,9.8,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,3.9,9.9,6.0,21.74,0.0
2018,5,26,5,15,45.5,12.0,3.95,10.1,15.5,54.33,8.12
2018,5,26,5,30,65.0,18.0,4.0,10.3,25.0,81.45,62.24
2018,5,26,5,45,32.5,27.0,4.0,10.5,30.5,57.8,44.63
2018,5,26,6,0,0.0,36.0,4.0,10.7,36.0,29.74,20.01
2018,5,26,6,15,0.0,52.5,4.0,11.1,52.5,43.58,32.14
2018,5,26,6,30,0.0,69.0,4.0,11.5,69.0,59.21,45.66
2018,5,26,6,45,28.5,106.0,3.95,11.85,117.0,135.14,111.72
2018,5,26,7,0,57.0,143.0,3.9,12.2,165.0,205.32,171.34
2018,5,26,7,15,89.5,171.5,3.8,12.7,211.5,268.22,223.54
2018,5,26,7,30,122.0,200.0,3.7,13.2,258.0,351.67,290.77
2018,5,26,7,45,115.5,222.5,3.65,13.7,282.0,369.24,302.53
2018,5,26,8,0,109.0,245.0,3.6,14.2,306.0,364.23,296.64
2018,5,26,8,15,145.5,268.5,3.5,14.65,357.5,445.61,359.77
2018,5,26,8,30,182.0,292.0,3.4,15.1,409.0,504.93,404.15
2018,5,26,8,45,219.5,308.5,3.35,15.55,459.5,556.07,441.67
2018,5,26,9,0,257.0,325.0,3.3,16.0,510.0,628.06,493.5
2018,5,26,9,15,248.5,346.0,3.25,16.3,532.5,634.52,495.39
2018,5,26,9,30,240.0,367.0,3.2,16.6,555.0,618.62,481.72
2018,5,26,9,45,211.0,387.5,3.15,16.9,558.0,601.9,466.81
2018,5,26,10,0,182.0,408.0,3.1,17.2,561.0,584.43,451.51
2018,5,26,10,15,226.5,416.0,3.05,17.45,612.5,623.99,480.27
2018,5,26,10,30,271.0,424.0,3.0,17.7,664.0,676.12,516.96
2018,5,26,10,45,252.0,439.0,3.0,17.9,666.5,656.68,500.95
2018,5,26,11,0,233.0,454.0,3.0,18.1,669.0,624.81,476.73
2018,5,26,11,15,213.5,464.0,3.1,18.2,663.0,601.3,458.96
2018,5,26,11,30,194.0,474.0,3.2,18.3,657.0,577.82,441.12
2018,5,26,11,45,220.0,468.0,3.25,18.4,677.0,576.21,440.14
2018,5,26,12,0,246.0,462.0,3.3,18.5,697.0,574.81,439.0
2018,5,26,12,15,251.0,466.0,3.4,18.5,705.5,559.47,427.45
2018,5,26,12,30,256.0,470.0,3.5,18.5,714.0,543.03,414.98
2018,5,26,12,45,543.0,319.0,3.65,18.55,830.0,577.42,442.96
2018,5,26,13,0,830.0,168.0,3.8,18.6,946.0,585.35,448.3
2018,5,26,13,15,872.0,144.0,3.9,18.5,949.0,542.83,413.04
2018,5,26,13,30,914.0,120.0,4.0,18.4,952.0,497.79,374.47
2018,5,26,13,45,907.5,120.0,4.1,18.3,929.0,444.74,328.77
2018,5,26,14,0,901.0,120.0,4.2,18.2,906.0,391.59,282.01
2018,5,26,14,15,836.0,148.5,4.25,18.05,858.5,334.17,233.22
2018,5,26,14,30,771.0,177.0,4.3,17.9,811.0,288.91,195.13
2018,5,26,14,45,767.5,168.5,4.35,17.75,777.0,236.69,151.6
2018,5,26,15,0,764.0,160.0,4.4,17.6,743.0,185.16,113.11
2018,5,26,15,15,793.0,138.0,4.4,17.6,714.5,127.7,77.93
2018,5,26,15,30,822.0,116.0,4.4,17.6,686.0,81.07,64.09
2018,5,26,15,45,815.5,110.0,4.45,17.2,644.5,78.96,62.59
2018,5,26,16,0,809.0,104.0,4.5,16.8,603.0,76.61,60.86
2018,5,26,16,15,789.0,100.5,4.5,16.55,555.5,75.51,60.17
2018,5,26,16,30,769.0,97.0,4.5,16.3,508.0,74.31,59.4
2018,5,26,16,45,741.0,93.5,4.5,16.0,457.5,72.93,58.47
2018,5,26,17,0,713.0,90.0,4.5,15.7,407.0,65.37,52.13
2018,5,26,17,15,675.5,85.0,4.45,15.35,356.0,62.85,50.16
2018,5,26,17,30,638.0,80.0,4.4,15.0,305.0,60.25,48.06
2018,5,26,17,45,585.5,74.0,4.35,14.6,255.5,56.69,45.04
2018,5,26,18,0,533.0,68.0,4.3,14.2,206.0,53.09,41.85
2018,5,26,18,15,459.5,60.0,4.2,13.75,160.5,47.65,36.86
2018,5,26,18,30,386.0,52.0,4.1,13.3,115.0,42.17,31.6
2018,5,26,18,45,279.5,40.5,4.0,12.85,78.0,31.29,21.26
2018,5,26,19,0,173.0,29.0,3.9,12.4,41.0,22.5,9.14
2018,5,26,19,15,90.0,15.5,3.8,12.2,21.5,13.23,0.0
2018,5,26,19,30,7.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,11.75,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.0,1.95,10.95,4.0,0.0,0.0
2018,5,27,5,0,32.0,8.0,1.9,11.2,8.0,27.29,0.0
2018,5,27,5,15,40.5,21.0,1.8,11.85,23.5,60.96,13.39
2018,5,27,5,30,49.0,34.0,1.7,12.5,39.0,89.2,67.54
2018,5,27,5,45,105.0,50.5,1.65,13.15,69.0,168.0,137.51
2018,5,27,6,0,161.0,67.0,1.6,13.8,99.0,235.54,196.42
2018,5,27,6,15,366.5,68.0,1.55,14.3,167.5,428.4,357.09
2018,5,27,6,30,572.0,69.0,1.5,14.8,236.0,627.04,509.38
2018,5,27,6,45,642.5,70.0,1.5,15.35,291.0,706.7,565.08
2018,5,27,7,0,713.0,71.0,1.5,15.9,346.0,782.62,616.6
2018,5,27,7,15,743.5,75.0,1.5,16.4,397.0,831.59,647.31
2018,5,27,7,30,774.0,79.0,1.5,16.9,448.0,879.12,676.29
2018,5,27,7,45,796.5,82.0,1.45,17.4,497.5,915.65,696.37
2018,5,27,8,0,819.0,85.0,1.4,17.9,547.0,949.84,714.47
2018,5,27,8,15,836.5,87.5,1.45,18.25,594.0,964.06,721.07
2018,5,27,8,30,854.0,90.0,1.5,18.6,641.0,986.97,733.68
2018,5,27,8,45,867.0,92.0,1.5,18.95,684.0,1001.66,740.05
2018,5,27,9,0,880.0,94.0,1.5,19.3,727.0,1013.11,744.51
2018,5,27,9,15,890.5,96.0,1.6,19.6,766.0,1018.67,747.05
2018,5,27,9,30,901.0,98.0,1.7,19.9,805.0,1020.75,747.53
2018,5,27,9,45,909.0,99.0,1.75,20.25,838.0,1015.71,742.72
2018,5,27,10,0,917.0,100.0,1.8,20.6,871.0,1007.18,735.88
2018,5,27,10,15,922.5,101.0,1.9,20.8,898.0,992.74,726.47
2018,5,27,10,30,928.0,102.0,2.0,21.0,925.0,974.89,714.91
2018,5,27,10,45,931.5,102.5,2.05,21.2,945.0,951.38,699.12
2018,5,27,11,0,935.0,103.0,2.1,21.4,965.0,924.7,681.31
2018,5,27,11,15,937.0,104.5,2.2,21.5,978.5,894.61,661.96
2018,5,27,11,30,939.0,106.0,2.3,21.6,992.0,861.63,640.53
2018,5,27,11,45,939.5,106.5,2.4,21.7,998.0,823.93,615.69
2018,5,27,12,0,940.0,107.0,2.5,21.8,1004.0,783.88,588.99
2018,5,27,12,15,941.0,105.5,2.55,21.85,1002.5,740.43,557.59
2018,5,27,12,30,942.0,104.0,2.6,21.9,1001.0,695.08,523.86
2018,5,27,12,45,942.0,102.5,2.65,21.95,992.5,647.41,487.55
2018,5,27,13,0,942.0,101.0,2.7,22.0,984.0,598.25,449.11
2018,5,27,13,15,938.5,100.5,2.75,22.0,968.0,546.77,407.86
2018,5,27,13,30,935.0,100.0,2.8,22.0,952.0,494.46,364.75
2018,5,27,13,45,930.5,99.0,2.8,22.05,929.0,440.79,319.23
2018,5,27,14,0,926.0,98.0,2.8,22.1,906.0,386.8,272.45
2018,5,27,14,15,919.0,97.0,2.85,22.05,876.5,331.98,224.69
2018,5,27,14,30,912.0,96.0,2.9,22.0,847.0,277.52,177.52
2018,5,27,14,45,902.0,95.0,2.9,22.0,811.5,223.09,132.53
2018,5,27,15,0,892.0,94.0,2.9,22.0,776.0,169.75,93.51
2018,5,27,15,15,881.0,92.5,2.9,22.0,736.0,117.32,65.32
2018,5,27,15,30,870.0,91.0,2.9,22.0,696.0,77.95,60.31
2018,5,27,15,45,855.0,88.5,2.9,21.9,651.0,76.65,59.44
2018,5,27,16,0,840.0,86.0,2.9,21.8,606.0,75.22,58.44
2018,5,27,16,15,821.0,84.0,2.85,21.7,558.5,64.8,49.81
2018,5,27,16,30,802.0,82.0,2.8,21.6,511.0,64.2,49.5
2018,5,27,16,45,777.5,78.0,2.8,21.45,461.0,62.06,47.89
2018,5,27,17,0,753.0,74.0,2.8,21.3,411.0,59.82,46.17
2018,5,27,17,15,719.0,70.5,2.75,20.7,360.5,57.76,44.66
2018,5,27,17,30,685.0,67.0,2.7,20.1,310.0,55.68,43.09
2018,5,27,17,45,637.5,62.0,2.7,19.55,260.5,47.94,36.49
2018,5,27,18,0,590.0,57.0,2.7,19.0,211.0,44.71,33.72
2018,5,27,18,15,521.5,51.0,2.7,18.25,165.5,40.53,29.97
2018,5,27,18,30,453.0,45.0,2.7,17.5,120.0,36.37,26.05
2018,5,27,18,45,346.5,36.0,2.65,16.8,82.5,29.47,19.42
2018,5,27,19,0,240.0,27.0,2.6,16.1,45.0,22.53,9.6
2018,5,27,19,15,127.5,14.5,2.55,15.85,23.5,12.38,0.0
2018,5,27,19,30,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,15.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,45,36.5,5.0,0.95,14.15,5.5,0.0,0.0
2018,5,28,5,0,73.0,10.0,0.9,14.2,11.0,55.21,0.0
2018,5,28,5,15,207.5,21.5,0.85,14.75,40.0,199.49,65.68
2018,5,28,5,30,342.0,33.0,0.8,15.3,69.0,334.41,260.35
2018,5,28,5,45,434.5,40.0,0.8,15.85,110.5,427.03,342.59
2018,5,28,6,0,527.0,47.0,0.8,16.4,152.0,525.58,421.23
2018,5,28,6,15,587.0,53.0,0.8,16.9,200.0,600.76,478.2
2018,5,28,6,30,647.0,59.0,0.8,17.4,248.0,678.29,533.73
2018,5,28,6,45,689.0,63.0,0.8,17.9,299.0,733.3,570.42
2018,5,28,7,0,731.0,67.0,0.8,18.4,350.0,794.11,609.58
2018,5,28,7,15,760.5,70.5,0.85,19.0,400.5,841.83,638.82
2018,5,28,7,30,790.0,74.0,0.9,19.6,451.0,888.05,666.34
2018,5,28,7,45,812.0,76.5,0.95,20.15,500.5,923.7,686.42
2018,5,28,8,0,834.0,79.0,1.0,20.7,550.0,945.71,697.48
2018,5,28,8,15,850.5,81.5,1.05,21.2,597.0,970.76,710.75
2018,5,28,8,30,867.0,84.0,1.1,21.7,644.0,992.94,722.06
2018,5,28,8,45,879.5,86.0,1.15,22.2,687.0,1007.34,728.51
2018,5,28,9,0,892.0,88.0,1.2,22.7,730.0,1018.47,733.09
2018,5,28,9,15,901.0,90.0,1.3,23.0,768.5,1022.65,734.92
2018,5,28,9,30,910.0,92.0,1.4,23.3,807.0,1023.35,734.74
2018,5,28,9,45,915.5,95.5,1.5,23.6,840.5,1018.67,731.31
2018,5,28,10,0,921.0,99.0,1.6,23.9,874.0,1010.4,725.74
2018,5,28,10,15,927.0,99.5,1.7,24.1,901.0,995.93,716.61
2018,5,28,10,30,933.0,100.0,1.8,24.3,928.0,978.04,705.37
2018,5,28,10,45,936.5,101.0,1.9,24.5,948.5,954.99,690.83
2018,5,28,11,0,940.0,102.0,2.0,24.7,969.0,928.74,674.19
2018,5,28,11,15,942.5,102.5,2.05,24.75,982.5,898.08,654.47
2018,5,28,11,30,945.0,103.0,2.1,24.8,996.0,864.55,632.79
2018,5,28,11,45,945.5,103.5,2.2,24.9,1002.0,826.77,608.43
2018,5,28,12,0,946.0,104.0,2.3,25.0,1008.0,786.62,582.2
2018,5,28,12,15,944.5,105.0,2.4,24.95,1006.5,743.33,552.08
2018,5,28,12,30,943.0,106.0,2.5,24.9,1005.0,698.24,519.48
2018,5,28,12,45,938.5,107.5,2.55,24.9,995.5,650.12,483.43
2018,5,28,13,0,934.0,109.0,2.6,24.9,986.0,600.85,445.52
2018,5,28,13,15,930.0,108.5,2.65,24.85,969.5,549.44,405.04
2018,5,28,13,30,926.0,108.0,2.7,24.8,953.0,497.28,362.75
2018,5,28,13,45,920.5,107.5,2.7,24.7,930.0,443.97,318.35
2018,5,28,14,0,915.0,107.0,2.7,24.6,907.0,390.45,272.75
2018,5,28,14,15,908.0,105.5,2.75,24.55,877.0,335.83,225.77
2018,5,28,14,30,901.0,104.0,2.8,24.5,847.0,281.59,179.34
2018,5,28,14,45,891.5,103.0,2.8,24.5,812.0,227.79,135.26
2018,5,28,15,0,882.0,102.0,2.8,24.5,777.0,175.02,96.86
2018,5,28,15,15,870.5,99.5,2.8,24.5,736.5,122.43,68.3
2018,5,28,15,30,859.0,97.0,2.8,24.5,696.0,81.25,62.41
2018,5,28,15,45,844.0,95.0,2.85,24.2,651.5,80.36,61.96
2018,5,28,16,0,829.0,93.0,2.9,23.9,607.0,69.63,53.23
2018,5,28,16,15,808.5,90.5,2.9,23.65,559.0,68.9,52.86
2018,5,28,16,30,788.0,88.0,2.9,23.4,511.0,68.12,52.44
2018,5,28,16,45,761.0,85.0,2.95,23.1,461.0,66.84,51.61
2018,5,28,17,0,734.0,82.0,3.0,22.8,411.0,65.53,50.74
2018,5,28,17,15,700.0,77.5,3.0,22.2,361.0,57.69,44.31
2018,5,28,17,30,666.0,73.0,3.0,21.6,311.0,55.25,42.45
2018,5,28,17,45,619.5,67.5,3.05,20.95,261.5,51.88,39.7
2018,5,28,18,0,573.0,62.0,3.1,20.3,212.0,48.46,36.79
2018,5,28,18,15,505.0,55.0,3.15,19.6,166.5,43.64,32.51
2018,5,28,18,30,437.0,48.0,3.2,18.9,121.0,38.79,27.99
2018,5,28,18,45,333.5,38.5,3.25,18.2,83.5,31.58,21.12
2018,5,28,19,0,230.0,29.0,3.3,17.5,46.0,22.6,10.09
2018,5,28,19,15,126.0,16.5,3.3,17.2,25.0,14.08,0.0
2018,5,28,19,30,22.0,4.0,3.3,16.9,4.0,0.0,0.0
2018,5,28,19,45,11.0,2.0,3.3,16.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,3.7,13.85,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,3.7,13.9,13.0,66.31,0.0
2018,5,29,5,15,219.0,22.5,3.75,14.35,42.0,208.82,78.78
2018,5,29,5,30,349.0,34.0,3.8,14.8,71.0,340.42,270.27
2018,5,29,5,45,440.0,42.0,3.8,15.25,113.5,433.72,356.24
2018,5,29,6,0,531.0,50.0,3.8,15.7,156.0,532.88,439.46
2018,5,29,6,15,591.0,56.0,3.8,16.05,204.5,608.42,500.54
2018,5,29,6,30,651.0,62.0,3.8,16.4,253.0,686.14,560.34
2018,5,29,6,45,691.5,66.5,3.8,16.75,304.0,740.06,599.52
2018,5,29,7,0,732.0,71.0,3.8,17.1,355.0,800.31,641.89
2018,5,29,7,15,761.5,74.5,3.8,17.6,406.0,848.13,673.35
2018,5,29,7,30,791.0,78.0,3.8,18.1,457.0,894.4,702.84
2018,5,29,7,45,813.0,81.5,3.8,18.6,507.0,931.41,725.09
2018,5,29,8,0,835.0,85.0,3.8,19.1,557.0,966.01,745.3
2018,5,29,8,15,852.0,87.5,3.9,19.5,604.5,979.92,751.92
2018,5,29,8,30,869.0,90.0,4.0,19.9,652.0,1002.48,764.7
2018,5,29,8,45,882.0,92.0,4.1,20.25,695.5,1017.26,772.26
2018,5,29,9,0,895.0,94.0,4.2,20.6,739.0,1028.77,777.74
2018,5,29,9,15,908.5,94.0,4.25,20.9,779.0,1035.07,779.68
2018,5,29,9,30,922.0,94.0,4.3,21.2,819.0,1037.91,779.47
2018,5,29,9,45,934.0,93.0,4.35,21.5,854.0,1034.59,775.29
2018,5,29,10,0,946.0,92.0,4.4,21.8,889.0,1027.68,768.92
2018,5,29,10,15,951.5,93.0,4.45,22.0,916.5,1013.02,757.78
2018,5,29,10,30,957.0,94.0,4.5,22.2,944.0,994.86,744.57
2018,5,29,10,45,961.5,94.0,4.6,22.45,965.0,971.36,728.18
2018,5,29,11,0,966.0,94.0,4.7,22.7,986.0,944.57,709.59
2018,5,29,11,15,968.0,95.0,4.75,22.75,999.5,913.42,688.17
2018,5,29,11,30,970.0,96.0,4.8,22.8,1013.0,879.32,664.66
2018,5,29,11,45,970.5,97.0,4.85,22.85,1019.5,841.29,638.31
2018,5,29,12,0,971.0,98.0,4.9,22.9,1026.0,800.79,610.07
2018,5,29,12,15,970.0,99.0,4.95,22.8,1025.0,757.0,578.07
2018,5,29,12,30,969.0,100.0,5.0,22.7,1024.0,711.3,543.28
2018,5,29,12,45,966.5,100.0,5.05,22.65,1015.0,662.22,505.04
2018,5,29,13,0,964.0,100.0,5.1,22.6,1006.0,611.8,464.79
2018,5,29,13,15,961.5,99.0,5.15,22.45,990.0,559.49,422.17
2018,5,29,13,30,959.0,98.0,5.2,22.3,974.0,506.25,377.57
2018,5,29,13,45,955.0,97.0,5.25,22.1,951.0,451.65,330.79
2018,5,29,14,0,951.0,96.0,5.3,21.9,928.0,396.66,282.61
2018,5,29,14,15,944.5,95.5,5.3,21.65,899.0,341.1,233.43
2018,5,29,14,30,938.0,95.0,5.3,21.4,870.0,285.8,184.81
2018,5,29,14,45,930.0,93.5,5.3,21.15,834.5,230.08,138.01
2018,5,29,15,0,922.0,92.0,5.3,20.9,799.0,175.23,96.99
2018,5,29,15,15,911.5,90.0,5.3,20.9,758.0,120.98,66.55
2018,5,29,15,30,901.0,88.0,5.3,20.9,717.0,76.75,59.6
2018,5,29,15,45,886.5,87.0,5.3,20.25,672.5,76.31,59.57
2018,5,29,16,0,872.0,86.0,5.3,19.6,628.0,75.78,59.46
2018,5,29,16,15,852.0,84.0,5.3,19.15,579.0,74.41,58.59
2018,5,29,16,30,832.0,82.0,5.3,18.7,530.0,64.59,50.43
2018,5,29,16,45,805.5,79.5,5.3,18.25,479.0,63.47,49.73
2018,5,29,17,0,779.0,77.0,5.3,17.8,428.0,62.32,49.01
2018,5,29,17,15,744.0,74.0,5.3,17.15,376.5,60.68,47.87
2018,5,29,17,30,709.0,71.0,5.3,16.5,325.0,59.06,46.71
2018,5,29,17,45,659.0,66.5,5.3,15.9,274.0,51.44,40.15
2018,5,29,18,0,609.0,62.0,5.3,15.3,223.0,48.69,37.77
2018,5,29,18,15,539.0,55.0,5.25,14.8,175.5,43.8,33.33
2018,5,29,18,30,469.0,48.0,5.2,14.3,128.0,38.89,28.65
2018,5,29,18,45,360.0,39.0,5.15,13.75,89.0,32.05,21.99
2018,5,29,19,0,251.0,30.0,5.1,13.2,50.0,25.2,12.68
2018,5,29,19,15,138.5,17.5,5.1,12.9,27.5,14.94,0.0
2018,5,29,19,30,26.0,5.0,5.1,12.6,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,5.05,12.3,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,10.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,5.55,10.2,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,5.6,10.2,12.0,31.78,0.0
2018,5,30,5,15,118.0,25.0,5.6,10.35,36.5,144.9,59.49
2018,5,30,5,30,201.0,39.0,5.6,10.5,61.0,239.95,193.89
2018,5,30,5,45,268.0,50.0,5.6,10.65,94.5,309.14,260.96
2018,5,30,6,0,335.0,61.0,5.6,10.8,128.0,384.23,328.82
2018,5,30,6,15,390.5,71.5,5.65,11.05,171.0,453.42,388.86
2018,5,30,6,30,446.0,82.0,5.7,11.3,214.0,525.47,448.85
2018,5,30,6,45,483.0,93.0,5.75,11.55,260.0,583.66,495.52
2018,5,30,7,0,520.0,104.0,5.8,11.8,306.0,652.08,548.96
2018,5,30,7,15,595.0,106.5,5.8,12.1,368.0,737.28,613.78
2018,5,30,7,30,670.0,109.0,5.8,12.4,430.0,823.02,677.04
2018,5,30,7,45,657.5,122.5,5.8,12.7,465.5,836.09,683.6
2018,5,30,8,0,645.0,136.0,5.8,13.0,501.0,845.84,687.97
2018,5,30,8,15,681.0,139.5,5.75,13.35,554.0,889.53,717.44
2018,5,30,8,30,717.0,143.0,5.7,13.7,607.0,930.92,744.58
2018,5,30,8,45,704.0,160.5,5.7,14.05,642.0,936.08,745.22
2018,5,30,9,0,691.0,178.0,5.7,14.4,677.0,937.55,743.52
2018,5,30,9,15,577.5,236.5,5.65,14.65,668.5,869.23,689.79
2018,5,30,9,30,464.0,295.0,5.6,14.9,660.0,806.79,638.18
2018,5,30,9,45,501.5,298.5,5.55,15.1,708.5,835.48,658.31
2018,5,30,10,0,539.0,302.0,5.5,15.3,757.0,860.87,675.39
2018,5,30,10,15,678.5,240.0,5.5,15.4,831.0,920.63,720.93
2018,5,30,10,30,818.0,178.0,5.5,15.5,905.0,960.02,748.17
2018,5,30,10,45,871.0,151.5,5.5,15.6,941.5,943.65,735.23
2018,5,30,11,0,924.0,125.0,5.5,15.7,978.0,937.12,729.79
2018,5,30,11,15,926.5,126.5,5.45,15.75,992.5,907.3,707.54
2018,5,30,11,30,929.0,128.0,5.4,15.8,1007.0,874.6,683.39
2018,5,30,11,45,930.5,128.5,5.4,15.8,1014.0,837.6,656.51
2018,5,30,12,0,932.0,129.0,5.4,15.8,1021.0,798.23,627.56
2018,5,30,12,15,932.0,129.5,5.4,15.75,1020.5,755.65,594.34
2018,5,30,12,30,932.0,130.0,5.4,15.7,1020.0,711.25,559.09
2018,5,30,12,45,931.0,130.0,5.4,15.7,1012.5,664.22,520.98
2018,5,30,13,0,930.0,130.0,5.4,15.7,1005.0,615.84,480.91
2018,5,30,13,15,926.5,130.0,5.35,15.6,989.5,564.98,437.99
2018,5,30,13,30,923.0,130.0,5.3,15.5,974.0,513.34,393.35
2018,5,30,13,45,917.5,130.0,5.3,15.4,951.5,460.29,346.64
2018,5,30,14,0,912.0,130.0,5.3,15.3,929.0,407.01,298.8
2018,5,30,14,15,903.5,129.5,5.3,15.1,899.0,352.54,249.69
2018,5,30,14,30,895.0,129.0,5.3,14.9,869.0,298.57,201.35
2018,5,30,14,45,879.5,128.0,5.3,14.7,830.0,243.76,154.67
2018,5,30,15,0,864.0,127.0,5.3,14.5,791.0,181.5,106.76
2018,5,30,15,15,837.0,126.5,5.3,14.5,742.0,129.16,76.5
2018,5,30,15,30,810.0,126.0,5.3,14.5,693.0,86.8,69.82
2018,5,30,15,45,804.5,123.0,5.3,14.0,655.5,86.92,70.27
2018,5,30,16,0,799.0,120.0,5.3,13.5,618.0,86.94,70.63
2018,5,30,16,15,724.0,127.0,5.25,13.2,551.5,84.23,68.58
2018,5,30,16,30,649.0,134.0,5.2,12.9,485.0,90.17,74.1
2018,5,30,16,45,577.5,135.5,5.2,12.65,425.5,93.04,76.96
2018,5,30,17,0,506.0,137.0,5.2,12.4,366.0,94.36,78.48
2018,5,30,17,15,387.0,134.5,5.15,12.15,297.5,92.79,77.42
2018,5,30,17,30,268.0,132.0,5.1,11.9,229.0,94.52,79.24
2018,5,30,17,45,326.0,108.0,5.05,11.65,207.5,77.15,63.92
2018,5,30,18,0,384.0,84.0,5.0,11.4,186.0,61.94,50.3
2018,5,30,18,15,347.0,72.5,4.95,11.15,150.0,54.2,43.18
2018,5,30,18,30,310.0,61.0,4.9,10.9,114.0,46.2,35.6
2018,5,30,18,45,219.0,48.0,4.85,10.65,79.5,36.64,26.35
2018,5,30,19,0,128.0,35.0,4.8,10.4,45.0,26.89,14.58
2018,5,30,19,15,67.0,19.5,4.8,10.3,24.5,16.64,0.0
2018,5,30,19,30,6.0,4.0,4.8,10.2,4.0,3.41,0.0
2018,5,30,19,45,3.0,2.0,4.8,10.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,9.55,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,9.6,12.0,33.06,0.0
2018,5,31,5,15,136.0,26.5,4.5,9.8,39.5,160.24,71.6
2018,5,31,5,30,235.0,42.0,4.5,10.0,67.0,269.45,218.44
2018,5,31,5,45,333.0,52.0,4.55,10.2,108.0,361.93,305.25
2018,5,31,6,0,431.0,62.0,4.6,10.4,149.0,466.29,396.33
2018,5,31,6,15,499.0,69.0,4.55,10.75,196.5,547.81,464.52
2018,5,31,6,30,567.0,76.0,4.5,11.1,244.0,631.58,531.51
2018,5,31,6,45,616.5,81.0,4.5,11.4,294.5,698.13,582.48
2018,5,31,7,0,666.0,86.0,4.5,11.7,345.0,765.05,631.92
2018,5,31,7,15,701.5,89.5,4.45,12.1,396.0,816.63,667.57
2018,5,31,7,30,737.0,93.0,4.4,12.5,447.0,867.12,701.41
2018,5,31,7,45,759.0,97.0,4.4,12.9,495.5,897.79,720.27
2018,5,31,8,0,781.0,101.0,4.4,13.3,544.0,932.3,741.75
2018,5,31,8,15,800.5,104.0,4.4,13.7,591.0,960.48,758.37
2018,5,31,8,30,820.0,107.0,4.4,14.1,638.0,985.81,772.88
2018,5,31,8,45,826.5,112.5,4.4,14.45,679.0,997.82,778.12
2018,5,31,9,0,833.0,118.0,4.4,14.8,720.0,1006.49,781.22
2018,5,31,9,15,859.0,114.5,4.4,15.05,764.0,1008.46,780.12
2018,5,31,9,30,885.0,111.0,4.4,15.3,808.0,1020.09,785.94
2018,5,31,9,45,893.0,113.0,4.45,15.55,841.5,1016.15,781.51
2018,5,31,10,0,901.0,115.0,4.5,15.8,875.0,1008.71,774.93
2018,5,31,10,15,907.5,116.0,4.55,15.95,902.5,995.32,764.69
2018,5,31,10,30,914.0,117.0,4.6,16.1,930.0,978.53,752.24
2018,5,31,10,45,918.5,117.5,4.65,16.25,950.5,956.07,735.94
2018,5,31,11,0,923.0,118.0,4.7,16.4,971.0,930.44,717.48
2018,5,31,11,15,926.0,118.5,4.7,16.45,985.0,900.45,695.9
2018,5,31,11,30,929.0,119.0,4.7,16.5,999.0,867.61,672.3
2018,5,31,11,45,930.0,120.0,4.75,16.55,1005.5,830.95,646.22
2018,5,31,12,0,931.0,121.0,4.8,16.6,1012.0,791.92,618.29
2018,5,31,12,15,929.5,122.0,4.75,16.65,1011.0,749.0,584.72
2018,5,31,12,30,928.0,123.0,4.7,16.7,1010.0,704.35,549.28
2018,5,31,12,45,924.0,124.5,4.7,16.7,1001.0,657.01,511.41
2018,5,31,13,0,920.0,126.0,4.7,16.7,992.0,608.54,471.76
2018,5,31,13,15,918.0,124.5,4.7,16.65,976.5,558.04,429.67
2018,5,31,13,30,916.0,123.0,4.7,16.6,961.0,506.65,385.75
2018,5,31,13,45,913.0,121.0,4.65,16.55,939.0,453.81,339.48
2018,5,31,14,0,910.0,119.0,4.6,16.5,917.0,400.54,291.93
2018,5,31,14,15,903.5,117.0,4.6,16.4,887.5,346.02,243.03
2018,5,31,14,30,897.0,115.0,4.6,16.3,858.0,291.82,194.69
2018,5,31,14,45,888.0,113.5,4.65,16.2,823.0,238.01,148.69
2018,5,31,15,0,879.0,112.0,4.7,16.1,788.0,185.16,108.2
2018,5,31,15,15,867.5,109.5,4.7,16.1,747.5,132.7,77.44
2018,5,31,15,30,856.0,107.0,4.7,16.1,707.0,86.89,69.44
2018,5,31,15,45,841.5,104.0,4.65,15.75,662.5,75.32,59.79
2018,5,31,16,0,827.0,101.0,4.6,15.4,618.0,74.66,59.48
2018,5,31,16,15,808.0,98.0,4.6,15.15,570.5,73.83,59.01
2018,5,31,16,30,789.0,95.0,4.6,14.9,523.0,72.92,58.48
2018,5,31,16,45,764.0,91.0,4.55,14.65,472.5,71.12,57.17
2018,5,31,17,0,739.0,87.0,4.5,14.4,422.0,69.24,55.78
2018,5,31,17,15,703.5,82.5,4.5,14.05,371.0,61.13,48.86
2018,5,31,17,30,668.0,78.0,4.5,13.7,320.0,58.8,47.01
2018,5,31,17,45,619.5,72.5,4.45,13.35,270.0,55.55,44.25
2018,5,31,18,0,571.0,67.0,4.4,13.0,220.0,52.26,41.34
2018,5,31,18,15,500.0,59.0,4.25,12.55,173.0,46.74,36.29
2018,5,31,18,30,429.0,51.0,4.1,12.1,126.0,41.14,30.97
2018,5,31,18,45,324.0,41.0,4.0,11.7,87.5,33.56,23.62
2018,5,31,19,0,219.0,31.0,3.9,11.3,49.0,24.08,12.77
2018,5,31,19,15,119.5,18.0,3.85,11.05,27.0,15.36,0.0
2018,5,31,19,30,20.0,5.0,3.8,10.8,5.0,4.27,0.0
2018,5,31,19,45,10.0,2.5,3.8,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.0,3.05,9.25,6.5,0.0,0.0
2018,6,1,5,0,67.0,12.0,3.1,9.5,13.0,53.1,0.0
2018,6,1,5,15,185.5,24.5,3.05,10.1,41.5,190.73,91.26
2018,6,1,5,30,304.0,37.0,3.0,10.7,70.0,310.25,251.04
2018,6,1,5,45,392.5,46.0,2.95,11.3,111.0,401.83,335.17
2018,6,1,6,0,481.0,55.0,2.9,11.9,152.0,498.9,417.05
2018,6,1,6,15,552.0,60.0,2.85,12.5,201.0,581.05,483.17
2018,6,1,6,30,623.0,65.0,2.8,13.1,250.0,665.85,547.96
2018,6,1,6,45,666.5,69.5,2.7,13.7,300.5,727.45,591.83
2018,6,1,7,0,710.0,74.0,2.6,14.3,351.0,783.71,629.81
2018,6,1,7,15,741.0,78.0,2.55,14.85,402.0,833.18,661.79
2018,6,1,7,30,772.0,82.0,2.5,15.4,453.0,881.22,691.71
2018,6,1,7,45,795.5,84.5,2.45,15.9,502.5,918.15,713.14
2018,6,1,8,0,819.0,87.0,2.4,16.4,552.0,952.78,732.59
2018,6,1,8,15,837.0,89.5,2.3,16.85,599.5,979.28,745.78
2018,6,1,8,30,855.0,92.0,2.2,17.3,647.0,991.04,748.93
2018,6,1,8,45,869.0,94.0,2.15,17.75,690.5,1006.86,755.54
2018,6,1,9,0,883.0,96.0,2.1,18.2,734.0,1019.46,760.0
2018,6,1,9,15,896.0,96.0,2.1,18.5,773.5,1025.4,761.27
2018,6,1,9,30,909.0,96.0,2.1,18.8,813.0,1027.94,760.54
2018,6,1,9,45,920.0,95.5,2.05,19.15,847.0,1024.43,755.29
2018,6,1,10,0,931.0,95.0,2.0,19.5,881.0,1017.4,748.01
2018,6,1,10,15,936.5,95.5,2.05,19.75,908.0,1002.58,737.41
2018,6,1,10,30,942.0,96.0,2.1,20.0,935.0,984.34,724.76
2018,6,1,10,45,945.5,96.5,2.15,20.25,955.0,960.91,708.81
2018,6,1,11,0,949.0,97.0,2.2,20.5,975.0,934.29,690.82
2018,6,1,11,15,951.5,98.0,2.3,20.65,989.0,904.18,671.23
2018,6,1,11,30,954.0,99.0,2.4,20.8,1003.0,871.15,649.55
2018,6,1,11,45,955.0,99.0,2.5,20.9,1009.0,833.34,624.54
2018,6,1,12,0,956.0,99.0,2.6,21.0,1015.0,793.12,597.64
2018,6,1,12,15,955.0,99.5,2.75,21.05,1013.5,749.72,567.17
2018,6,1,12,30,954.0,100.0,2.9,21.1,1012.0,704.47,533.79
2018,6,1,12,45,951.5,100.5,3.05,21.15,1003.5,656.66,497.53
2018,6,1,13,0,949.0,101.0,3.2,21.2,995.0,607.52,459.14
2018,6,1,13,15,946.0,100.0,3.3,21.15,979.0,555.88,417.74
2018,6,1,13,30,943.0,99.0,3.4,21.1,963.0,503.38,374.38
2018,6,1,13,45,938.0,99.0,3.55,21.05,940.5,450.09,329.21
2018,6,1,14,0,933.0,99.0,3.7,21.0,918.0,396.49,282.64
2018,6,1,14,15,926.5,97.5,3.8,20.9,888.5,341.36,234.22
2018,6,1,14,30,920.0,96.0,3.9,20.8,859.0,286.52,186.2
2018,6,1,14,45,911.5,94.5,3.95,20.7,824.0,231.82,140.15
2018,6,1,15,0,903.0,93.0,4.0,20.6,789.0,178.05,99.43
2018,6,1,15,15,892.5,91.5,4.0,20.6,749.0,125.24,68.77
2018,6,1,15,30,882.0,90.0,4.0,20.6,709.0,77.5,60.26
2018,6,1,15,45,868.0,87.5,4.1,20.3,664.5,76.21,59.44
2018,6,1,16,0,854.0,85.0,4.2,20.0,620.0,74.79,58.48
2018,6,1,16,15,836.0,82.5,4.25,19.7,572.0,73.16,57.35
2018,6,1,16,30,818.0,80.0,4.3,19.4,524.0,62.89,48.8
2018,6,1,16,45,794.5,76.5,4.3,19.1,474.0,61.06,47.46
2018,6,1,17,0,771.0,73.0,4.3,18.8,424.0,59.14,46.03
2018,6,1,17,15,739.0,69.5,4.3,18.25,373.5,57.05,44.47
2018,6,1,17,30,707.0,66.0,4.3,17.7,323.0,54.91,42.83
2018,6,1,17,45,662.0,61.5,4.25,17.15,273.5,51.82,40.28
2018,6,1,18,0,617.0,57.0,4.2,16.6,224.0,44.73,34.08
2018,6,1,18,15,551.5,51.5,4.15,16.05,177.5,40.91,30.63
2018,6,1,18,30,486.0,46.0,4.1,15.5,131.0,37.12,27.02
2018,6,1,18,45,383.5,37.0,4.05,14.9,91.5,30.2,20.43
2018,6,1,19,0,281.0,28.0,4.0,14.3,52.0,23.21,12.2
2018,6,1,19,15,158.0,16.5,3.95,14.1,28.5,14.08,0.0
2018,6,1,19,30,35.0,5.0,3.9,13.9,5.0,4.27,0.0
2018,6,1,19,45,17.5,2.5,3.85,13.65,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,14.0,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,14.1,14.0,78.67,0.0
2018,6,2,5,15,242.0,22.0,2.6,14.65,44.0,226.82,112.3
2018,6,2,5,30,377.0,32.0,2.6,15.2,74.0,358.64,285.24
2018,6,2,5,45,465.0,39.0,2.55,15.8,116.5,448.68,365.82
2018,6,2,6,0,553.0,46.0,2.5,16.4,159.0,544.66,444.48
2018,6,2,6,15,609.5,51.5,2.5,16.95,207.0,610.98,496.63
2018,6,2,6,30,666.0,57.0,2.5,17.5,255.0,686.25,552.71
2018,6,2,6,45,705.0,61.0,2.45,18.05,305.5,744.97,593.55
2018,6,2,7,0,744.0,65.0,2.4,18.6,356.0,803.4,632.39
2018,6,2,7,15,772.5,68.0,2.45,19.25,406.5,849.81,661.73
2018,6,2,7,30,801.0,71.0,2.5,19.9,457.0,894.7,689.25
2018,6,2,7,45,822.5,73.5,2.5,20.55,506.5,919.13,701.66
2018,6,2,8,0,844.0,76.0,2.5,21.2,556.0,952.11,719.83
2018,6,2,8,15,860.0,78.0,2.55,21.65,602.5,976.34,732.83
2018,6,2,8,30,876.0,80.0,2.6,22.1,649.0,997.7,743.95
2018,6,2,8,45,889.0,82.0,2.65,22.6,692.5,1012.92,750.9
2018,6,2,9,0,902.0,84.0,2.7,23.1,736.0,1024.85,755.84
2018,6,2,9,15,908.0,87.5,2.7,23.4,774.0,1028.0,755.29
2018,6,2,9,30,914.0,91.0,2.7,23.7,812.0,1027.62,752.69
2018,6,2,9,45,917.0,95.0,2.75,24.0,844.0,1021.22,746.87
2018,6,2,10,0,920.0,99.0,2.8,24.3,876.0,1011.28,738.95
2018,6,2,10,15,926.0,100.0,2.8,24.55,903.5,997.6,728.46
2018,6,2,10,30,932.0,101.0,2.8,24.8,931.0,980.49,715.92
2018,6,2,10,45,936.0,102.0,2.85,25.05,952.0,958.17,700.52
2018,6,2,11,0,940.0,103.0,2.9,25.3,973.0,932.62,683.09
2018,6,2,11,15,943.0,103.0,2.95,25.45,986.5,902.19,662.72
2018,6,2,11,30,946.0,103.0,3.0,25.6,1000.0,868.89,640.4
2018,6,2,11,45,947.0,103.5,3.05,25.75,1006.5,831.74,615.4
2018,6,2,12,0,948.0,104.0,3.1,25.9,1013.0,792.2,588.63
2018,6,2,12,15,948.5,103.5,3.15,25.9,1012.0,749.31,558.24
2018,6,2,12,30,949.0,103.0,3.2,25.9,1011.0,704.5,525.22
2018,6,2,12,45,947.5,102.5,3.25,25.9,1002.5,656.77,489.26
2018,6,2,13,0,946.0,102.0,3.3,25.9,994.0,607.65,451.32
2018,6,2,13,15,942.5,101.0,3.35,25.85,977.5,555.96,410.48
2018,6,2,13,30,939.0,100.0,3.4,25.8,961.0,503.45,367.83
2018,6,2,13,45,934.0,99.5,3.5,25.75,938.5,450.06,323.38
2018,6,2,14,0,929.0,99.0,3.6,25.7,916.0,396.38,277.6
2018,6,2,14,15,922.5,97.5,3.65,25.6,886.5,341.51,230.28
2018,6,2,14,30,916.0,96.0,3.7,25.5,857.0,286.94,183.33
2018,6,2,14,45,907.5,95.0,3.75,25.4,822.5,232.82,138.51
2018,6,2,15,0,899.0,94.0,3.8,25.3,788.0,179.61,98.79
2018,6,2,15,15,888.0,92.5,3.8,25.3,748.0,127.0,68.45
2018,6,2,15,30,877.0,91.0,3.8,25.3,708.0,77.97,59.48
2018,6,2,15,45,863.0,88.5,3.8,24.95,663.5,76.71,58.72
2018,6,2,16,0,849.0,86.0,3.8,24.6,619.0,75.31,57.81
2018,6,2,16,15,830.5,84.0,3.8,24.25,571.5,74.02,57.0
2018,6,2,16,30,812.0,82.0,3.8,23.9,524.0,64.13,48.93
2018,6,2,16,45,788.5,78.0,3.75,23.55,474.0,62.0,47.38
2018,6,2,17,0,765.0,74.0,3.7,23.2,424.0,59.76,45.71
2018,6,2,17,15,733.0,70.5,3.65,22.55,373.5,57.7,44.23
2018,6,2,17,30,701.0,67.0,3.6,21.9,323.0,55.61,42.68
2018,6,2,17,45,656.5,62.5,3.55,21.25,273.5,48.27,36.5
2018,6,2,18,0,612.0,58.0,3.5,20.6,224.0,45.42,34.12
2018,6,2,18,15,538.0,52.5,3.45,19.85,176.5,41.58,30.73
2018,6,2,18,30,464.0,47.0,3.4,19.1,129.0,37.8,27.21
2018,6,2,18,45,366.0,38.0,3.3,18.3,90.5,30.95,20.79
2018,6,2,19,0,268.0,29.0,3.2,17.5,52.0,24.03,12.87
2018,6,2,19,15,151.0,17.0,3.2,17.25,28.5,14.51,0.0
2018,6,2,19,30,34.0,5.0,3.2,17.0,5.0,4.27,0.0
2018,6,2,19,45,17.0,2.5,3.15,16.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,2.8,15.4,7.5,0.0,0.0
