Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,0,101.0,13.0,2.8,15.5,15.0,75.68,0.0
2018,6,3,5,15,234.0,23.5,2.8,16.05,45.0,222.98,113.89
2018,6,3,5,30,367.0,34.0,2.8,16.6,75.0,353.46,280.24
2018,6,3,5,45,456.0,41.0,2.8,17.15,117.0,444.4,361.28
2018,6,3,6,0,545.0,48.0,2.8,17.7,159.0,541.01,440.5
2018,6,3,6,15,602.0,53.5,2.8,18.2,207.5,613.64,497.54
2018,6,3,6,30,659.0,59.0,2.8,18.7,256.0,682.63,548.96
2018,6,3,6,45,698.5,63.5,2.75,19.2,306.5,742.36,590.82
2018,6,3,7,0,738.0,68.0,2.7,19.7,357.0,801.81,630.66
2018,6,3,7,15,766.0,71.5,2.75,20.3,407.5,848.34,660.26
2018,6,3,7,30,794.0,75.0,2.8,20.9,458.0,893.31,688.02
2018,6,3,7,45,815.0,78.5,2.8,21.45,507.5,929.5,708.85
2018,6,3,8,0,836.0,82.0,2.8,22.0,557.0,951.87,719.99
2018,6,3,8,15,851.5,84.5,2.9,22.45,603.5,976.03,733.48
2018,6,3,8,30,867.0,87.0,3.0,22.9,650.0,997.3,744.98
2018,6,3,8,45,879.0,88.5,3.05,23.35,692.5,1010.72,750.9
2018,6,3,9,0,891.0,90.0,3.1,23.8,735.0,1020.92,754.85
2018,6,3,9,15,901.0,92.0,3.2,24.0,774.0,1026.31,756.95
2018,6,3,9,30,911.0,94.0,3.3,24.2,813.0,1028.22,756.94
2018,6,3,9,45,918.5,95.5,3.35,24.4,846.5,1023.56,752.38
2018,6,3,10,0,926.0,97.0,3.4,24.6,880.0,1015.37,745.72
2018,6,3,10,15,931.5,98.0,3.45,24.75,907.0,1001.21,735.44
2018,6,3,10,30,937.0,99.0,3.5,24.9,934.0,983.62,723.07
2018,6,3,10,45,941.0,99.5,3.5,25.05,954.5,960.81,707.0
2018,6,3,11,0,945.0,100.0,3.5,25.2,975.0,934.78,688.91
2018,6,3,11,15,947.0,101.0,3.55,25.25,988.5,904.4,668.53
2018,6,3,11,30,949.0,102.0,3.6,25.3,1002.0,871.14,646.17
2018,6,3,11,45,950.0,102.5,3.65,25.4,1008.5,833.97,620.94
2018,6,3,12,0,951.0,103.0,3.7,25.5,1015.0,794.39,593.91
2018,6,3,12,15,951.0,102.5,3.75,25.45,1014.0,751.11,563.07
2018,6,3,12,30,951.0,102.0,3.8,25.4,1013.0,705.95,529.55
2018,6,3,12,45,949.5,102.0,3.85,25.35,1005.0,658.58,493.56
2018,6,3,13,0,948.0,102.0,3.9,25.3,997.0,609.81,455.58
2018,6,3,13,15,945.0,101.5,3.95,25.15,981.0,558.69,414.96
2018,6,3,13,30,942.0,101.0,4.0,25.0,965.0,506.68,372.45
2018,6,3,13,45,877.5,136.5,4.05,24.85,926.0,453.25,328.33
2018,6,3,14,0,813.0,172.0,4.1,24.7,887.0,401.04,285.01
2018,6,3,14,15,790.5,177.0,4.15,24.45,853.5,350.05,241.87
2018,6,3,14,30,768.0,182.0,4.2,24.2,820.0,294.13,195.35
2018,6,3,14,45,810.0,151.0,4.25,23.95,799.0,243.12,151.41
2018,6,3,15,0,852.0,120.0,4.3,23.7,778.0,190.65,109.92
2018,6,3,15,15,868.0,105.0,4.3,23.7,745.5,134.44,74.92
2018,6,3,15,30,884.0,90.0,4.3,23.7,713.0,77.5,59.49
2018,6,3,15,45,871.0,87.5,4.3,23.1,668.5,76.24,58.78
2018,6,3,16,0,858.0,85.0,4.3,22.5,624.0,74.84,57.92
2018,6,3,16,15,841.5,82.0,4.3,22.1,577.0,72.92,56.58
2018,6,3,16,30,825.0,79.0,4.3,21.7,530.0,62.25,47.78
2018,6,3,16,45,803.0,75.5,4.3,21.3,480.0,60.41,46.46
2018,6,3,17,0,781.0,72.0,4.3,20.9,430.0,58.48,45.05
2018,6,3,17,15,750.5,68.5,4.25,20.3,379.5,56.36,43.48
2018,6,3,17,30,720.0,65.0,4.2,19.7,329.0,54.2,41.84
2018,6,3,17,45,677.0,61.0,4.15,19.1,279.5,51.48,39.65
2018,6,3,18,0,634.0,57.0,4.1,18.5,230.0,44.79,33.87
2018,6,3,18,15,569.5,51.0,4.1,17.8,183.0,40.55,30.11
2018,6,3,18,30,505.0,45.0,4.1,17.1,136.0,36.29,26.15
2018,6,3,18,45,404.0,37.0,4.05,16.45,96.0,30.18,20.34
2018,6,3,19,0,303.0,29.0,4.0,15.8,56.0,24.06,13.22
2018,6,3,19,15,172.0,17.5,4.0,15.45,31.0,14.94,0.0
2018,6,3,19,30,41.0,6.0,4.0,15.1,6.0,5.12,0.0
2018,6,3,19,45,20.5,3.0,3.95,14.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.5,4.35,11.85,7.5,0.0,0.0
2018,6,4,5,0,97.0,13.0,4.4,11.9,15.0,73.12,0.0
2018,6,4,5,15,208.0,24.0,4.4,12.2,43.0,206.04,110.24
2018,6,4,5,30,319.0,35.0,4.4,12.5,71.0,319.55,258.92
2018,6,4,5,45,411.5,44.0,4.45,12.85,113.5,413.97,345.39
2018,6,4,6,0,504.0,53.0,4.5,13.2,156.0,514.68,431.2
2018,6,4,6,15,581.5,57.0,4.55,13.6,207.0,601.37,502.2
2018,6,4,6,30,659.0,61.0,4.6,14.0,258.0,691.18,572.51
2018,6,4,6,45,700.0,65.5,4.6,14.4,309.0,746.21,613.03
2018,6,4,7,0,741.0,70.0,4.6,14.8,360.0,807.15,656.55
2018,6,4,7,15,770.5,73.5,4.6,15.15,411.5,855.22,689.17
2018,6,4,7,30,800.0,77.0,4.6,15.5,463.0,901.76,719.86
2018,6,4,7,45,822.0,80.0,4.6,15.85,513.0,938.38,742.73
2018,6,4,8,0,844.0,83.0,4.6,16.2,563.0,961.16,755.42
2018,6,4,8,15,861.0,85.5,4.55,16.5,611.0,986.91,769.92
2018,6,4,8,30,878.0,88.0,4.5,16.8,659.0,1009.77,782.25
2018,6,4,8,45,890.5,90.5,4.5,17.15,703.0,1024.94,789.54
2018,6,4,9,0,903.0,93.0,4.5,17.5,747.0,1036.79,794.67
2018,6,4,9,15,912.0,95.5,4.5,17.75,786.0,1041.64,795.45
2018,6,4,9,30,921.0,98.0,4.5,18.0,825.0,1042.96,794.03
2018,6,4,9,45,927.0,101.0,4.5,18.25,859.0,1038.25,788.68
2018,6,4,10,0,933.0,104.0,4.5,18.5,893.0,1029.93,781.09
2018,6,4,10,15,934.5,107.5,4.55,18.6,919.5,1014.21,769.56
2018,6,4,10,30,936.0,111.0,4.6,18.7,946.0,995.06,755.83
2018,6,4,10,45,946.5,109.0,4.65,18.8,969.5,975.51,741.92
2018,6,4,11,0,957.0,107.0,4.7,18.9,993.0,952.5,725.68
2018,6,4,11,15,959.5,107.0,4.7,18.95,1006.5,921.11,703.4
2018,6,4,11,30,962.0,107.0,4.7,19.0,1020.0,886.84,679.14
2018,6,4,11,45,963.0,107.5,4.75,19.0,1026.5,849.1,652.82
2018,6,4,12,0,964.0,108.0,4.8,19.0,1033.0,808.92,624.6
2018,6,4,12,15,963.0,108.5,4.8,19.0,1032.0,765.12,591.78
2018,6,4,12,30,962.0,109.0,4.8,19.0,1031.0,719.48,556.33
2018,6,4,12,45,959.0,109.5,4.85,19.0,1022.0,670.97,518.15
2018,6,4,13,0,956.0,110.0,4.9,19.0,1013.0,621.18,478.01
2018,6,4,13,15,954.0,108.5,4.9,18.95,997.0,569.37,435.23
2018,6,4,13,30,952.0,107.0,4.9,18.9,981.0,516.61,390.53
2018,6,4,13,45,948.5,105.5,4.95,18.85,958.5,462.45,343.68
2018,6,4,14,0,945.0,104.0,5.0,18.8,936.0,407.86,295.4
2018,6,4,14,15,938.5,102.0,5.0,18.65,906.0,351.82,245.44
2018,6,4,14,30,932.0,100.0,5.0,18.5,876.0,296.07,195.89
2018,6,4,14,45,924.0,98.5,5.0,18.35,841.0,240.87,148.55
2018,6,4,15,0,916.0,97.0,5.0,18.2,806.0,186.52,106.36
2018,6,4,15,15,905.0,95.5,5.0,18.2,765.5,132.99,73.84
2018,6,4,15,30,894.0,94.0,5.0,18.2,725.0,81.01,63.84
2018,6,4,15,45,880.0,91.5,5.05,17.75,680.0,78.83,62.29
2018,6,4,16,0,866.0,89.0,5.1,17.3,635.0,77.46,61.42
2018,6,4,16,15,846.5,87.0,5.05,16.95,586.5,76.18,60.59
2018,6,4,16,30,827.0,85.0,5.0,16.6,538.0,66.36,52.36
2018,6,4,16,45,801.0,82.5,5.0,16.25,487.5,65.32,51.73
2018,6,4,17,0,775.0,80.0,5.0,15.9,437.0,64.27,51.06
2018,6,4,17,15,739.0,77.0,4.95,15.45,385.0,62.7,49.95
2018,6,4,17,30,703.0,74.0,4.9,15.0,333.0,56.08,44.33
2018,6,4,17,45,651.0,70.0,4.9,14.55,282.0,53.76,42.43
2018,6,4,18,0,599.0,66.0,4.9,14.1,231.0,51.48,40.47
2018,6,4,18,15,525.5,60.0,4.8,13.65,183.5,47.51,36.85
2018,6,4,18,30,452.0,54.0,4.7,13.2,136.0,43.59,33.07
2018,6,4,18,45,342.5,44.0,4.6,12.75,95.5,36.04,25.81
2018,6,4,19,0,233.0,34.0,4.5,12.3,55.0,26.37,15.5
2018,6,4,19,15,129.0,20.0,4.45,12.05,30.5,15.6,0.0
2018,6,4,19,30,25.0,6.0,4.4,11.8,6.0,5.12,0.0
2018,6,4,19,45,12.5,3.0,4.35,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,6,5,4,45,25.0,6.0,4.5,10.0,6.5,0.0,0.0
2018,6,5,5,0,50.0,12.0,4.5,10.1,13.0,42.2,0.0
2018,6,5,5,15,146.0,27.0,4.55,10.4,41.0,169.25,92.47
2018,6,5,5,30,242.0,42.0,4.6,10.7,69.0,273.21,222.55
2018,6,5,5,45,297.5,52.0,4.6,11.05,101.5,333.78,281.15
2018,6,5,6,0,353.0,62.0,4.6,11.4,134.0,399.28,339.91
2018,6,5,6,15,424.0,71.5,4.6,11.8,181.5,480.71,408.62
2018,6,5,6,30,495.0,81.0,4.6,12.2,229.0,574.49,484.45
2018,6,5,6,45,539.0,90.0,4.6,12.65,278.5,639.17,534.18
2018,6,5,7,0,583.0,99.0,4.6,13.1,328.0,704.24,582.53
2018,6,5,7,15,606.5,108.0,4.5,13.55,374.5,749.76,613.86
2018,6,5,7,30,630.0,117.0,4.4,14.0,421.0,793.88,643.26
2018,6,5,7,45,643.5,125.5,4.35,14.4,464.5,825.82,663.31
2018,6,5,8,0,657.0,134.0,4.3,14.8,508.0,855.49,681.4
2018,6,5,8,15,690.0,138.5,4.2,15.3,560.5,897.62,707.75
2018,6,5,8,30,723.0,143.0,4.1,15.8,613.0,937.4,731.97
2018,6,5,8,45,695.0,165.5,4.0,16.25,642.0,933.18,725.01
2018,6,5,9,0,667.0,188.0,3.9,16.7,671.0,924.82,715.67
2018,6,5,9,15,651.5,209.5,3.85,17.15,702.0,924.32,712.37
2018,6,5,9,30,636.0,231.0,3.8,17.6,733.0,920.28,706.37
2018,6,5,9,45,623.5,251.5,3.75,18.1,761.0,914.89,698.98
2018,6,5,10,0,611.0,272.0,3.7,18.6,789.0,906.29,689.55
2018,6,5,10,15,663.0,254.0,3.7,18.9,831.5,921.12,699.2
2018,6,5,10,30,715.0,236.0,3.7,19.2,874.0,930.92,705.14
2018,6,5,10,45,697.5,254.0,3.7,19.5,888.0,906.19,685.56
2018,6,5,11,0,680.0,272.0,3.7,19.8,902.0,878.83,664.48
2018,6,5,11,15,719.5,252.0,3.75,19.9,927.5,864.73,654.9
2018,6,5,11,30,759.0,232.0,3.8,20.0,953.0,846.15,641.91
2018,6,5,11,45,839.5,180.5,3.85,20.1,983.0,823.19,626.84
2018,6,5,12,0,920.0,129.0,3.9,20.2,1013.0,794.12,606.87
2018,6,5,12,15,877.0,157.5,3.95,20.2,999.5,743.3,568.4
2018,6,5,12,30,834.0,186.0,4.0,20.2,986.0,700.04,534.73
2018,6,5,12,45,824.5,190.5,4.05,20.2,975.5,653.44,498.74
2018,6,5,13,0,815.0,195.0,4.1,20.2,965.0,606.39,461.59
2018,6,5,13,15,859.5,162.5,4.2,20.15,963.0,560.07,424.44
2018,6,5,13,30,904.0,130.0,4.3,20.1,961.0,511.52,383.98
2018,6,5,13,45,907.5,123.5,4.35,20.05,940.5,459.16,339.23
2018,6,5,14,0,911.0,117.0,4.4,20.0,920.0,405.77,292.54
2018,6,5,14,15,903.0,116.5,4.45,19.85,891.0,351.96,245.1
2018,6,5,14,30,895.0,116.0,4.5,19.7,862.0,298.59,198.12
2018,6,5,14,45,873.5,119.5,4.55,19.6,822.5,245.74,153.67
2018,6,5,15,0,852.0,123.0,4.6,19.5,783.0,185.79,107.72
2018,6,5,15,15,851.0,115.0,4.6,19.5,745.5,141.72,81.71
2018,6,5,15,30,850.0,107.0,4.6,19.5,708.0,88.96,70.21
2018,6,5,15,45,839.5,102.5,4.65,19.0,664.5,74.09,57.93
2018,6,5,16,0,829.0,98.0,4.7,18.5,621.0,72.5,56.86
2018,6,5,16,15,813.0,93.5,4.7,18.15,574.0,70.63,55.53
2018,6,5,16,30,797.0,89.0,4.7,17.8,527.0,68.61,54.05
2018,6,5,16,45,775.0,86.5,4.7,17.45,479.0,67.78,53.6
2018,6,5,17,0,753.0,84.0,4.7,17.1,431.0,66.92,53.12
2018,6,5,17,15,719.5,80.0,4.65,16.55,380.5,64.75,51.53
2018,6,5,17,30,686.0,76.0,4.6,16.0,330.0,57.31,45.23
2018,6,5,17,45,617.5,72.5,4.55,15.5,275.5,55.29,43.62
2018,6,5,18,0,549.0,69.0,4.5,15.0,221.0,53.4,42.04
2018,6,5,18,15,479.0,60.5,4.45,14.45,174.0,47.55,36.78
2018,6,5,18,30,409.0,52.0,4.4,13.9,127.0,41.58,31.22
2018,6,5,18,45,335.5,42.5,4.3,13.4,92.0,34.61,24.54
2018,6,5,19,0,262.0,33.0,4.2,12.9,57.0,27.49,16.55
2018,6,5,19,15,151.5,20.5,4.1,12.55,32.5,16.01,0.0
2018,6,5,19,30,41.0,8.0,4.0,12.2,8.0,6.83,0.0
2018,6,5,19,45,20.5,4.0,3.95,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.0,4.1,11.25,6.5,0.0,0.0
2018,6,6,5,0,51.0,12.0,4.1,11.3,13.0,42.83,0.0
2018,6,6,5,15,120.5,25.0,4.1,11.5,36.5,148.22,81.58
2018,6,6,5,30,190.0,38.0,4.1,11.7,60.0,228.29,184.8
2018,6,6,5,45,261.0,51.5,4.1,11.9,96.5,304.86,255.64
2018,6,6,6,0,332.0,65.0,4.1,12.1,133.0,386.83,327.74
2018,6,6,6,15,402.0,75.5,4.1,12.45,180.5,468.01,396.24
2018,6,6,6,30,472.0,86.0,4.1,12.8,228.0,552.99,464.64
2018,6,6,6,45,556.5,89.0,4.1,13.2,286.0,653.62,542.52
2018,6,6,7,0,641.0,92.0,4.1,13.6,344.0,749.2,613.38
2018,6,6,7,15,674.0,97.0,4.1,14.05,394.0,800.0,648.14
2018,6,6,7,30,707.0,102.0,4.1,14.5,444.0,849.67,681.38
2018,6,6,7,45,732.0,106.0,4.1,14.95,492.5,888.64,706.07
2018,6,6,8,0,757.0,110.0,4.1,15.4,541.0,919.06,724.26
2018,6,6,8,15,775.5,114.0,4.1,15.85,588.0,947.37,740.78
2018,6,6,8,30,794.0,118.0,4.1,16.3,635.0,972.86,755.19
2018,6,6,8,45,808.0,121.0,4.15,16.7,677.5,989.58,763.89
2018,6,6,9,0,822.0,124.0,4.2,17.1,720.0,1003.11,770.51
2018,6,6,9,15,835.0,126.0,4.2,17.35,759.0,1011.16,773.59
2018,6,6,9,30,848.0,128.0,4.2,17.6,798.0,1015.78,774.5
2018,6,6,9,45,858.0,128.5,4.2,17.9,831.0,999.3,760.97
2018,6,6,10,0,868.0,129.0,4.2,18.2,864.0,992.74,754.59
2018,6,6,10,15,874.0,131.5,4.25,18.3,891.5,980.89,745.53
2018,6,6,10,30,880.0,134.0,4.3,18.4,919.0,965.69,734.31
2018,6,6,10,45,884.5,135.0,4.35,18.55,939.5,944.43,718.84
2018,6,6,11,0,889.0,136.0,4.4,18.7,960.0,920.05,701.53
2018,6,6,11,15,892.0,136.5,4.4,18.75,973.5,890.97,680.86
2018,6,6,11,30,895.0,137.0,4.4,18.8,987.0,859.13,658.28
2018,6,6,11,45,896.0,138.0,4.4,18.9,994.0,823.54,632.89
2018,6,6,12,0,897.0,139.0,4.4,19.0,1001.0,785.7,605.46
2018,6,6,12,15,888.0,145.5,4.4,18.95,998.0,742.94,572.97
2018,6,6,12,30,879.0,152.0,4.4,18.9,995.0,698.93,538.98
2018,6,6,12,45,865.0,159.0,4.4,18.9,983.0,651.22,501.46
2018,6,6,13,0,851.0,166.0,4.4,18.9,971.0,606.15,465.03
2018,6,6,13,15,846.5,165.5,4.4,18.8,955.5,556.61,424.73
2018,6,6,13,30,842.0,165.0,4.4,18.7,940.0,506.62,383.04
2018,6,6,13,45,835.5,164.0,4.4,18.6,917.5,455.18,339.22
2018,6,6,14,0,829.0,163.0,4.4,18.5,895.0,403.86,294.55
2018,6,6,14,15,820.0,161.5,4.4,18.3,866.0,351.79,248.88
2018,6,6,14,30,811.0,160.0,4.4,18.1,837.0,300.5,203.93
2018,6,6,14,45,798.5,158.5,4.4,17.9,802.0,249.53,160.8
2018,6,6,15,0,786.0,157.0,4.4,17.7,767.0,200.13,122.58
2018,6,6,15,15,772.0,154.0,4.4,17.7,727.5,151.37,92.18
2018,6,6,15,30,758.0,151.0,4.4,17.7,688.0,94.79,75.65
2018,6,6,15,45,737.0,149.0,4.45,17.0,644.0,92.39,74.06
2018,6,6,16,0,716.0,147.0,4.5,16.3,600.0,93.58,75.51
2018,6,6,16,15,689.5,143.5,4.45,15.85,552.5,93.72,75.99
2018,6,6,16,30,663.0,140.0,4.4,15.4,505.0,93.82,76.47
2018,6,6,16,45,630.5,135.0,4.4,14.95,456.0,92.76,75.94
2018,6,6,17,0,598.0,130.0,4.4,14.5,407.0,91.64,75.36
2018,6,6,17,15,558.0,122.5,4.35,14.05,357.5,86.66,71.37
2018,6,6,17,30,518.0,115.0,4.3,13.6,308.0,82.38,67.92
2018,6,6,17,45,465.5,105.5,4.2,13.15,259.5,76.46,62.91
2018,6,6,18,0,413.0,96.0,4.1,12.7,211.0,70.38,57.6
2018,6,6,18,15,345.0,83.5,4.0,12.4,166.5,61.89,49.9
2018,6,6,18,30,277.0,71.0,3.9,12.1,122.0,53.19,41.78
2018,6,6,18,45,195.0,55.0,3.85,11.75,85.5,41.89,31.11
2018,6,6,19,0,113.0,39.0,3.8,11.4,49.0,29.86,18.76
2018,6,6,19,15,60.5,22.5,3.7,11.3,27.5,17.47,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.2,6.0,5.12,0.0
2018,6,6,19,45,4.0,3.0,3.55,11.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,10.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,10.4,12.0,29.83,0.0
2018,6,7,5,15,118.0,28.0,3.5,10.7,40.0,139.92,78.38
2018,6,7,5,30,204.0,45.0,3.5,11.0,68.0,250.18,202.9
2018,6,7,5,45,295.0,56.0,3.55,11.3,107.5,337.81,283.24
2018,6,7,6,0,386.0,67.0,3.6,11.6,147.0,433.03,366.12
2018,6,7,6,15,456.0,76.5,3.6,12.05,195.5,514.58,433.53
2018,6,7,6,30,526.0,86.0,3.6,12.5,244.0,606.91,506.57
2018,6,7,6,45,576.5,92.5,3.65,12.95,294.5,675.67,558.43
2018,6,7,7,0,627.0,99.0,3.7,13.4,345.0,744.81,608.79
2018,6,7,7,15,664.0,104.0,3.65,13.85,396.5,799.29,646.1
2018,6,7,7,30,701.0,109.0,3.6,14.3,448.0,852.73,681.6
2018,6,7,7,45,730.0,112.0,3.6,14.7,498.0,894.34,708.06
2018,6,7,8,0,759.0,115.0,3.6,15.1,548.0,933.96,732.7
2018,6,7,8,15,781.0,118.0,3.6,15.55,596.0,957.56,745.58
2018,6,7,8,30,803.0,121.0,3.6,16.0,644.0,985.51,761.54
2018,6,7,8,45,821.0,122.5,3.65,16.4,688.0,1004.63,771.77
2018,6,7,9,0,839.0,124.0,3.7,16.8,732.0,1020.53,779.9
2018,6,7,9,15,855.5,124.0,3.75,17.1,772.5,1029.82,783.94
2018,6,7,9,30,872.0,124.0,3.8,17.4,813.0,1022.63,776.94
2018,6,7,9,45,887.0,122.0,3.85,17.7,848.5,1021.65,774.48
2018,6,7,10,0,902.0,120.0,3.9,18.0,884.0,1017.2,769.77
2018,6,7,10,15,911.0,120.0,3.9,18.15,912.5,1005.43,760.37
2018,6,7,10,30,920.0,120.0,3.9,18.3,941.0,990.21,748.81
2018,6,7,10,45,927.5,118.5,3.95,18.45,962.5,968.76,733.46
2018,6,7,11,0,935.0,117.0,4.0,18.6,984.0,944.06,715.98
2018,6,7,11,15,938.0,117.5,4.0,18.6,998.0,914.12,695.05
2018,6,7,11,30,941.0,118.0,4.0,18.6,1012.0,881.3,672.13
2018,6,7,11,45,943.0,118.0,4.05,18.65,1019.0,844.55,646.53
2018,6,7,12,0,945.0,118.0,4.1,18.7,1026.0,805.39,619.08
2018,6,7,12,15,943.0,119.0,4.1,18.7,1024.5,761.99,586.67
2018,6,7,12,30,941.0,120.0,4.1,18.7,1023.0,716.87,551.97
2018,6,7,12,45,937.5,120.5,4.1,18.65,1014.0,668.95,514.55
2018,6,7,13,0,934.0,121.0,4.1,18.6,1005.0,619.85,475.32
2018,6,7,13,15,932.0,120.0,4.1,18.55,990.0,569.48,434.08
2018,6,7,13,30,930.0,119.0,4.1,18.5,975.0,518.17,390.98
2018,6,7,13,45,926.5,117.5,4.05,18.45,953.0,465.14,345.36
2018,6,7,14,0,923.0,116.0,4.0,18.4,931.0,411.7,298.4
2018,6,7,14,15,917.0,113.5,4.0,18.3,901.5,356.65,249.66
2018,6,7,14,30,911.0,111.0,4.0,18.2,872.0,301.85,201.18
2018,6,7,14,45,903.0,109.0,4.0,18.05,837.0,247.44,154.61
2018,6,7,15,0,895.0,107.0,4.0,17.9,802.0,193.89,112.73
2018,6,7,15,15,883.0,105.0,4.0,17.9,761.5,141.05,79.74
2018,6,7,15,30,871.0,103.0,4.0,17.9,721.0,89.87,71.4
2018,6,7,15,45,851.5,100.0,3.95,17.45,672.5,83.29,66.14
2018,6,7,16,0,832.0,97.0,3.9,17.0,624.0,71.82,56.6
2018,6,7,16,15,812.5,93.5,3.85,16.7,575.5,70.54,55.76
2018,6,7,16,30,793.0,90.0,3.8,16.4,527.0,69.16,54.81
2018,6,7,16,45,769.0,88.0,3.8,16.05,479.5,68.69,54.68
2018,6,7,17,0,745.0,86.0,3.8,15.7,432.0,68.24,54.56
2018,6,7,17,15,708.0,82.5,3.75,15.3,380.5,60.88,48.36
2018,6,7,17,30,671.0,79.0,3.7,14.9,329.0,59.25,47.15
2018,6,7,17,45,631.5,73.0,3.65,14.5,281.0,55.71,44.18
2018,6,7,18,0,592.0,67.0,3.6,14.1,233.0,52.08,41.02
2018,6,7,18,15,525.5,60.5,3.55,13.65,186.0,47.77,37.12
2018,6,7,18,30,459.0,54.0,3.5,13.2,139.0,43.45,33.01
2018,6,7,18,45,361.0,44.0,3.4,12.75,99.0,35.93,25.83
2018,6,7,19,0,263.0,34.0,3.3,12.3,59.0,26.43,16.04
2018,6,7,19,15,151.5,21.0,3.25,12.05,33.5,16.39,0.0
2018,6,7,19,30,40.0,8.0,3.2,11.8,8.0,6.83,0.0
2018,6,7,19,45,20.0,4.0,3.15,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.9,10.5,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,10.6,14.0,54.94,0.0
2018,6,8,5,15,179.5,25.5,2.9,11.05,43.0,189.62,109.2
2018,6,8,5,30,289.0,39.0,2.9,11.5,72.0,301.43,244.7
2018,6,8,5,45,376.5,48.5,2.9,11.9,113.0,391.65,326.77
2018,6,8,6,0,464.0,58.0,2.9,12.3,154.0,488.06,408.16
2018,6,8,6,15,526.0,65.0,2.9,12.9,201.5,564.9,470.14
2018,6,8,6,30,588.0,72.0,2.9,13.5,249.0,643.98,530.89
2018,6,8,6,45,633.0,76.5,2.85,14.1,298.5,706.21,575.83
2018,6,8,7,0,678.0,81.0,2.8,14.7,348.0,768.67,619.08
2018,6,8,7,15,710.5,85.0,2.85,15.35,398.5,818.4,651.92
2018,6,8,7,30,743.0,89.0,2.9,16.0,449.0,861.52,679.18
2018,6,8,7,45,768.5,91.5,2.95,16.6,498.0,900.19,702.83
2018,6,8,8,0,794.0,94.0,3.0,17.2,547.0,936.66,724.56
2018,6,8,8,15,813.0,96.0,3.0,17.7,593.5,963.48,739.22
2018,6,8,8,30,832.0,98.0,3.0,18.2,640.0,987.49,751.92
2018,6,8,8,45,847.5,99.0,3.05,18.7,683.0,991.59,751.54
2018,6,8,9,0,863.0,100.0,3.1,19.2,726.0,1004.76,757.61
2018,6,8,9,15,874.5,102.0,3.1,19.5,765.0,1011.76,759.71
2018,6,8,9,30,886.0,104.0,3.1,19.8,804.0,1015.37,759.74
2018,6,8,9,45,895.5,104.0,3.1,20.1,837.0,1011.35,754.87
2018,6,8,10,0,905.0,104.0,3.1,20.4,870.0,1003.92,747.97
2018,6,8,10,15,912.0,104.5,3.1,20.55,897.5,991.16,738.13
2018,6,8,10,30,919.0,105.0,3.1,20.7,925.0,975.01,726.22
2018,6,8,10,45,924.0,105.0,3.1,20.9,946.0,953.18,710.51
2018,6,8,11,0,929.0,105.0,3.1,21.1,967.0,928.18,692.79
2018,6,8,11,15,931.5,105.5,3.1,21.15,980.5,898.41,672.31
2018,6,8,11,30,934.0,106.0,3.1,21.2,994.0,865.8,649.92
2018,6,8,11,45,935.5,106.0,3.15,21.25,1000.5,829.31,625.1
2018,6,8,12,0,937.0,106.0,3.2,21.3,1007.0,790.44,598.48
2018,6,8,12,15,935.5,106.5,3.2,21.3,1005.5,747.7,567.5
2018,6,8,12,30,934.0,107.0,3.2,21.3,1004.0,703.2,533.94
2018,6,8,12,45,931.0,108.0,3.2,21.25,996.0,656.62,498.16
2018,6,8,13,0,928.0,109.0,3.2,21.2,988.0,608.78,460.54
2018,6,8,13,15,927.0,107.0,3.2,21.1,973.0,558.75,420.37
2018,6,8,13,30,926.0,105.0,3.2,21.0,958.0,507.7,378.26
2018,6,8,13,45,924.0,102.5,3.2,20.9,936.5,455.05,333.75
2018,6,8,14,0,922.0,100.0,3.2,20.8,915.0,401.84,287.69
2018,6,8,14,15,917.5,98.0,3.15,20.6,887.0,347.85,240.34
2018,6,8,14,30,913.0,96.0,3.1,20.4,859.0,293.94,193.03
2018,6,8,14,45,907.0,93.5,3.1,20.25,825.5,239.7,146.9
2018,6,8,15,0,901.0,91.0,3.1,20.1,792.0,186.11,105.14
2018,6,8,15,15,891.0,89.0,3.1,20.1,752.5,133.35,72.18
2018,6,8,15,30,881.0,87.0,3.1,20.1,713.0,82.03,64.14
2018,6,8,15,45,870.0,84.0,3.0,19.6,669.5,74.01,57.69
2018,6,8,16,0,859.0,81.0,2.9,19.1,626.0,72.29,56.52
2018,6,8,16,15,844.0,78.0,2.85,18.8,579.5,70.35,55.11
2018,6,8,16,30,829.0,75.0,2.8,18.5,533.0,68.26,53.57
2018,6,8,16,45,808.0,72.0,2.75,18.15,484.0,65.94,51.83
2018,6,8,17,0,787.0,69.0,2.7,17.8,435.0,56.25,43.66
2018,6,8,17,15,755.0,66.0,2.65,17.45,384.5,54.4,42.27
2018,6,8,17,30,723.0,63.0,2.6,17.1,334.0,52.53,40.82
2018,6,8,17,45,679.5,59.0,2.55,16.7,284.0,49.74,38.52
2018,6,8,18,0,636.0,55.0,2.5,16.3,234.0,46.94,36.11
2018,6,8,18,15,571.5,50.5,2.45,15.85,187.5,40.01,29.94
2018,6,8,18,30,507.0,46.0,2.4,15.4,141.0,36.95,27.01
2018,6,8,18,45,409.0,38.0,2.35,14.95,100.5,30.85,21.21
2018,6,8,19,0,311.0,30.0,2.3,14.5,60.0,24.74,14.62
2018,6,8,19,15,185.5,19.0,2.25,14.25,34.5,15.76,0.0
2018,6,8,19,30,60.0,8.0,2.2,14.0,9.0,6.83,0.0
2018,6,8,19,45,30.0,4.0,2.2,13.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.0,11.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.1,11.5,10.0,17.47,0.0
2018,6,9,5,15,36.5,24.5,3.15,11.5,28.0,64.56,33.8
2018,6,9,5,30,59.0,39.0,3.2,11.5,46.0,102.99,80.75
2018,6,9,5,45,83.5,57.5,3.25,11.55,72.0,146.21,120.5
2018,6,9,6,0,108.0,76.0,3.3,11.6,98.0,189.52,159.34
2018,6,9,6,15,145.5,94.5,3.3,11.65,133.0,244.39,207.46
2018,6,9,6,30,183.0,113.0,3.3,11.7,168.0,318.88,270.4
2018,6,9,6,45,223.0,131.0,3.3,11.75,210.0,379.33,320.44
2018,6,9,7,0,263.0,149.0,3.3,11.8,252.0,440.99,370.18
2018,6,9,7,15,301.5,164.0,3.35,12.0,298.0,498.04,414.9
2018,6,9,7,30,340.0,179.0,3.4,12.2,344.0,555.61,458.98
2018,6,9,7,45,369.0,194.0,3.4,12.35,390.0,603.83,494.62
2018,6,9,8,0,398.0,209.0,3.4,12.5,436.0,674.12,545.76
2018,6,9,8,15,416.0,223.5,3.45,12.7,478.5,709.0,569.66
2018,6,9,8,30,434.0,238.0,3.5,12.9,521.0,742.09,592.19
2018,6,9,8,45,426.0,259.5,3.5,13.15,552.5,754.23,598.1
2018,6,9,9,0,418.0,281.0,3.5,13.4,584.0,763.79,602.32
2018,6,9,9,15,446.5,286.0,3.55,13.7,625.5,790.69,620.52
2018,6,9,9,30,475.0,291.0,3.6,14.0,667.0,815.12,636.67
2018,6,9,9,45,477.5,308.0,3.65,14.25,699.0,823.09,640.32
2018,6,9,10,0,480.0,325.0,3.7,14.5,731.0,828.29,642.17
2018,6,9,10,15,480.5,339.5,3.8,14.75,757.0,826.35,639.31
2018,6,9,10,30,481.0,354.0,3.9,15.0,783.0,821.74,634.66
2018,6,9,10,45,474.0,369.0,4.0,15.25,800.0,808.08,623.49
2018,6,9,11,0,467.0,384.0,4.1,15.5,817.0,792.16,610.79
2018,6,9,11,15,481.5,386.5,4.15,15.65,839.0,781.73,602.66
2018,6,9,11,30,496.0,389.0,4.2,15.8,861.0,768.44,592.38
2018,6,9,11,45,530.0,376.5,4.25,15.9,884.0,755.35,582.82
2018,6,9,12,0,564.0,364.0,4.3,16.0,907.0,738.66,570.46
2018,6,9,12,15,724.5,260.5,4.4,16.1,957.0,732.2,568.22
2018,6,9,12,30,885.0,157.0,4.5,16.2,1007.0,708.86,552.46
2018,6,9,12,45,910.5,139.5,4.55,16.25,1008.0,668.01,520.08
2018,6,9,13,0,936.0,122.0,4.6,16.3,1009.0,623.62,484.08
2018,6,9,13,15,846.5,173.0,4.6,16.25,965.5,564.91,435.78
2018,6,9,13,30,757.0,224.0,4.6,16.2,922.0,509.23,389.66
2018,6,9,13,45,742.5,225.0,4.65,16.2,896.0,458.31,346.5
2018,6,9,14,0,728.0,226.0,4.7,16.2,870.0,408.49,303.42
2018,6,9,14,15,671.0,243.5,4.75,16.05,822.5,357.9,260.64
2018,6,9,14,30,614.0,261.0,4.8,15.9,775.0,313.29,223.35
2018,6,9,14,45,673.5,219.5,4.8,15.75,762.0,259.64,175.7
2018,6,9,15,0,733.0,178.0,4.8,15.6,749.0,200.84,126.26
2018,6,9,15,15,786.5,144.5,4.8,15.6,728.5,149.86,90.23
2018,6,9,15,30,840.0,111.0,4.8,15.6,708.0,85.23,68.09
2018,6,9,15,45,847.0,101.0,4.8,15.25,671.0,83.75,67.13
2018,6,9,16,0,854.0,91.0,4.8,14.9,634.0,78.42,62.8
2018,6,9,16,15,828.0,89.0,4.8,14.7,582.5,67.75,53.76
2018,6,9,16,30,802.0,87.0,4.8,14.5,531.0,67.16,53.48
2018,6,9,16,45,758.5,86.0,4.75,14.25,475.0,67.02,53.6
2018,6,9,17,0,715.0,85.0,4.7,14.0,419.0,67.0,53.83
2018,6,9,17,15,664.5,83.0,4.7,13.75,365.5,60.62,48.42
2018,6,9,17,30,614.0,81.0,4.7,13.5,312.0,60.0,48.08
2018,6,9,17,45,561.0,75.0,4.65,13.25,262.5,56.47,45.07
2018,6,9,18,0,508.0,69.0,4.6,13.0,213.0,52.87,41.91
2018,6,9,18,15,463.0,59.5,4.55,12.7,171.0,46.43,36.07
2018,6,9,18,30,418.0,50.0,4.5,12.4,129.0,39.74,29.84
2018,6,9,18,45,328.0,42.0,4.4,12.15,93.0,33.93,24.18
2018,6,9,19,0,238.0,34.0,4.3,11.9,57.0,26.35,16.23
2018,6,9,19,15,137.0,21.5,4.25,11.75,33.0,16.74,0.0
2018,6,9,19,30,36.0,9.0,4.2,11.6,9.0,7.68,0.0
2018,6,9,19,45,18.0,4.5,4.1,11.45,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,3.1,8.3,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,3.1,8.4,15.0,54.48,0.0
2018,6,10,5,15,182.0,25.5,3.05,8.85,43.5,191.36,113.23
2018,6,10,5,30,296.0,38.0,3.0,9.3,72.0,304.89,249.84
2018,6,10,5,45,388.5,47.0,2.95,9.75,114.0,399.02,335.49
2018,6,10,6,0,481.0,56.0,2.9,10.2,156.0,499.05,420.16
2018,6,10,6,15,547.0,63.0,2.85,10.9,205.0,579.62,485.03
2018,6,10,6,30,613.0,70.0,2.8,11.6,254.0,662.76,548.62
2018,6,10,6,45,657.0,74.5,2.75,12.3,304.5,724.75,593.07
2018,6,10,7,0,701.0,79.0,2.7,13.0,355.0,786.91,635.75
2018,6,10,7,15,731.5,83.0,2.65,13.65,405.5,829.66,662.74
2018,6,10,7,30,762.0,87.0,2.6,14.3,456.0,877.25,692.42
2018,6,10,7,45,785.5,90.5,2.6,15.0,505.5,915.55,714.95
2018,6,10,8,0,809.0,94.0,2.6,15.7,555.0,951.57,735.48
2018,6,10,8,15,827.5,95.5,2.55,16.2,601.5,977.48,748.84
2018,6,10,8,30,846.0,97.0,2.5,16.7,648.0,988.43,752.02
2018,6,10,8,45,860.0,98.5,2.45,17.2,691.0,1003.88,758.43
2018,6,10,9,0,874.0,100.0,2.4,17.7,734.0,1016.19,762.72
2018,6,10,9,15,885.0,101.5,2.4,18.0,772.5,1022.17,764.06
2018,6,10,9,30,896.0,103.0,2.4,18.3,811.0,1024.75,763.38
2018,6,10,9,45,905.0,103.0,2.45,18.6,844.0,1020.25,758.77
2018,6,10,10,0,914.0,103.0,2.5,18.9,877.0,1012.32,752.13
2018,6,10,10,15,921.5,102.0,2.65,19.05,904.0,998.47,743.16
2018,6,10,10,30,929.0,101.0,2.8,19.2,931.0,981.27,731.99
2018,6,10,10,45,935.5,100.0,2.9,19.35,952.0,959.81,717.54
2018,6,10,11,0,942.0,99.0,3.0,19.5,973.0,935.12,700.93
2018,6,10,11,15,945.5,98.0,3.15,19.5,986.5,904.7,681.13
2018,6,10,11,30,949.0,97.0,3.3,19.5,1000.0,871.43,659.2
2018,6,10,11,45,951.5,96.0,3.4,19.45,1006.5,834.66,634.47
2018,6,10,12,0,954.0,95.0,3.5,19.4,1013.0,795.44,607.79
2018,6,10,12,15,952.5,95.5,3.55,19.35,1011.5,752.37,576.97
2018,6,10,12,30,951.0,96.0,3.6,19.3,1010.0,707.49,542.99
2018,6,10,12,45,948.5,96.0,3.7,19.25,1001.5,660.0,506.42
2018,6,10,13,0,946.0,96.0,3.8,19.2,993.0,611.19,467.83
2018,6,10,13,15,944.0,94.5,3.85,19.1,977.5,560.41,426.6
2018,6,10,13,30,942.0,93.0,3.9,19.0,962.0,508.65,383.4
2018,6,10,13,45,939.0,91.5,3.95,18.95,940.5,455.69,337.97
2018,6,10,14,0,936.0,90.0,4.0,18.9,919.0,402.23,291.03
2018,6,10,14,15,930.0,88.5,4.0,18.75,890.0,347.56,242.5
2018,6,10,14,30,924.0,87.0,4.0,18.6,861.0,293.1,194.11
2018,6,10,14,45,917.0,85.5,4.05,18.45,827.0,238.88,147.32
2018,6,10,15,0,910.0,84.0,4.1,18.3,793.0,185.39,104.94
2018,6,10,15,15,900.0,82.5,4.1,18.3,754.0,132.57,71.11
2018,6,10,15,30,890.0,81.0,4.1,18.3,715.0,81.18,53.31
2018,6,10,15,45,878.0,78.5,4.15,17.85,671.5,70.75,55.32
2018,6,10,16,0,866.0,76.0,4.2,17.4,628.0,69.24,54.29
2018,6,10,16,15,850.0,73.5,4.2,17.15,581.0,67.52,53.04
2018,6,10,16,30,834.0,71.0,4.2,16.9,534.0,65.68,51.67
2018,6,10,16,45,813.5,68.5,4.2,16.6,485.5,63.65,50.16
2018,6,10,17,0,793.0,66.0,4.2,16.3,437.0,54.14,42.08
2018,6,10,17,15,764.0,63.0,4.2,15.9,387.0,52.24,40.63
2018,6,10,17,30,735.0,60.0,4.2,15.5,337.0,50.3,39.11
2018,6,10,17,45,695.5,56.0,4.15,15.1,287.5,47.44,36.72
2018,6,10,18,0,656.0,52.0,4.1,14.7,238.0,44.55,34.23
2018,6,10,18,15,597.5,47.0,4.0,14.3,191.5,40.67,30.72
2018,6,10,18,30,539.0,42.0,3.9,13.9,145.0,33.8,24.41
2018,6,10,18,45,447.5,36.0,3.8,13.45,105.0,29.25,19.99
2018,6,10,19,0,356.0,30.0,3.7,13.0,65.0,24.78,14.94
2018,6,10,19,15,217.5,19.5,3.65,12.75,37.5,16.19,0.0
2018,6,10,19,30,79.0,9.0,3.6,12.5,10.0,7.68,0.0
2018,6,10,19,45,39.5,4.5,3.5,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,45,42.5,6.0,2.6,11.3,7.0,0.0,0.0
2018,6,11,5,0,85.0,12.0,2.6,11.4,14.0,64.43,0.0
2018,6,11,5,15,222.0,23.5,2.6,11.85,45.0,216.61,127.82
2018,6,11,5,30,359.0,35.0,2.6,12.3,76.0,347.77,281.42
2018,6,11,5,45,442.0,42.0,2.55,12.75,117.0,433.82,358.85
2018,6,11,6,0,525.0,49.0,2.5,13.2,158.0,525.07,434.86
2018,6,11,6,15,589.5,53.5,2.45,13.85,206.5,601.83,495.4
2018,6,11,6,30,654.0,58.0,2.4,14.5,255.0,675.84,550.63
2018,6,11,6,45,693.0,62.5,2.4,15.2,305.0,734.97,592.23
2018,6,11,7,0,732.0,67.0,2.4,15.9,355.0,793.89,631.93
2018,6,11,7,15,760.0,70.5,2.35,16.55,405.0,840.41,660.97
2018,6,11,7,30,788.0,74.0,2.3,17.2,455.0,885.44,688.06
2018,6,11,7,45,809.5,77.0,2.25,17.9,504.5,921.58,708.08
2018,6,11,8,0,831.0,80.0,2.2,18.6,554.0,944.09,718.42
2018,6,11,8,15,846.5,83.0,2.25,19.05,600.5,969.16,732.23
2018,6,11,8,30,862.0,86.0,2.3,19.5,647.0,991.36,744.03
2018,6,11,8,45,874.5,88.5,2.3,19.95,690.5,1006.84,750.85
2018,6,11,9,0,887.0,91.0,2.3,20.4,734.0,1019.08,755.68
2018,6,11,9,15,893.5,94.5,2.35,20.8,772.0,1023.01,755.92
2018,6,11,9,30,900.0,98.0,2.4,21.2,810.0,1023.46,754.13
2018,6,11,9,45,902.0,103.0,2.45,21.55,842.0,1017.53,748.51
2018,6,11,10,0,904.0,108.0,2.5,21.9,874.0,1008.08,740.81
2018,6,11,10,15,910.5,109.0,2.55,22.15,901.5,995.42,731.45
2018,6,11,10,30,917.0,110.0,2.6,22.4,929.0,979.37,720.02
2018,6,11,10,45,921.5,111.5,2.65,22.7,950.5,958.6,705.46
2018,6,11,11,0,926.0,113.0,2.7,23.0,972.0,934.59,688.86
2018,6,11,11,15,929.5,112.5,2.85,23.2,986.0,904.8,669.47
2018,6,11,11,30,933.0,112.0,3.0,23.4,1000.0,872.17,648.01
2018,6,11,11,45,935.0,112.5,3.1,23.55,1007.5,836.52,624.13
2018,6,11,12,0,937.0,113.0,3.2,23.7,1015.0,798.43,598.38
2018,6,11,12,15,938.5,111.5,3.3,23.75,1014.5,756.17,568.45
2018,6,11,12,30,940.0,110.0,3.4,23.8,1014.0,712.01,535.8
2018,6,11,12,45,941.0,108.0,3.55,23.85,1006.5,665.41,500.72
2018,6,11,13,0,942.0,106.0,3.7,23.9,999.0,617.29,463.46
2018,6,11,13,15,939.5,105.0,3.8,23.9,984.0,566.69,423.18
2018,6,11,13,30,937.0,104.0,3.9,23.9,969.0,515.17,381.02
2018,6,11,13,45,933.0,103.0,4.0,23.9,947.0,462.28,336.63
2018,6,11,14,0,929.0,102.0,4.1,23.9,925.0,409.0,290.82
2018,6,11,14,15,923.0,100.5,4.15,23.85,896.5,354.58,243.44
2018,6,11,14,30,917.0,99.0,4.2,23.8,868.0,300.38,196.2
2018,6,11,14,45,909.5,97.5,4.25,23.75,834.0,246.3,150.43
2018,6,11,15,0,902.0,96.0,4.3,23.7,800.0,193.01,108.96
2018,6,11,15,15,891.5,94.5,4.3,23.7,760.5,140.42,75.74
2018,6,11,15,30,881.0,93.0,4.3,23.7,721.0,89.31,57.88
2018,6,11,15,45,868.0,90.0,4.35,23.35,677.0,77.59,59.8
2018,6,11,16,0,855.0,87.0,4.4,23.0,633.0,75.94,58.69
2018,6,11,16,15,839.0,84.5,4.4,22.7,586.5,74.41,57.66
2018,6,11,16,30,823.0,82.0,4.4,22.4,540.0,64.03,49.11
2018,6,11,16,45,801.0,79.0,4.4,22.05,490.5,62.62,48.16
2018,6,11,17,0,779.0,76.0,4.4,21.7,441.0,61.15,47.15
2018,6,11,17,15,748.5,72.0,4.35,21.05,390.5,58.76,45.39
2018,6,11,17,30,718.0,68.0,4.3,20.4,340.0,56.3,43.52
2018,6,11,17,45,676.5,64.0,4.3,19.8,290.5,53.68,41.44
2018,6,11,18,0,635.0,60.0,4.3,19.2,241.0,46.87,35.6
2018,6,11,18,15,573.5,54.0,4.2,18.5,193.5,42.71,31.96
2018,6,11,18,30,512.0,48.0,4.1,17.8,146.0,38.53,28.12
2018,6,11,18,45,417.5,40.5,4.05,17.1,105.5,32.92,22.83
2018,6,11,19,0,323.0,33.0,4.0,16.4,65.0,27.34,16.86
2018,6,11,19,15,193.5,21.0,3.95,16.05,37.5,17.49,0.0
2018,6,11,19,30,64.0,9.0,3.9,15.7,10.0,7.68,0.0
2018,6,11,19,45,32.0,4.5,3.9,15.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,63.0,7.0,3.2,13.7,8.5,0.0,0.0
2018,6,12,5,0,126.0,14.0,3.2,14.0,17.0,92.22,0.0
2018,6,12,5,15,268.5,23.5,3.15,14.7,48.5,248.21,145.8
2018,6,12,5,30,411.0,33.0,3.1,15.4,80.0,383.05,306.44
2018,6,12,5,45,496.5,39.5,3.05,16.15,123.5,471.84,385.0
2018,6,12,6,0,582.0,46.0,3.0,16.9,167.0,566.21,461.99
2018,6,12,6,15,636.5,50.5,2.95,17.45,215.0,630.85,512.56
2018,6,12,6,30,691.0,55.0,2.9,18.0,263.0,703.86,566.63
2018,6,12,6,45,728.5,59.5,2.9,18.5,314.0,762.65,607.9
2018,6,12,7,0,766.0,64.0,2.9,19.0,365.0,821.11,647.26
2018,6,12,7,15,792.5,67.0,2.95,19.55,415.5,866.31,676.02
2018,6,12,7,30,819.0,70.0,3.0,20.1,466.0,909.9,702.95
2018,6,12,7,45,839.0,72.0,3.05,20.7,515.0,932.84,714.91
2018,6,12,8,0,859.0,74.0,3.1,21.3,564.0,964.24,732.67
2018,6,12,8,15,874.5,76.5,3.15,21.75,611.0,989.16,746.2
2018,6,12,8,30,890.0,79.0,3.2,22.2,658.0,1011.16,757.75
2018,6,12,8,45,901.5,81.0,3.25,22.65,701.5,1025.33,764.13
2018,6,12,9,0,913.0,83.0,3.3,23.1,745.0,1036.2,768.48
2018,6,12,9,15,922.5,84.5,3.35,23.3,784.0,1041.04,769.75
2018,6,12,9,30,932.0,86.0,3.4,23.5,823.0,1042.38,768.93
2018,6,12,9,45,939.0,87.5,3.5,23.7,856.5,1037.67,764.7
2018,6,12,10,0,946.0,89.0,3.6,23.9,890.0,1029.4,758.32
2018,6,12,10,15,951.5,90.0,3.65,24.05,918.0,1015.6,748.21
2018,6,12,10,30,957.0,91.0,3.7,24.2,946.0,998.33,735.97
2018,6,12,10,45,961.0,91.5,3.75,24.35,967.0,975.75,720.31
2018,6,12,11,0,965.0,92.0,3.8,24.5,988.0,949.91,702.56
2018,6,12,11,15,967.0,93.5,3.9,24.5,1002.5,920.11,682.87
2018,6,12,11,30,969.0,95.0,4.0,24.5,1017.0,887.35,661.08
2018,6,12,11,45,970.5,95.5,4.05,24.55,1024.5,850.52,636.03
2018,6,12,12,0,972.0,96.0,4.1,24.6,1032.0,811.18,609.12
2018,6,12,12,15,972.0,96.0,4.15,24.5,1031.5,768.07,578.94
2018,6,12,12,30,972.0,96.0,4.2,24.4,1031.0,723.01,545.43
2018,6,12,12,45,971.0,95.5,4.3,24.35,1023.0,675.18,509.14
2018,6,12,13,0,970.0,95.0,4.4,24.3,1015.0,625.86,470.73
2018,6,12,13,15,967.5,95.0,4.45,24.2,1000.5,574.83,430.0
2018,6,12,13,30,965.0,95.0,4.5,24.1,986.0,522.79,387.28
2018,6,12,13,45,961.5,94.0,4.55,23.95,964.0,468.82,341.97
2018,6,12,14,0,958.0,93.0,4.6,23.8,942.0,414.36,295.1
2018,6,12,14,15,953.0,92.0,4.65,23.6,914.0,359.16,246.91
2018,6,12,14,30,948.0,91.0,4.7,23.4,886.0,304.04,198.66
2018,6,12,14,45,940.5,89.5,4.7,23.25,851.5,248.39,151.33
2018,6,12,15,0,933.0,88.0,4.7,23.1,817.0,193.52,108.34
2018,6,12,15,15,923.0,86.5,4.7,23.1,777.0,139.41,73.77
2018,6,12,15,30,913.0,85.0,4.7,23.1,737.0,86.73,54.87
2018,6,12,15,45,901.0,83.0,4.7,22.6,693.0,73.97,56.95
2018,6,12,16,0,889.0,81.0,4.7,22.1,649.0,72.82,56.28
2018,6,12,16,15,872.5,79.0,4.7,21.75,601.5,71.48,55.39
2018,6,12,16,30,856.0,77.0,4.7,21.4,554.0,70.01,54.42
2018,6,12,16,45,834.5,74.5,4.7,21.05,504.0,68.03,52.99
2018,6,12,17,0,813.0,72.0,4.7,20.7,454.0,58.69,45.22
2018,6,12,17,15,783.5,68.5,4.65,20.2,402.5,56.54,43.62
2018,6,12,17,30,754.0,65.0,4.6,19.7,351.0,54.34,41.93
2018,6,12,17,45,712.0,61.5,4.55,19.15,300.5,51.97,40.06
2018,6,12,18,0,670.0,58.0,4.5,18.6,250.0,49.63,38.12
2018,6,12,18,15,609.0,52.5,4.45,17.95,201.5,41.75,31.19
2018,6,12,18,30,548.0,47.0,4.4,17.3,153.0,37.88,27.62
2018,6,12,18,45,451.5,40.0,4.35,16.65,111.0,32.61,22.62
2018,6,12,19,0,355.0,33.0,4.3,16.0,69.0,27.39,17.01
2018,6,12,19,15,215.0,21.5,4.3,15.55,40.0,17.95,0.0
2018,6,12,19,30,75.0,10.0,4.3,15.1,11.0,8.54,0.0
2018,6,12,19,45,37.5,5.0,4.3,14.7,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
