Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,15,205.5,24.0,3.8,17.9,43.0,19.97,5.1
2018,6,22,19,30,81.0,12.0,3.8,17.5,14.0,10.24,0.0
2018,6,22,19,45,40.5,6.0,3.8,17.05,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,23,4,45,50.0,6.5,2.9,15.35,7.5,0.0,0.0
2018,6,23,5,0,100.0,13.0,2.9,15.6,15.0,74.21,0.0
2018,6,23,5,15,236.5,23.5,2.85,16.25,45.0,222.16,112.47
2018,6,23,5,30,373.0,34.0,2.8,16.9,75.0,354.29,280.16
2018,6,23,5,45,466.0,41.0,2.7,17.55,118.0,448.08,363.22
2018,6,23,6,0,559.0,48.0,2.6,18.2,161.0,547.9,444.2
2018,6,23,6,15,617.5,53.0,2.55,18.75,209.5,621.51,501.36
2018,6,23,6,30,676.0,58.0,2.5,19.3,258.0,691.78,552.98
2018,6,23,6,45,717.0,61.5,2.45,19.85,308.5,752.24,594.8
2018,6,23,7,0,758.0,65.0,2.4,20.4,359.0,812.52,634.59
2018,6,23,7,15,787.0,68.0,2.35,21.0,410.5,860.22,663.83
2018,6,23,7,30,816.0,71.0,2.3,21.6,462.0,906.46,691.13
2018,6,23,7,45,837.5,73.0,2.25,22.25,511.5,931.19,702.96
2018,6,23,8,0,859.0,75.0,2.2,22.9,561.0,964.45,720.4
2018,6,23,8,15,874.5,78.0,2.1,23.4,608.5,990.44,732.47
2018,6,23,8,30,890.0,81.0,2.0,23.9,656.0,1013.5,742.45
2018,6,23,8,45,903.0,82.5,1.95,24.45,700.0,1029.04,747.99
2018,6,23,9,0,916.0,84.0,1.9,25.0,744.0,1041.33,751.57
2018,6,23,9,15,925.5,85.5,1.9,25.35,783.5,1046.67,752.14
2018,6,23,9,30,935.0,87.0,1.9,25.7,823.0,1048.53,750.76
2018,6,23,9,45,942.0,89.0,1.85,26.1,857.5,1044.87,745.29
2018,6,23,10,0,949.0,91.0,1.8,26.5,892.0,1037.63,737.82
2018,6,23,10,15,955.0,92.0,1.85,26.75,920.5,1024.77,728.85
2018,6,23,10,30,961.0,93.0,1.9,27.0,949.0,1008.4,717.85
2018,6,23,10,45,965.0,94.0,1.9,27.2,971.0,986.71,703.14
2018,6,23,11,0,969.0,95.0,1.9,27.4,993.0,961.7,686.46
2018,6,23,11,15,971.5,95.5,1.95,27.55,1007.5,931.71,667.37
2018,6,23,11,30,974.0,96.0,2.0,27.7,1022.0,898.75,646.32
2018,6,23,11,45,975.0,96.5,2.05,27.85,1029.5,861.78,622.57
2018,6,23,12,0,976.0,97.0,2.1,28.0,1037.0,822.3,597.0
2018,6,23,12,15,975.0,97.0,2.15,28.1,1036.0,778.69,568.15
2018,6,23,12,30,974.0,97.0,2.2,28.2,1035.0,733.17,535.82
2018,6,23,12,45,972.0,97.0,2.3,28.25,1027.5,685.33,501.41
2018,6,23,13,0,970.0,97.0,2.4,28.3,1020.0,636.06,464.91
2018,6,23,13,15,967.5,96.5,2.45,28.35,1005.5,584.91,425.7
2018,6,23,13,30,965.0,96.0,2.5,28.4,991.0,532.74,384.55
2018,6,23,13,45,960.5,95.5,2.55,28.4,969.0,478.9,341.02
2018,6,23,14,0,956.0,95.0,2.6,28.4,947.0,424.63,295.96
2018,6,23,14,15,950.5,93.5,2.6,28.35,918.5,369.15,249.09
2018,6,23,14,30,945.0,92.0,2.6,28.3,890.0,313.79,202.0
2018,6,23,14,45,937.0,91.0,2.65,28.25,855.5,258.55,156.02
2018,6,23,15,0,929.0,90.0,2.7,28.2,821.0,204.1,113.61
2018,6,23,15,15,919.0,88.5,2.7,28.2,782.0,150.13,78.16
2018,6,23,15,30,909.0,87.0,2.7,28.2,743.0,97.56,56.08
2018,6,23,15,45,895.5,85.5,2.75,27.95,698.5,75.3,56.71
2018,6,23,16,0,882.0,84.0,2.8,27.7,654.0,74.51,56.3
2018,6,23,16,15,863.0,82.5,2.8,27.4,606.0,73.51,55.72
2018,6,23,16,30,844.0,81.0,2.8,27.1,558.0,72.41,55.06
2018,6,23,16,45,819.5,78.5,2.8,26.8,507.5,62.34,46.91
2018,6,23,17,0,795.0,76.0,2.8,26.5,457.0,61.16,46.16
2018,6,23,17,15,761.5,73.5,2.8,25.7,405.5,59.84,45.37
2018,6,23,17,30,728.0,71.0,2.8,24.9,354.0,58.54,44.57
2018,6,23,17,45,680.5,67.5,2.75,24.1,302.5,51.7,38.97
2018,6,23,18,0,633.0,64.0,2.7,23.3,251.0,49.67,37.4
2018,6,23,18,15,569.5,58.0,2.7,22.55,203.0,45.61,33.94
2018,6,23,18,30,506.0,52.0,2.7,21.8,155.0,41.53,30.29
2018,6,23,18,45,412.5,44.0,2.7,21.0,113.0,35.6,24.86
2018,6,23,19,0,319.0,36.0,2.7,20.2,71.0,29.67,18.99
2018,6,23,19,15,200.0,24.0,2.65,19.95,42.5,19.94,5.2
2018,6,23,19,30,81.0,12.0,2.6,19.7,14.0,10.24,0.0
2018,6,23,19,45,40.5,6.0,2.6,19.45,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.4,13.0,56.05,0.0
2018,6,24,5,15,181.5,23.5,0.9,16.5,40.5,184.09,88.57
2018,6,24,5,30,289.0,36.0,0.9,16.6,68.0,295.51,231.47
2018,6,24,5,45,373.5,46.5,0.9,16.65,108.5,384.07,309.92
2018,6,24,6,0,458.0,57.0,0.9,16.7,149.0,478.57,386.62
2018,6,24,6,15,517.0,65.0,0.95,17.05,196.0,553.84,445.03
2018,6,24,6,30,576.0,73.0,1.0,17.4,243.0,631.33,502.36
2018,6,24,6,45,619.0,78.5,1.0,17.7,292.0,692.99,545.22
2018,6,24,7,0,662.0,84.0,1.0,18.0,341.0,754.87,586.53
2018,6,24,7,15,693.5,89.0,1.05,18.45,391.0,805.03,618.53
2018,6,24,7,30,725.0,94.0,1.1,18.9,441.0,854.08,649.0
2018,6,24,7,45,748.5,98.5,1.15,19.35,490.0,887.16,668.09
2018,6,24,8,0,772.0,103.0,1.2,19.8,539.0,924.41,689.84
2018,6,24,8,15,791.5,105.5,1.25,20.0,585.5,952.78,706.11
2018,6,24,8,30,811.0,108.0,1.3,20.2,632.0,978.4,720.62
2018,6,24,8,45,826.5,110.0,1.35,20.4,675.5,996.38,730.25
2018,6,24,9,0,842.0,112.0,1.4,20.6,719.0,1011.22,738.03
2018,6,24,9,15,851.0,116.0,1.4,20.65,757.5,1005.66,732.57
2018,6,24,9,30,860.0,120.0,1.4,20.7,796.0,1009.49,733.51
2018,6,24,9,45,866.0,123.0,1.4,20.75,829.0,1005.82,729.73
2018,6,24,10,0,872.0,126.0,1.4,20.8,862.0,998.78,724.04
2018,6,24,10,15,880.5,126.5,1.4,20.75,890.5,988.28,716.63
2018,6,24,10,30,889.0,127.0,1.4,20.7,919.0,974.43,707.24
2018,6,24,10,45,895.5,127.5,1.4,20.65,941.5,955.39,694.66
2018,6,24,11,0,902.0,128.0,1.4,20.6,964.0,933.12,680.13
2018,6,24,11,15,906.0,128.5,1.4,20.6,979.0,905.55,662.1
2018,6,24,11,30,910.0,129.0,1.4,20.6,994.0,875.1,642.21
2018,6,24,11,45,913.0,128.5,1.35,20.55,1002.0,840.3,618.92
2018,6,24,12,0,916.0,128.0,1.3,20.5,1010.0,803.07,593.99
2018,6,24,12,15,906.5,134.0,1.3,20.45,1007.0,759.73,563.92
2018,6,24,12,30,897.0,140.0,1.3,20.4,1004.0,715.09,531.88
2018,6,24,12,45,883.5,146.5,1.25,20.4,992.5,667.3,496.34
2018,6,24,13,0,870.0,153.0,1.2,20.4,981.0,619.09,459.75
2018,6,24,13,15,871.5,149.5,1.2,20.35,968.0,572.03,423.59
2018,6,24,13,30,873.0,146.0,1.2,20.3,955.0,523.83,385.43
2018,6,24,13,45,874.0,141.5,1.2,20.3,936.0,473.79,344.64
2018,6,24,14,0,875.0,137.0,1.2,20.3,917.0,422.94,302.07
2018,6,24,14,15,870.0,134.5,1.2,20.15,890.0,370.8,257.85
2018,6,24,14,30,865.0,132.0,1.2,20.0,863.0,318.79,213.32
2018,6,24,14,45,858.5,128.5,1.2,19.85,829.5,266.19,169.07
2018,6,24,15,0,852.0,125.0,1.2,19.7,796.0,214.26,127.99
2018,6,24,15,15,840.5,122.5,1.2,19.7,757.0,153.56,86.07
2018,6,24,15,30,829.0,120.0,1.2,19.7,718.0,103.49,63.78
2018,6,24,15,45,815.0,116.5,1.3,19.45,674.5,81.7,64.1
2018,6,24,16,0,801.0,113.0,1.4,19.2,631.0,81.08,63.87
2018,6,24,16,15,781.5,110.0,1.45,18.95,584.5,80.59,63.71
2018,6,24,16,30,762.0,107.0,1.5,18.7,538.0,80.02,63.51
2018,6,24,16,45,737.0,103.0,1.55,18.45,489.0,71.69,56.64
2018,6,24,17,0,712.0,99.0,1.6,18.2,440.0,70.34,55.74
2018,6,24,17,15,679.5,93.5,1.6,17.75,390.0,67.75,53.8
2018,6,24,17,30,647.0,88.0,1.6,17.3,340.0,65.04,51.71
2018,6,24,17,45,603.5,82.0,1.6,16.9,291.0,61.74,49.03
2018,6,24,18,0,560.0,76.0,1.6,16.5,242.0,58.36,46.18
2018,6,24,18,15,500.0,68.0,1.55,16.05,195.5,53.16,41.59
2018,6,24,18,30,440.0,60.0,1.5,15.6,149.0,47.84,36.71
2018,6,24,18,45,355.0,49.5,1.45,15.2,109.0,40.12,29.48
2018,6,24,19,0,270.0,39.0,1.4,14.8,69.0,30.16,19.94
2018,6,24,19,15,166.5,25.0,1.4,14.5,41.0,19.44,5.34
2018,6,24,19,30,63.0,11.0,1.4,14.2,13.0,9.39,0.0
2018,6,24,19,45,31.5,5.5,1.4,13.9,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,11.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,11.9,6.0,10.16,0.0
2018,6,25,5,15,10.5,18.0,3.05,12.35,18.5,24.78,6.75
2018,6,25,5,30,13.0,30.0,3.0,12.8,31.0,41.04,28.21
2018,6,25,5,45,10.5,47.5,3.0,13.25,49.0,53.28,39.66
2018,6,25,6,0,8.0,65.0,3.0,13.7,67.0,68.94,53.41
2018,6,25,6,15,36.0,87.0,2.95,14.3,97.5,126.42,103.36
2018,6,25,6,30,64.0,109.0,2.9,14.9,128.0,175.59,145.47
2018,6,25,6,45,243.5,114.0,2.9,15.5,205.5,373.05,312.14
2018,6,25,7,0,423.0,119.0,2.9,16.1,283.0,569.67,468.24
2018,6,25,7,15,575.0,105.0,2.9,16.6,360.5,713.39,573.88
2018,6,25,7,30,727.0,91.0,2.9,17.1,438.0,851.78,670.66
2018,6,25,7,45,764.5,90.5,2.9,17.65,490.0,892.95,695.02
2018,6,25,8,0,802.0,90.0,2.9,18.2,542.0,938.15,722.48
2018,6,25,8,15,820.5,92.5,2.95,18.6,589.0,965.87,738.24
2018,6,25,8,30,839.0,95.0,3.0,19.0,636.0,978.8,744.01
2018,6,25,8,45,853.5,97.0,3.05,19.45,680.0,996.03,752.76
2018,6,25,9,0,868.0,99.0,3.1,19.9,724.0,1010.16,759.43
2018,6,25,9,15,878.5,101.0,3.15,20.2,763.0,1016.96,761.76
2018,6,25,9,30,889.0,103.0,3.2,20.5,802.0,1020.38,762.04
2018,6,25,9,45,897.0,105.0,3.25,20.8,836.0,1017.86,758.54
2018,6,25,10,0,905.0,107.0,3.3,21.1,870.0,1011.86,752.94
2018,6,25,10,15,913.5,107.0,3.35,21.35,899.0,1000.81,744.29
2018,6,25,10,30,922.0,107.0,3.4,21.6,928.0,986.33,733.53
2018,6,25,10,45,929.5,106.5,3.45,21.8,951.0,967.02,719.81
2018,6,25,11,0,937.0,106.0,3.5,22.0,974.0,944.41,703.96
2018,6,25,11,15,941.5,106.5,3.65,22.1,990.0,916.87,685.71
2018,6,25,11,30,946.0,107.0,3.8,22.2,1006.0,886.31,665.31
2018,6,25,11,45,950.0,106.0,3.9,22.3,1015.0,851.19,641.38
2018,6,25,12,0,954.0,105.0,4.0,22.4,1024.0,813.48,615.51
2018,6,25,12,15,954.0,105.5,4.1,22.35,1024.5,771.72,586.29
2018,6,25,12,30,954.0,106.0,4.2,22.3,1025.0,728.01,553.69
2018,6,25,12,45,953.0,106.0,4.3,22.25,1018.5,681.54,518.27
2018,6,25,13,0,952.0,106.0,4.4,22.2,1012.0,633.6,480.85
2018,6,25,13,15,951.5,104.5,4.45,22.05,998.5,583.52,440.87
2018,6,25,13,30,951.0,103.0,4.5,21.9,985.0,532.29,398.8
2018,6,25,13,45,950.0,101.0,4.55,21.8,965.0,479.51,354.22
2018,6,25,14,0,949.0,99.0,4.6,21.7,945.0,425.99,307.86
2018,6,25,14,15,944.0,98.0,4.65,21.5,917.5,371.31,259.89
2018,6,25,14,30,939.0,97.0,4.7,21.3,890.0,316.69,211.65
2018,6,25,14,45,932.0,95.0,4.7,21.15,856.0,261.25,163.72
2018,6,25,15,0,925.0,93.0,4.7,21.0,822.0,206.52,119.45
2018,6,25,15,15,915.5,91.5,4.7,21.0,783.0,152.73,82.68
2018,6,25,15,30,906.0,90.0,4.7,21.0,744.0,100.29,59.53
2018,6,25,15,45,893.0,88.0,4.7,20.35,700.0,76.76,59.8
2018,6,25,16,0,880.0,86.0,4.7,19.7,656.0,75.7,59.25
2018,6,25,16,15,863.0,84.5,4.7,19.3,609.0,74.77,58.73
2018,6,25,16,30,846.0,83.0,4.7,18.9,562.0,73.73,58.13
2018,6,25,16,45,823.5,80.0,4.7,18.55,512.0,63.42,49.51
2018,6,25,17,0,801.0,77.0,4.7,18.2,462.0,61.94,48.49
2018,6,25,17,15,770.0,74.0,4.7,17.7,410.5,60.3,47.33
2018,6,25,17,30,739.0,71.0,4.7,17.2,359.0,58.64,46.12
2018,6,25,17,45,696.0,67.0,4.65,16.7,308.0,56.05,44.05
2018,6,25,18,0,653.0,63.0,4.6,16.2,257.0,49.06,38.0
2018,6,25,18,15,591.5,58.0,4.5,15.7,209.0,45.75,35.07
2018,6,25,18,30,530.0,53.0,4.4,15.2,161.0,42.48,32.01
2018,6,25,18,45,435.5,45.0,4.3,14.75,118.0,36.55,26.39
2018,6,25,19,0,341.0,37.0,4.2,14.3,75.0,30.61,20.34
2018,6,25,19,15,212.5,25.0,4.15,13.95,45.0,20.87,6.27
2018,6,25,19,30,84.0,13.0,4.1,13.6,15.0,11.1,0.0
2018,6,25,19,45,42.0,6.5,4.05,13.3,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,26,4,45,31.0,5.5,3.35,11.1,6.0,0.0,0.0
2018,6,26,5,0,62.0,11.0,3.3,11.4,12.0,48.4,0.0
2018,6,26,5,15,169.0,24.5,3.25,11.95,40.0,176.79,78.94
2018,6,26,5,30,276.0,38.0,3.2,12.5,68.0,288.91,231.44
2018,6,26,5,45,363.5,49.0,3.1,13.05,109.0,378.26,313.8
2018,6,26,6,0,451.0,60.0,3.0,13.6,150.0,475.61,396.02
2018,6,26,6,15,513.0,68.0,2.95,14.15,197.0,553.51,459.01
2018,6,26,6,30,575.0,76.0,2.9,14.7,244.0,633.66,520.66
2018,6,26,6,45,618.5,82.0,2.85,15.25,293.5,696.58,566.35
2018,6,26,7,0,662.0,88.0,2.8,15.8,343.0,759.69,610.27
2018,6,26,7,15,695.0,92.5,2.8,16.4,393.5,810.72,643.89
2018,6,26,7,30,728.0,97.0,2.8,17.0,444.0,860.65,675.75
2018,6,26,7,45,752.5,101.0,2.75,17.55,493.5,893.76,694.69
2018,6,26,8,0,777.0,105.0,2.7,18.1,543.0,931.56,716.58
2018,6,26,8,15,797.5,108.0,2.65,18.6,590.5,961.68,732.88
2018,6,26,8,30,818.0,111.0,2.6,19.1,638.0,989.03,747.13
2018,6,26,8,45,834.0,113.5,2.6,19.6,682.5,1008.21,756.3
2018,6,26,9,0,850.0,116.0,2.6,20.1,727.0,1024.19,763.44
2018,6,26,9,15,862.0,118.0,2.55,20.45,766.5,1019.22,756.82
2018,6,26,9,30,874.0,120.0,2.5,20.8,806.0,1023.88,756.91
2018,6,26,9,45,883.5,121.5,2.5,21.1,840.5,1022.07,753.5
2018,6,26,10,0,893.0,123.0,2.5,21.4,875.0,1016.82,748.07
2018,6,26,10,15,900.5,123.5,2.55,21.55,903.5,1005.15,739.58
2018,6,26,10,30,908.0,124.0,2.6,21.7,932.0,990.09,729.04
2018,6,26,10,45,914.0,124.5,2.6,21.85,954.5,970.28,715.03
2018,6,26,11,0,920.0,125.0,2.6,22.0,977.0,947.21,699.0
2018,6,26,11,15,925.0,124.5,2.65,22.05,992.5,919.22,680.47
2018,6,26,11,30,930.0,124.0,2.7,22.1,1008.0,888.28,659.94
2018,6,26,11,45,934.0,122.5,2.75,22.15,1016.0,852.9,636.33
2018,6,26,12,0,938.0,121.0,2.8,22.2,1024.0,815.01,610.87
2018,6,26,12,15,939.0,120.5,2.85,22.1,1024.5,773.45,581.98
2018,6,26,12,30,940.0,120.0,2.9,22.0,1025.0,729.95,550.22
2018,6,26,12,45,939.5,119.5,2.95,21.9,1018.5,683.77,515.7
2018,6,26,13,0,939.0,119.0,3.0,21.8,1012.0,636.14,479.15
2018,6,26,13,15,938.5,117.0,3.05,21.7,998.5,586.14,439.79
2018,6,26,13,30,938.0,115.0,3.1,21.6,985.0,535.04,398.38
2018,6,26,13,45,937.5,112.0,3.15,21.45,964.5,482.31,354.55
2018,6,26,14,0,937.0,109.0,3.2,21.3,944.0,428.82,308.88
2018,6,26,14,15,932.5,107.0,3.25,21.15,916.5,374.15,261.38
2018,6,26,14,30,928.0,105.0,3.3,21.0,889.0,319.5,213.54
2018,6,26,14,45,922.5,102.0,3.3,20.8,855.5,264.23,166.08
2018,6,26,15,0,917.0,99.0,3.3,20.6,822.0,209.52,122.0
2018,6,26,15,15,906.5,97.5,3.3,20.6,782.5,155.96,85.47
2018,6,26,15,30,896.0,96.0,3.3,20.6,743.0,103.85,62.38
2018,6,26,15,45,884.5,93.5,3.35,20.1,700.0,79.88,62.47
2018,6,26,16,0,873.0,91.0,3.4,19.6,657.0,78.64,61.75
2018,6,26,16,15,857.0,88.5,3.4,19.25,610.0,77.18,60.78
2018,6,26,16,30,841.0,86.0,3.4,18.9,563.0,66.77,52.13
2018,6,26,16,45,818.5,83.5,3.4,18.6,513.0,65.79,51.55
2018,6,26,17,0,796.0,81.0,3.4,18.3,463.0,64.78,50.92
2018,6,26,17,15,765.0,77.5,3.4,17.85,411.5,62.88,49.54
2018,6,26,17,30,734.0,74.0,3.4,17.4,360.0,60.93,48.1
2018,6,26,17,45,691.0,69.5,3.4,16.95,309.0,53.25,41.54
2018,6,26,18,0,648.0,65.0,3.4,16.5,258.0,50.54,39.27
2018,6,26,18,15,587.5,59.5,3.35,16.0,209.5,46.9,36.06
2018,6,26,18,30,527.0,54.0,3.3,15.5,161.0,43.28,32.69
2018,6,26,18,45,434.0,46.0,3.2,15.0,118.5,37.4,27.12
2018,6,26,19,0,341.0,38.0,3.1,14.5,76.0,31.51,21.11
2018,6,26,19,15,213.0,25.5,3.05,14.15,45.5,21.32,6.63
2018,6,26,19,30,85.0,13.0,3.0,13.8,15.0,11.1,0.0
2018,6,26,19,45,42.5,6.5,2.95,13.45,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,45,30.5,6.0,3.05,11.3,6.5,0.0,0.0
2018,6,27,5,0,61.0,12.0,3.1,11.6,13.0,48.58,0.0
2018,6,27,5,15,175.0,25.0,3.1,12.1,41.0,181.29,75.89
2018,6,27,5,30,289.0,38.0,3.1,12.6,69.0,298.28,238.35
2018,6,27,5,45,383.5,47.5,3.1,13.1,110.5,391.73,324.61
2018,6,27,6,0,478.0,57.0,3.1,13.6,152.0,493.59,410.4
2018,6,27,6,15,525.5,66.0,3.15,14.15,197.0,561.27,465.52
2018,6,27,6,30,573.0,75.0,3.2,14.7,242.0,630.43,519.2
2018,6,27,6,45,632.5,79.0,3.2,15.25,295.5,704.97,574.31
2018,6,27,7,0,692.0,83.0,3.2,15.8,349.0,780.48,627.78
2018,6,27,7,15,723.5,87.0,3.2,16.25,399.5,830.08,660.64
2018,6,27,7,30,755.0,91.0,3.2,16.7,450.0,872.53,687.59
2018,6,27,7,45,778.5,95.0,3.2,17.15,500.0,911.96,711.81
2018,6,27,8,0,802.0,99.0,3.2,17.6,550.0,949.14,734.0
2018,6,27,8,15,820.0,102.0,3.2,17.95,597.0,977.04,749.75
2018,6,27,8,30,838.0,105.0,3.2,18.3,644.0,1002.08,763.5
2018,6,27,8,45,852.5,107.0,3.25,18.65,688.0,1019.29,772.33
2018,6,27,9,0,867.0,109.0,3.3,19.0,732.0,1020.7,770.66
2018,6,27,9,15,877.5,111.0,3.3,19.25,771.0,1027.33,772.7
2018,6,27,9,30,888.0,113.0,3.3,19.5,810.0,1030.58,772.58
2018,6,27,9,45,896.0,115.0,3.3,19.8,844.0,1027.88,768.52
2018,6,27,10,0,904.0,117.0,3.3,20.1,878.0,1021.7,762.36
2018,6,27,10,15,911.0,117.5,3.3,20.25,906.0,1009.54,752.85
2018,6,27,10,30,918.0,118.0,3.3,20.4,934.0,993.99,741.26
2018,6,27,10,45,923.5,117.5,3.3,20.6,955.5,972.73,725.86
2018,6,27,11,0,929.0,117.0,3.3,20.8,977.0,948.26,708.45
2018,6,27,11,15,932.5,117.5,3.35,20.85,992.0,919.85,689.17
2018,6,27,11,30,936.0,118.0,3.4,20.9,1007.0,888.5,667.88
2018,6,27,11,45,938.0,117.5,3.45,21.0,1014.5,852.33,643.08
2018,6,27,12,0,940.0,117.0,3.5,21.1,1022.0,813.74,616.48
2018,6,27,12,15,941.0,116.5,3.55,21.05,1022.5,772.2,587.07
2018,6,27,12,30,942.0,116.0,3.6,21.0,1023.0,728.72,554.65
2018,6,27,12,45,942.0,114.5,3.65,20.95,1016.0,682.11,519.18
2018,6,27,13,0,942.0,113.0,3.7,20.9,1009.0,634.01,481.67
2018,6,27,13,15,939.0,112.5,3.8,20.7,994.5,583.71,441.82
2018,6,27,13,30,936.0,112.0,3.9,20.5,980.0,532.5,400.03
2018,6,27,13,45,931.5,111.0,3.95,20.35,958.5,479.57,355.52
2018,6,27,14,0,927.0,110.0,4.0,20.2,937.0,426.25,309.54
2018,6,27,14,15,920.5,109.5,4.05,20.0,909.0,372.44,262.36
2018,6,27,14,30,914.0,109.0,4.1,19.8,881.0,318.83,215.04
2018,6,27,14,45,905.5,107.5,4.15,19.55,847.0,264.57,168.2
2018,6,27,15,0,897.0,106.0,4.2,19.3,813.0,211.16,124.97
2018,6,27,15,15,886.5,104.0,4.2,19.3,774.0,158.28,88.54
2018,6,27,15,30,876.0,102.0,4.2,19.3,735.0,106.84,65.32
2018,6,27,15,45,862.0,100.0,4.3,18.7,691.5,83.26,65.72
2018,6,27,16,0,848.0,98.0,4.4,18.1,648.0,72.25,56.66
2018,6,27,16,15,829.0,96.0,4.45,17.75,600.5,71.99,56.71
2018,6,27,16,30,810.0,94.0,4.5,17.4,553.0,71.71,56.73
2018,6,27,16,45,785.5,91.0,4.5,17.0,503.5,70.6,56.06
2018,6,27,17,0,761.0,88.0,4.5,16.6,454.0,69.44,55.34
2018,6,27,17,15,729.0,84.0,4.5,16.2,403.0,67.38,53.83
2018,6,27,17,30,697.0,80.0,4.5,15.8,352.0,59.78,47.39
2018,6,27,17,45,653.5,75.5,4.5,15.35,302.0,57.31,45.42
2018,6,27,18,0,610.0,71.0,4.5,14.9,252.0,54.84,43.34
2018,6,27,18,15,548.5,64.0,4.45,14.55,204.0,50.22,39.22
2018,6,27,18,30,487.0,57.0,4.4,14.2,156.0,45.55,34.87
2018,6,27,18,45,395.0,48.0,4.3,13.8,114.5,38.95,28.62
2018,6,27,19,0,303.0,39.0,4.2,13.4,73.0,32.29,21.87
2018,6,27,19,15,185.5,26.0,4.15,13.15,44.0,20.24,6.1
2018,6,27,19,30,68.0,13.0,4.1,12.9,15.0,11.1,0.0
2018,6,27,19,45,34.0,6.5,4.05,12.6,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.0,4.5,11.45,6.5,0.0,0.0
2018,6,28,5,0,66.0,12.0,4.5,11.6,13.0,51.68,0.0
2018,6,28,5,15,187.0,23.5,4.5,12.0,40.5,186.12,72.2
2018,6,28,5,30,308.0,35.0,4.5,12.4,68.0,307.21,246.25
2018,6,28,5,45,404.0,43.0,4.5,12.8,109.0,402.32,335.08
2018,6,28,6,0,500.0,51.0,4.5,13.2,150.0,503.65,421.74
2018,6,28,6,15,561.0,57.0,4.55,13.75,197.0,578.93,483.84
2018,6,28,6,30,622.0,63.0,4.6,14.3,244.0,656.6,544.99
2018,6,28,6,45,664.5,67.5,4.6,14.85,293.5,717.52,590.34
2018,6,28,7,0,707.0,72.0,4.6,15.4,343.0,773.4,630.08
2018,6,28,7,15,735.5,76.0,4.6,15.85,392.5,821.02,662.53
2018,6,28,7,30,764.0,80.0,4.6,16.3,442.0,867.23,693.07
2018,6,28,7,45,785.0,83.5,4.6,16.7,490.5,903.71,715.96
2018,6,28,8,0,806.0,87.0,4.6,17.1,539.0,937.93,736.9
2018,6,28,8,15,823.5,90.0,4.55,17.55,586.0,965.47,752.26
2018,6,28,8,30,841.0,93.0,4.5,18.0,633.0,978.29,757.19
2018,6,28,8,45,854.0,95.0,4.5,18.5,676.0,994.17,764.69
2018,6,28,9,0,867.0,97.0,4.5,19.0,719.0,1006.95,770.07
2018,6,28,9,15,877.5,99.0,4.5,19.35,758.0,1013.93,772.04
2018,6,28,9,30,888.0,101.0,4.5,19.7,797.0,1017.54,771.89
2018,6,28,9,45,896.0,102.5,4.5,20.0,831.0,1014.66,767.65
2018,6,28,10,0,904.0,104.0,4.5,20.3,865.0,1008.35,761.28
2018,6,28,10,15,910.0,105.0,4.5,20.55,892.5,996.12,751.22
2018,6,28,10,30,916.0,106.0,4.5,20.8,920.0,980.52,739.06
2018,6,28,10,45,920.5,106.5,4.5,21.0,941.5,959.7,723.64
2018,6,28,11,0,925.0,107.0,4.5,21.2,963.0,935.7,706.17
2018,6,28,11,15,928.0,108.0,4.55,21.3,978.0,907.75,686.72
2018,6,28,11,30,931.0,109.0,4.6,21.4,993.0,876.88,665.22
2018,6,28,11,45,932.0,109.5,4.65,21.5,1000.5,841.22,640.32
2018,6,28,12,0,933.0,110.0,4.7,21.6,1008.0,803.16,613.61
2018,6,28,12,15,936.5,108.0,4.8,21.65,1009.5,762.68,584.68
2018,6,28,12,30,940.0,106.0,4.9,21.7,1011.0,720.1,552.41
2018,6,28,12,45,943.0,102.5,4.95,21.7,1005.0,674.12,516.77
2018,6,28,13,0,946.0,99.0,5.0,21.7,999.0,626.43,478.92
2018,6,28,13,15,943.0,99.0,5.05,21.7,985.0,576.54,438.35
2018,6,28,13,30,940.0,99.0,5.1,21.7,971.0,525.69,395.94
2018,6,28,13,45,936.5,98.5,5.15,21.65,950.5,473.51,351.44
2018,6,28,14,0,933.0,98.0,5.2,21.6,930.0,420.81,305.43
2018,6,28,14,15,927.5,97.0,5.2,21.45,902.5,366.81,257.71
2018,6,28,14,30,922.0,96.0,5.2,21.3,875.0,312.92,209.85
2018,6,28,14,45,914.0,95.0,5.25,21.2,841.5,258.8,162.85
2018,6,28,15,0,906.0,94.0,5.3,21.1,808.0,205.46,119.5
2018,6,28,15,15,896.0,92.5,5.3,21.1,769.5,152.58,83.09
2018,6,28,15,30,886.0,91.0,5.3,21.1,731.0,101.07,59.93
2018,6,28,15,45,874.0,88.5,5.3,20.7,688.0,76.67,59.64
2018,6,28,16,0,862.0,86.0,5.3,20.3,645.0,75.36,58.81
2018,6,28,16,15,846.5,84.0,5.3,19.95,599.0,74.16,58.05
2018,6,28,16,30,831.0,82.0,5.3,19.6,553.0,72.84,57.2
2018,6,28,16,45,810.0,79.0,5.25,19.25,504.0,62.5,48.57
2018,6,28,17,0,789.0,76.0,5.2,18.9,455.0,61.04,47.56
2018,6,28,17,15,759.5,72.5,5.15,18.4,404.5,59.02,46.08
2018,6,28,17,30,730.0,69.0,5.1,17.9,354.0,56.96,44.52
2018,6,28,17,45,689.0,65.0,5.05,17.35,304.0,54.35,42.43
2018,6,28,18,0,648.0,61.0,5.0,16.8,254.0,47.49,36.51
2018,6,28,18,15,588.5,55.5,4.9,16.25,206.0,43.74,33.21
2018,6,28,18,30,529.0,50.0,4.8,15.7,158.0,39.98,29.74
2018,6,28,18,45,438.0,42.5,4.7,15.1,116.0,34.4,24.48
2018,6,28,19,0,347.0,35.0,4.6,14.5,74.0,28.82,18.82
2018,6,28,19,15,218.5,24.0,4.55,14.2,44.5,19.94,5.89
2018,6,28,19,30,90.0,13.0,4.5,13.9,15.0,11.1,0.0
2018,6,28,19,45,45.0,6.5,4.4,13.55,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,4,45,53.0,5.5,2.85,12.9,6.5,0.0,0.0
2018,6,29,5,0,106.0,11.0,2.8,13.2,13.0,75.87,0.0
2018,6,29,5,15,245.0,21.0,2.8,13.9,42.0,221.38,77.56
2018,6,29,5,30,384.0,31.0,2.8,14.6,71.0,357.52,282.04
2018,6,29,5,45,475.5,38.0,2.75,15.3,113.5,449.72,366.67
2018,6,29,6,0,567.0,45.0,2.7,16.0,156.0,548.28,447.92
2018,6,29,6,15,624.5,49.5,2.6,16.55,204.0,614.54,500.17
2018,6,29,6,30,682.0,54.0,2.5,17.1,252.0,689.85,556.18
2018,6,29,6,45,721.5,58.0,2.4,17.7,302.5,749.77,597.67
2018,6,29,7,0,761.0,62.0,2.3,18.3,353.0,809.54,637.01
2018,6,29,7,15,788.5,65.0,2.25,18.95,403.5,856.05,665.54
2018,6,29,7,30,816.0,68.0,2.2,19.6,454.0,890.42,684.74
2018,6,29,7,45,837.0,70.0,2.2,20.25,503.5,925.66,704.56
2018,6,29,8,0,858.0,72.0,2.2,20.9,553.0,958.72,722.47
2018,6,29,8,15,873.0,74.5,2.15,21.4,600.0,983.89,734.72
2018,6,29,8,30,888.0,77.0,2.1,21.9,647.0,1006.16,744.99
2018,6,29,8,45,899.5,79.0,2.1,22.4,690.5,1021.15,751.09
2018,6,29,9,0,911.0,81.0,2.1,22.9,734.0,1032.88,755.23
2018,6,29,9,15,918.5,83.5,2.1,23.25,772.5,1037.72,755.54
2018,6,29,9,30,926.0,86.0,2.1,23.6,811.0,1039.07,753.85
2018,6,29,9,45,931.0,88.0,2.1,23.9,844.0,1033.82,748.29
2018,6,29,10,0,936.0,90.0,2.1,24.2,877.0,1025.05,740.74
2018,6,29,10,15,941.5,91.0,2.15,24.35,905.0,1012.21,731.81
2018,6,29,10,30,947.0,92.0,2.2,24.5,933.0,995.92,720.81
2018,6,29,10,45,951.0,92.5,2.25,24.7,954.5,974.32,706.36
2018,6,29,11,0,955.0,93.0,2.3,24.9,976.0,949.48,689.88
2018,6,29,11,15,957.5,94.0,2.4,24.9,991.0,920.64,671.8
2018,6,29,11,30,960.0,95.0,2.5,24.9,1006.0,888.81,651.62
2018,6,29,11,45,961.5,94.5,2.55,24.95,1013.5,852.06,627.49
2018,6,29,12,0,963.0,94.0,2.6,25.0,1021.0,812.82,601.53
2018,6,29,12,15,962.0,94.5,2.7,25.0,1020.5,770.33,573.29
2018,6,29,12,30,961.0,95.0,2.8,25.0,1020.0,725.92,541.28
2018,6,29,12,45,958.0,96.0,2.9,25.0,1012.5,678.91,506.55
2018,6,29,13,0,955.0,97.0,3.0,25.0,1005.0,630.54,469.8
2018,6,29,13,15,952.5,96.5,3.15,24.95,991.0,580.13,430.71
2018,6,29,13,30,950.0,96.0,3.3,24.9,977.0,528.72,389.55
2018,6,29,13,45,946.0,95.0,3.4,24.9,955.5,475.49,345.58
2018,6,29,14,0,942.0,94.0,3.5,24.9,934.0,421.79,300.04
2018,6,29,14,15,936.5,93.0,3.6,24.8,906.5,367.35,253.14
2018,6,29,14,30,931.0,92.0,3.7,24.7,879.0,313.0,205.95
2018,6,29,14,45,923.5,91.0,3.8,24.6,845.5,258.53,159.56
2018,6,29,15,0,916.0,90.0,3.9,24.5,812.0,204.78,116.64
2018,6,29,15,15,906.0,88.5,3.9,24.5,773.0,151.37,80.44
2018,6,29,15,30,896.0,87.0,3.9,24.5,734.0,99.35,57.37
2018,6,29,15,45,883.0,85.5,4.05,24.15,691.0,75.03,57.42
2018,6,29,16,0,870.0,84.0,4.2,23.8,648.0,74.27,57.04
2018,6,29,16,15,853.0,81.5,4.25,23.45,600.5,72.68,55.97
2018,6,29,16,30,836.0,79.0,4.3,23.1,553.0,70.97,54.79
2018,6,29,16,45,814.5,76.5,4.3,22.8,504.0,60.83,46.44
2018,6,29,17,0,793.0,74.0,4.3,22.5,455.0,59.65,45.66
2018,6,29,17,15,764.5,70.5,4.3,21.95,404.5,57.59,44.17
2018,6,29,17,30,736.0,67.0,4.3,21.4,354.0,55.48,42.59
2018,6,29,17,45,696.5,62.5,4.25,20.85,304.0,52.41,40.14
2018,6,29,18,0,657.0,58.0,4.2,20.3,254.0,49.29,37.55
2018,6,29,18,15,601.0,53.0,4.15,19.6,206.5,41.87,31.11
2018,6,29,18,30,545.0,48.0,4.1,18.9,159.0,38.44,28.0
2018,6,29,18,45,458.0,41.0,4.05,18.15,117.0,33.22,23.14
2018,6,29,19,0,371.0,34.0,4.0,17.4,75.0,28.01,17.89
2018,6,29,19,15,237.5,23.0,3.95,17.0,45.0,19.07,5.25
2018,6,29,19,30,104.0,12.0,3.9,16.6,15.0,10.24,0.0
2018,6,29,19,45,52.0,6.0,3.9,16.2,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.0,1.75,15.85,6.0,0.0,0.0
2018,6,30,5,0,104.0,10.0,1.7,16.1,12.0,73.68,0.0
2018,6,30,5,15,258.0,20.0,1.7,16.9,42.0,228.33,68.86
2018,6,30,5,30,412.0,30.0,1.7,17.7,72.0,376.1,290.45
2018,6,30,5,45,500.0,35.5,1.7,18.45,114.0,456.54,364.64
2018,6,30,6,0,588.0,41.0,1.7,19.2,156.0,552.49,441.78
2018,6,30,6,15,644.0,46.0,1.65,19.8,204.5,625.8,497.62
2018,6,30,6,30,700.0,51.0,1.6,20.4,253.0,700.95,551.48
2018,6,30,6,45,738.0,54.5,1.55,21.0,303.5,759.28,590.36
2018,6,30,7,0,776.0,58.0,1.5,21.6,354.0,817.41,627.18
2018,6,30,7,15,803.0,60.5,1.5,22.1,404.5,852.83,647.77
2018,6,30,7,30,830.0,63.0,1.5,22.6,455.0,896.79,673.63
2018,6,30,7,45,850.0,65.5,1.5,23.15,504.5,932.16,692.88
2018,6,30,8,0,870.0,68.0,1.5,23.7,554.0,965.24,710.32
2018,6,30,8,15,885.0,69.5,1.45,24.2,601.0,989.39,721.14
2018,6,30,8,30,900.0,71.0,1.4,24.7,648.0,1010.67,730.08
2018,6,30,8,45,911.0,73.0,1.4,25.15,691.5,1025.41,735.86
2018,6,30,9,0,922.0,75.0,1.4,25.6,735.0,1036.84,739.73
2018,6,30,9,15,929.5,77.5,1.4,26.05,774.0,1041.88,739.78
2018,6,30,9,30,937.0,80.0,1.4,26.5,813.0,1043.37,737.88
2018,6,30,9,45,942.0,82.0,1.4,26.9,846.5,1038.22,732.24
2018,6,30,10,0,947.0,84.0,1.4,27.3,880.0,1029.52,724.68
2018,6,30,10,15,951.5,85.0,1.45,27.55,907.5,1015.73,715.42
2018,6,30,10,30,956.0,86.0,1.5,27.8,935.0,998.49,704.17
2018,6,30,10,45,959.0,87.5,1.55,28.1,956.5,976.97,690.21
2018,6,30,11,0,962.0,89.0,1.6,28.4,978.0,952.16,674.26
2018,6,30,11,15,964.0,89.5,1.7,28.5,992.5,922.35,656.29
2018,6,30,11,30,966.0,90.0,1.8,28.6,1007.0,889.6,636.27
2018,6,30,11,45,966.5,91.0,1.9,28.7,1014.5,853.32,613.75
2018,6,30,12,0,967.0,92.0,2.0,28.8,1022.0,814.52,589.3
2018,6,30,12,15,964.5,93.0,2.1,28.75,1021.0,771.27,561.72
2018,6,30,12,30,962.0,94.0,2.2,28.7,1020.0,726.18,530.38
2018,6,30,12,45,958.0,96.0,2.3,28.7,1012.5,679.3,496.73
2018,6,30,13,0,954.0,98.0,2.4,28.7,1005.0,631.1,461.09
2018,6,30,13,15,951.0,97.5,2.45,28.65,990.5,580.45,422.52
2018,6,30,13,30,948.0,97.0,2.5,28.6,976.0,528.85,382.05
2018,6,30,13,45,944.0,96.5,2.55,28.5,955.0,476.04,339.51
2018,6,30,14,0,940.0,96.0,2.6,28.4,934.0,422.76,295.38
2018,6,30,14,15,934.5,95.0,2.65,28.35,906.5,368.37,249.46
2018,6,30,14,30,929.0,94.0,2.7,28.3,879.0,314.08,203.23
2018,6,30,14,45,921.0,93.0,2.7,28.2,845.5,259.56,157.7
2018,6,30,15,0,913.0,92.0,2.7,28.1,812.0,205.81,115.58
2018,6,30,15,15,903.5,90.0,2.7,28.1,773.0,152.26,79.85
2018,6,30,15,30,894.0,88.0,2.7,28.1,734.0,100.04,56.94
2018,6,30,15,45,880.5,86.5,2.7,27.8,690.5,75.59,56.97
2018,6,30,16,0,867.0,85.0,2.7,27.5,647.0,74.83,56.6
2018,6,30,16,15,849.0,83.0,2.7,27.2,600.0,73.56,55.8
2018,6,30,16,30,831.0,81.0,2.7,26.9,553.0,72.19,54.92
2018,6,30,16,45,807.5,79.0,2.7,26.55,503.5,62.46,47.05
2018,6,30,17,0,784.0,77.0,2.7,26.2,454.0,61.68,46.65
2018,6,30,17,15,753.0,74.0,2.7,25.4,403.5,60.06,45.61
2018,6,30,17,30,722.0,71.0,2.7,24.6,353.0,58.43,44.53
2018,6,30,17,45,679.5,66.5,2.7,23.75,302.5,55.46,42.26
2018,6,30,18,0,637.0,62.0,2.7,22.9,252.0,48.15,36.15
2018,6,30,18,15,578.5,56.5,2.65,21.95,204.5,44.45,33.03
2018,6,30,18,30,520.0,51.0,2.6,21.0,157.0,40.75,29.74
2018,6,30,18,45,430.0,43.5,2.6,20.05,115.5,35.22,24.66
2018,6,30,19,0,340.0,36.0,2.6,19.1,74.0,29.7,19.16
2018,6,30,19,15,214.0,24.5,2.55,18.75,44.5,20.4,5.89
2018,6,30,19,30,88.0,13.0,2.5,18.4,15.0,11.1,0.0
2018,6,30,19,45,44.0,6.5,2.45,18.05,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,1,4,45,35.0,4.5,0.6,15.35,5.0,0.0,0.0
2018,7,1,5,0,70.0,9.0,0.6,15.2,10.0,51.48,0.0
2018,7,1,5,15,199.5,21.0,0.55,15.45,38.5,189.05,46.95
2018,7,1,5,30,329.0,33.0,0.5,15.7,67.0,319.7,246.02
2018,7,1,5,45,421.0,41.5,0.45,15.95,108.0,412.59,328.99
2018,7,1,6,0,513.0,50.0,0.4,16.2,149.0,511.82,407.6
2018,7,1,6,15,573.5,56.0,0.4,16.6,196.5,587.08,464.33
2018,7,1,6,30,634.0,62.0,0.4,17.0,244.0,664.72,519.72
2018,7,1,6,45,675.5,66.5,0.35,17.35,294.0,725.13,559.41
2018,7,1,7,0,717.0,71.0,0.3,17.7,344.0,780.51,593.81
2018,7,1,7,15,748.0,74.5,0.3,18.1,394.5,830.16,623.68
2018,7,1,7,30,779.0,78.0,0.3,18.5,445.0,878.48,651.72
2018,7,1,7,45,802.0,81.0,0.35,18.95,494.5,916.64,673.34
2018,7,1,8,0,825.0,84.0,0.4,19.4,544.0,952.57,693.36
2018,7,1,8,15,842.5,86.5,0.45,19.75,591.5,968.2,700.69
2018,7,1,8,30,860.0,89.0,0.5,20.1,639.0,992.53,713.85
2018,7,1,8,45,873.5,90.5,0.55,20.5,682.5,1008.6,721.61
2018,7,1,9,0,887.0,92.0,0.6,20.9,726.0,1021.54,727.66
2018,7,1,9,15,894.5,95.0,0.65,21.15,764.5,1026.8,729.57
2018,7,1,9,30,902.0,98.0,0.7,21.4,803.0,1028.62,729.62
2018,7,1,9,45,906.0,102.0,0.8,21.65,836.5,1024.51,727.36
2018,7,1,10,0,910.0,106.0,0.9,21.9,870.0,1016.88,723.04
2018,7,1,10,15,914.5,108.5,0.95,22.0,898.0,1004.68,715.37
2018,7,1,10,30,919.0,111.0,1.0,22.1,926.0,989.06,705.7
2018,7,1,10,45,921.5,113.0,1.05,22.2,947.0,967.72,692.53
2018,7,1,11,0,924.0,115.0,1.1,22.3,968.0,943.19,677.41
2018,7,1,11,15,926.5,115.5,1.15,22.3,982.5,914.22,659.68
2018,7,1,11,30,929.0,116.0,1.2,22.3,997.0,882.39,640.02
2018,7,1,11,45,929.5,117.0,1.3,22.3,1004.5,846.68,618.33
2018,7,1,12,0,930.0,118.0,1.4,22.3,1012.0,808.58,594.7
2018,7,1,12,15,923.5,122.5,1.4,22.3,1010.5,766.04,565.67
2018,7,1,12,30,917.0,127.0,1.4,22.3,1009.0,721.95,534.07
2018,7,1,12,45,906.5,132.0,1.45,22.3,999.0,674.43,499.74
2018,7,1,13,0,896.0,137.0,1.5,22.3,989.0,626.2,463.94
2018,7,1,13,15,894.5,135.5,1.5,22.3,975.5,577.82,426.7
2018,7,1,13,30,893.0,134.0,1.5,22.3,962.0,528.5,387.62
2018,7,1,13,45,890.0,132.0,1.55,22.3,941.5,477.41,346.29
2018,7,1,14,0,887.0,130.0,1.6,22.3,921.0,425.85,303.37
2018,7,1,14,15,882.0,127.5,1.65,22.25,893.5,373.04,258.6
2018,7,1,14,30,877.0,125.0,1.7,22.2,866.0,320.34,213.46
2018,7,1,14,45,870.5,121.5,1.7,22.15,832.5,267.01,168.48
2018,7,1,15,0,864.0,118.0,1.7,22.1,799.0,214.34,126.65
2018,7,1,15,15,852.0,116.0,1.7,22.1,760.0,162.83,91.84
2018,7,1,15,30,840.0,114.0,1.7,22.1,721.0,102.28,61.0
2018,7,1,15,45,828.5,110.0,1.75,21.95,678.5,77.84,60.24
2018,7,1,16,0,817.0,106.0,1.8,21.8,636.0,76.77,59.58
2018,7,1,16,15,802.5,101.0,1.85,21.65,589.5,74.83,58.17
2018,7,1,16,30,788.0,96.0,1.9,21.5,543.0,72.71,56.6
2018,7,1,16,45,766.0,92.0,1.9,21.35,494.5,71.0,55.38
2018,7,1,17,0,744.0,88.0,1.9,21.2,446.0,69.19,54.07
2018,7,1,17,15,713.0,84.0,1.9,20.85,396.0,61.5,47.73
2018,7,1,17,30,682.0,80.0,1.9,20.5,346.0,59.6,46.32
2018,7,1,17,45,639.5,74.5,1.9,20.15,296.5,56.42,43.75
2018,7,1,18,0,597.0,69.0,1.9,19.8,247.0,53.17,41.02
2018,7,1,18,15,534.5,63.0,1.9,19.25,200.0,49.31,37.68
2018,7,1,18,30,472.0,57.0,1.9,18.7,153.0,45.46,34.16
2018,7,1,18,45,380.5,48.0,1.85,18.1,112.0,38.89,28.06
2018,7,1,19,0,289.0,39.0,1.8,17.5,71.0,30.22,19.75
2018,7,1,19,15,176.5,25.5,1.8,17.1,42.5,19.84,5.57
2018,7,1,19,30,64.0,12.0,1.8,16.7,14.0,10.24,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.35,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,0.0,2.0,0.3,14.6,2.0,0.0,0.0
2018,7,2,5,0,0.0,4.0,0.3,14.7,4.0,3.41,0.0
2018,7,2,5,15,8.5,16.0,0.3,15.2,17.0,21.01,0.0
2018,7,2,5,30,17.0,28.0,0.3,15.7,30.0,41.97,28.23
2018,7,2,5,45,89.5,44.0,0.35,16.2,60.5,143.08,114.73
2018,7,2,6,0,162.0,60.0,0.4,16.7,91.0,222.79,182.45
2018,7,2,6,15,115.0,78.5,0.4,17.2,103.5,195.15,159.57
2018,7,2,6,30,68.0,97.0,0.4,17.7,116.0,162.71,132.07
2018,7,2,6,45,85.0,118.0,0.45,18.2,147.0,219.13,177.9
2018,7,2,7,0,102.0,139.0,0.5,18.7,178.0,259.52,209.41
2018,7,2,7,15,279.0,142.0,0.55,19.35,268.5,447.1,356.94
2018,7,2,7,30,456.0,145.0,0.6,20.0,359.0,646.9,501.24
2018,7,2,7,45,621.5,120.5,0.65,20.6,446.5,795.46,598.96
2018,7,2,8,0,787.0,96.0,0.7,21.2,534.0,929.85,682.52
2018,7,2,8,15,807.0,98.5,0.75,21.9,581.5,959.19,696.26
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,985.78,709.7
2018,7,2,8,45,843.0,103.0,0.85,23.3,673.5,1004.72,718.34
2018,7,2,9,0,859.0,105.0,0.9,24.0,718.0,1008.13,717.54
2018,7,2,9,15,855.5,114.5,1.0,24.3,753.5,1009.22,717.75
2018,7,2,9,30,852.0,124.0,1.1,24.6,789.0,1006.65,715.81
2018,7,2,9,45,842.0,136.5,1.2,24.9,818.0,1010.74,718.08
2018,7,2,10,0,832.0,149.0,1.3,25.2,847.0,998.09,709.94
2018,7,2,10,15,842.5,149.5,1.4,25.2,876.5,989.6,705.43
2018,7,2,10,30,853.0,150.0,1.5,25.2,906.0,977.65,698.71
2018,7,2,10,45,862.0,149.5,1.65,25.2,929.5,947.14,680.88
2018,7,2,11,0,871.0,149.0,1.8,25.2,953.0,926.79,669.45
2018,7,2,11,15,878.5,147.5,1.85,25.1,969.5,901.12,653.45
2018,7,2,11,30,886.0,146.0,1.9,25.0,986.0,872.49,635.49
2018,7,2,11,45,892.0,144.0,1.95,24.9,995.5,839.45,614.52
2018,7,2,12,0,898.0,142.0,2.0,24.8,1005.0,803.87,591.7
2018,7,2,12,15,901.5,140.5,2.05,24.65,1007.0,764.51,564.74
2018,7,2,12,30,905.0,139.0,2.1,24.5,1009.0,723.16,535.52
2018,7,2,12,45,908.0,135.5,2.1,24.4,1003.5,678.21,502.62
2018,7,2,13,0,911.0,132.0,2.1,24.3,998.0,631.66,467.68
2018,7,2,13,15,911.5,129.0,2.1,24.1,984.5,582.64,430.09
2018,7,2,13,30,912.0,126.0,2.1,23.9,971.0,532.47,390.47
2018,7,2,13,45,912.0,122.5,2.1,23.75,951.5,480.76,348.39
2018,7,2,14,0,912.0,119.0,2.1,23.6,932.0,428.27,304.49
