Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,14,15,909.5,116.0,2.15,23.35,905.5,374.7,259.01
2018,7,2,14,30,907.0,113.0,2.2,23.1,879.0,320.96,212.86
2018,7,2,14,45,904.0,108.5,2.2,22.9,846.5,266.2,166.49
2018,7,2,15,0,901.0,104.0,2.2,22.7,814.0,211.73,123.01
2018,7,2,15,15,890.5,102.0,2.2,22.7,775.0,158.5,86.9
2018,7,2,15,30,880.0,100.0,2.2,22.7,736.0,106.7,63.68
2018,7,2,15,45,871.0,96.0,2.25,22.25,693.5,81.08,62.9
2018,7,2,16,0,862.0,92.0,2.3,21.8,651.0,79.04,61.5
2018,7,2,16,15,851.0,87.5,2.35,21.5,605.5,76.44,59.58
2018,7,2,16,30,840.0,83.0,2.4,21.2,560.0,73.63,57.46
2018,7,2,16,45,821.5,79.5,2.45,20.95,511.0,63.02,48.67
2018,7,2,17,0,803.0,76.0,2.5,20.7,462.0,61.23,47.37
2018,7,2,17,15,773.5,73.0,2.5,20.3,411.0,59.58,46.19
2018,7,2,17,30,744.0,70.0,2.5,19.9,360.0,57.9,44.97
2018,7,2,17,45,703.5,65.5,2.55,19.5,309.0,54.9,42.54
2018,7,2,18,0,663.0,61.0,2.6,19.1,258.0,47.62,36.29
2018,7,2,18,15,601.0,56.0,2.6,18.5,209.5,44.23,33.34
2018,7,2,18,30,539.0,51.0,2.6,17.9,161.0,40.87,30.26
2018,7,2,18,45,444.0,44.0,2.6,17.3,118.5,35.72,25.4
2018,7,2,19,0,349.0,37.0,2.6,16.7,76.0,30.64,20.16
2018,7,2,19,15,219.0,25.0,2.6,16.3,45.5,20.89,6.07
2018,7,2,19,30,89.0,13.0,2.6,15.9,15.0,11.1,0.0
2018,7,2,19,45,44.5,6.5,2.6,15.45,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,12.9,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,13.2,9.0,42.41,0.0
2018,7,3,5,15,176.0,21.0,2.5,13.9,36.0,171.36,20.88
2018,7,3,5,30,295.0,34.0,2.4,14.6,63.0,295.55,229.92
2018,7,3,5,45,386.5,43.5,2.35,15.3,103.5,388.23,316.92
2018,7,3,6,0,478.0,53.0,2.3,16.0,144.0,487.21,399.13
2018,7,3,6,15,539.5,59.5,2.2,16.5,190.5,563.1,459.45
2018,7,3,6,30,601.0,66.0,2.1,17.0,237.0,641.32,518.25
2018,7,3,6,45,643.5,71.5,1.95,17.55,286.5,703.19,561.36
2018,7,3,7,0,686.0,77.0,1.8,18.1,336.0,765.34,602.37
2018,7,3,7,15,717.0,81.5,1.75,18.6,386.5,815.11,633.68
2018,7,3,7,30,748.0,86.0,1.7,19.1,437.0,858.39,659.46
2018,7,3,7,45,770.5,90.0,1.6,19.6,486.0,896.9,680.63
2018,7,3,8,0,793.0,94.0,1.5,20.1,535.0,933.2,699.65
2018,7,3,8,15,809.0,98.0,1.5,20.5,581.5,960.48,713.95
2018,7,3,8,30,825.0,102.0,1.5,20.9,628.0,984.91,726.38
2018,7,3,8,45,836.5,105.5,1.5,21.3,671.0,1001.12,733.48
2018,7,3,9,0,848.0,109.0,1.5,21.7,714.0,1001.51,730.62
2018,7,3,9,15,845.5,117.5,1.5,22.0,749.0,1015.35,736.99
2018,7,3,9,30,843.0,126.0,1.5,22.3,784.0,1013.03,733.04
2018,7,3,9,45,834.0,138.5,1.5,22.6,813.0,1005.04,725.87
2018,7,3,10,0,825.0,151.0,1.5,22.9,842.0,993.44,716.65
2018,7,3,10,15,831.0,153.5,1.6,23.05,869.5,982.76,710.08
2018,7,3,10,30,837.0,156.0,1.7,23.2,897.0,968.74,701.37
2018,7,3,10,45,841.5,158.0,1.8,23.4,918.5,949.53,689.21
2018,7,3,11,0,846.0,160.0,1.9,23.6,940.0,927.14,675.0
2018,7,3,11,15,848.5,161.5,2.0,23.65,954.5,899.47,657.66
2018,7,3,11,30,851.0,163.0,2.1,23.7,969.0,868.97,638.33
2018,7,3,11,45,851.5,163.5,2.2,23.7,976.0,833.33,615.52
2018,7,3,12,0,852.0,164.0,2.3,23.7,983.0,795.43,590.13
2018,7,3,12,15,852.0,164.5,2.4,23.65,983.5,755.14,562.1
2018,7,3,12,30,852.0,165.0,2.5,23.6,984.0,713.08,532.1
2018,7,3,12,45,851.0,163.5,2.6,23.5,977.0,667.33,498.79
2018,7,3,13,0,850.0,162.0,2.7,23.4,970.0,620.4,463.65
2018,7,3,13,15,848.0,160.5,2.7,23.3,956.5,571.94,425.97
2018,7,3,13,30,846.0,159.0,2.7,23.2,943.0,522.73,386.65
2018,7,3,13,45,842.5,156.5,2.75,23.05,922.5,471.6,345.0
2018,7,3,14,0,839.0,154.0,2.8,22.9,902.0,420.22,302.01
2018,7,3,14,15,834.5,151.0,2.8,22.75,875.5,368.13,257.53
2018,7,3,14,30,830.0,148.0,2.8,22.6,849.0,316.28,212.86
2018,7,3,14,45,824.5,143.5,2.8,22.45,817.0,263.64,168.33
2018,7,3,15,0,819.0,139.0,2.8,22.3,785.0,211.74,126.89
2018,7,3,15,15,806.5,136.0,2.8,22.3,746.0,160.98,92.23
2018,7,3,15,30,794.0,133.0,2.8,22.3,707.0,112.05,69.66
2018,7,3,15,45,783.0,128.0,2.85,21.8,665.5,88.33,69.11
2018,7,3,16,0,772.0,123.0,2.9,21.3,624.0,87.08,68.42
2018,7,3,16,15,759.0,117.5,2.85,20.95,579.5,85.27,67.19
2018,7,3,16,30,746.0,112.0,2.8,20.6,535.0,75.8,59.46
2018,7,3,16,45,725.0,106.0,2.8,20.25,487.0,73.43,57.73
2018,7,3,17,0,704.0,100.0,2.8,19.9,439.0,70.86,55.81
2018,7,3,17,15,674.0,94.5,2.75,19.4,389.5,68.35,53.95
2018,7,3,17,30,644.0,89.0,2.7,18.9,340.0,65.71,51.95
2018,7,3,17,45,603.5,82.0,2.6,18.45,291.0,61.71,48.69
2018,7,3,18,0,563.0,75.0,2.5,18.0,242.0,57.57,45.2
2018,7,3,18,15,504.0,66.5,2.45,17.45,195.5,51.94,40.27
2018,7,3,18,30,445.0,58.0,2.4,16.9,149.0,46.16,35.03
2018,7,3,18,45,360.0,47.5,2.35,16.4,108.5,38.38,27.81
2018,7,3,19,0,275.0,37.0,2.3,15.9,68.0,28.67,18.56
2018,7,3,19,15,168.5,24.5,2.25,15.5,40.5,19.06,4.93
2018,7,3,19,30,62.0,12.0,2.2,15.1,13.0,10.24,0.0
2018,7,3,19,45,31.0,6.0,2.2,14.75,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,4,4,45,12.5,3.0,1.55,11.25,3.0,0.0,0.0
2018,7,4,5,0,25.0,6.0,1.5,11.4,6.0,20.71,0.0
2018,7,4,5,15,125.5,18.5,1.5,11.85,29.5,132.48,4.5
2018,7,4,5,30,226.0,31.0,1.5,12.3,53.0,241.42,187.9
2018,7,4,5,45,230.5,35.0,1.5,12.7,68.5,251.79,207.73
2018,7,4,6,0,235.0,39.0,1.5,13.1,84.0,264.8,222.2
2018,7,4,6,15,138.0,43.0,1.4,13.5,71.5,176.42,148.48
2018,7,4,6,30,41.0,47.0,1.3,13.9,59.0,87.73,71.1
2018,7,4,6,45,20.5,58.5,1.25,14.25,64.5,71.25,56.3
2018,7,4,7,0,0.0,70.0,1.2,14.6,70.0,58.04,43.96
2018,7,4,7,15,0.0,86.5,1.2,14.95,86.5,72.88,56.29
2018,7,4,7,30,0.0,103.0,1.2,15.3,103.0,87.96,68.59
2018,7,4,7,45,0.0,119.5,1.2,15.65,119.5,102.99,80.66
2018,7,4,8,0,0.0,136.0,1.2,16.0,136.0,117.93,92.5
2018,7,4,8,15,0.5,145.5,1.25,16.3,146.0,126.54,99.09
2018,7,4,8,30,1.0,155.0,1.3,16.6,156.0,135.17,105.67
2018,7,4,8,45,2.5,164.0,1.35,16.85,166.0,144.34,112.71
2018,7,4,9,0,4.0,173.0,1.4,17.1,176.0,153.5,119.7
2018,7,4,9,15,6.5,189.0,1.45,17.35,194.0,170.1,132.6
2018,7,4,9,30,9.0,205.0,1.5,17.6,212.0,186.54,145.25
2018,7,4,9,45,11.5,227.5,1.5,17.8,237.0,208.74,162.28
2018,7,4,10,0,14.0,250.0,1.5,18.0,262.0,230.62,178.87
2018,7,4,10,15,25.0,302.5,1.55,18.1,324.5,303.65,234.79
2018,7,4,10,30,36.0,355.0,1.6,18.2,387.0,360.96,277.47
2018,7,4,10,45,42.0,380.0,1.6,18.35,418.0,385.19,294.78
2018,7,4,11,0,48.0,405.0,1.6,18.5,449.0,408.04,311.11
2018,7,4,11,15,69.0,429.0,1.6,18.6,493.5,441.42,335.53
2018,7,4,11,30,90.0,453.0,1.6,18.7,538.0,472.18,357.66
2018,7,4,11,45,179.0,450.0,1.6,18.75,621.0,537.82,406.35
2018,7,4,12,0,268.0,447.0,1.6,18.8,704.0,590.68,444.47
2018,7,4,12,15,428.0,373.5,1.6,18.8,784.5,626.2,471.52
2018,7,4,12,30,588.0,300.0,1.6,18.8,865.0,643.62,484.84
2018,7,4,12,45,710.5,234.0,1.6,18.85,912.0,635.06,478.35
2018,7,4,13,0,833.0,168.0,1.6,18.9,959.0,615.3,462.87
2018,7,4,13,15,872.0,144.0,1.6,18.85,961.5,572.41,429.2
2018,7,4,13,30,911.0,120.0,1.6,18.8,964.0,528.3,393.31
2018,7,4,13,45,908.5,118.0,1.6,18.75,943.5,476.61,350.6
2018,7,4,14,0,906.0,116.0,1.6,18.7,923.0,424.36,306.28
2018,7,4,14,15,900.5,114.0,1.6,18.6,895.5,370.78,260.09
2018,7,4,14,30,895.0,112.0,1.6,18.5,868.0,317.33,213.57
2018,7,4,14,45,887.5,109.5,1.6,18.4,834.5,263.47,167.49
2018,7,4,15,0,880.0,107.0,1.6,18.3,801.0,210.35,124.7
2018,7,4,15,15,869.0,105.5,1.6,18.3,762.5,158.41,89.05
2018,7,4,15,30,858.0,104.0,1.6,18.3,724.0,107.92,66.23
2018,7,4,15,45,846.5,100.5,1.6,17.95,681.0,83.24,65.81
2018,7,4,16,0,835.0,97.0,1.6,17.6,638.0,71.36,55.98
2018,7,4,16,15,821.0,92.5,1.6,17.35,592.0,69.54,54.66
2018,7,4,16,30,807.0,88.0,1.6,17.1,546.0,67.55,53.19
2018,7,4,16,45,787.0,84.0,1.6,16.85,497.5,65.65,51.79
2018,7,4,17,0,767.0,80.0,1.6,16.6,449.0,63.63,50.27
2018,7,4,17,15,739.0,76.0,1.6,16.25,399.0,61.4,48.58
2018,7,4,17,30,711.0,72.0,1.6,15.9,349.0,59.1,46.78
2018,7,4,17,45,673.5,66.5,1.65,15.5,299.5,55.42,43.72
2018,7,4,18,0,636.0,61.0,1.7,15.1,250.0,47.4,36.72
2018,7,4,18,15,580.5,55.0,1.65,14.75,203.0,43.3,33.07
2018,7,4,18,30,525.0,49.0,1.6,14.4,156.0,39.16,29.22
2018,7,4,18,45,441.5,41.0,1.6,14.0,114.5,33.17,23.55
2018,7,4,19,0,358.0,33.0,1.6,13.6,73.0,27.12,17.45
2018,7,4,19,15,228.5,22.5,1.55,13.35,43.5,18.63,4.6
2018,7,4,19,30,99.0,12.0,1.5,13.1,14.0,10.24,0.0
2018,7,4,19,45,49.5,6.0,1.45,12.8,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,4.5,0.75,10.75,5.0,0.0,0.0
2018,7,5,5,0,87.0,9.0,0.8,11.0,10.0,61.87,0.0
2018,7,5,5,15,232.5,19.0,0.85,11.5,37.5,205.68,0.0
2018,7,5,5,30,378.0,29.0,0.9,12.0,65.0,349.65,269.13
2018,7,5,5,45,470.0,35.0,0.95,12.45,106.0,439.93,355.84
2018,7,5,6,0,562.0,41.0,1.0,12.9,147.0,530.12,430.51
2018,7,5,6,15,620.0,46.0,1.0,13.35,194.5,604.27,488.49
2018,7,5,6,30,678.0,51.0,1.0,13.8,242.0,680.39,544.61
2018,7,5,6,45,717.5,54.5,1.0,14.25,292.0,739.5,585.47
2018,7,5,7,0,757.0,58.0,1.0,14.7,342.0,798.55,624.45
2018,7,5,7,15,785.5,60.5,1.0,15.15,392.5,845.33,653.35
2018,7,5,7,30,814.0,63.0,1.0,15.6,443.0,880.25,673.36
2018,7,5,7,45,835.0,65.5,1.0,16.05,492.5,916.47,693.87
2018,7,5,8,0,856.0,68.0,1.0,16.5,542.0,950.5,712.45
2018,7,5,8,15,872.0,70.0,1.0,16.9,589.0,976.33,725.56
2018,7,5,8,30,888.0,72.0,1.0,17.3,636.0,999.34,736.83
2018,7,5,8,45,900.5,73.5,1.05,17.7,680.0,1015.09,744.5
2018,7,5,9,0,913.0,75.0,1.1,18.1,724.0,1027.62,750.28
2018,7,5,9,15,923.5,75.5,1.1,18.4,763.5,1033.53,751.34
2018,7,5,9,30,934.0,76.0,1.1,18.7,803.0,1036.01,750.47
2018,7,5,9,45,942.0,77.0,1.1,19.0,837.5,1033.04,746.39
2018,7,5,10,0,950.0,78.0,1.1,19.3,872.0,1026.5,740.31
2018,7,5,10,15,955.5,78.5,1.15,19.55,900.5,1013.42,731.43
2018,7,5,10,30,961.0,79.0,1.2,19.8,929.0,996.85,720.51
2018,7,5,10,45,965.0,79.5,1.2,20.05,951.0,975.46,705.78
2018,7,5,11,0,969.0,80.0,1.2,20.3,973.0,950.76,689.08
2018,7,5,11,15,971.5,80.5,1.25,20.5,988.0,921.53,670.46
2018,7,5,11,30,974.0,81.0,1.3,20.7,1003.0,889.29,649.84
2018,7,5,11,45,975.5,81.0,1.3,20.9,1011.0,852.95,625.74
2018,7,5,12,0,977.0,81.0,1.3,21.1,1019.0,814.01,599.86
2018,7,5,12,15,973.5,84.0,1.35,21.15,1019.0,771.63,572.39
2018,7,5,12,30,970.0,87.0,1.4,21.2,1019.0,727.31,540.99
2018,7,5,12,45,964.0,91.0,1.45,21.3,1011.5,680.53,506.74
2018,7,5,13,0,958.0,95.0,1.5,21.4,1004.0,632.45,470.56
2018,7,5,13,15,957.0,93.5,1.5,21.4,990.5,581.9,431.43
2018,7,5,13,30,956.0,92.0,1.5,21.4,977.0,530.19,390.23
2018,7,5,13,45,954.0,90.5,1.5,21.4,957.0,477.08,346.69
2018,7,5,14,0,952.0,89.0,1.5,21.4,937.0,423.28,301.37
2018,7,5,14,15,948.0,87.5,1.5,21.4,910.0,368.35,254.19
2018,7,5,14,30,944.0,86.0,1.5,21.4,883.0,313.34,206.49
2018,7,5,14,45,939.5,83.0,1.55,21.35,850.0,257.37,158.87
2018,7,5,15,0,935.0,80.0,1.6,21.3,817.0,201.82,114.31
2018,7,5,15,15,925.5,79.5,1.6,21.3,778.5,147.98,77.69
2018,7,5,15,30,916.0,79.0,1.6,21.3,740.0,95.45,54.5
2018,7,5,15,45,906.0,76.0,1.6,21.2,697.0,69.67,53.56
2018,7,5,16,0,896.0,73.0,1.6,21.1,654.0,67.83,52.21
2018,7,5,16,15,883.0,70.5,1.6,20.9,607.5,66.11,50.96
2018,7,5,16,30,870.0,68.0,1.6,20.7,561.0,64.26,49.6
2018,7,5,16,45,851.0,65.5,1.65,20.55,512.0,62.19,48.04
2018,7,5,17,0,832.0,63.0,1.7,20.4,463.0,60.01,46.37
2018,7,5,17,15,806.0,60.0,1.7,20.1,412.0,57.27,44.24
2018,7,5,17,30,780.0,57.0,1.7,19.8,361.0,48.36,36.7
2018,7,5,17,45,744.5,53.5,1.7,19.45,310.5,45.79,34.61
2018,7,5,18,0,709.0,50.0,1.7,19.1,260.0,43.2,32.43
2018,7,5,18,15,656.5,46.0,1.7,18.3,212.0,40.05,29.71
2018,7,5,18,30,604.0,42.0,1.7,17.5,164.0,36.95,26.88
2018,7,5,18,45,521.0,36.0,1.75,16.75,121.0,31.95,22.19
2018,7,5,19,0,438.0,30.0,1.8,16.0,78.0,24.77,15.25
2018,7,5,19,15,290.5,21.0,1.85,15.7,46.5,17.41,3.62
2018,7,5,19,30,143.0,12.0,1.9,15.4,15.0,10.24,0.0
2018,7,5,19,45,71.5,6.0,2.0,15.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.7,15.5,5.0,16.09,0.0
2018,7,6,5,15,20.0,18.0,1.75,15.85,19.0,40.66,0.0
2018,7,6,5,30,21.0,31.0,1.8,16.2,33.0,52.64,35.78
2018,7,6,5,45,49.5,49.0,1.8,16.5,57.5,109.34,85.98
2018,7,6,6,0,78.0,67.0,1.8,16.8,82.0,153.93,125.12
2018,7,6,6,15,98.5,86.0,1.85,17.15,110.0,194.55,160.04
2018,7,6,6,30,119.0,105.0,1.9,17.5,138.0,235.58,194.4
2018,7,6,6,45,128.0,123.0,1.95,17.85,165.0,265.41,218.4
2018,7,6,7,0,137.0,141.0,2.0,18.2,192.0,295.1,241.66
2018,7,6,7,15,106.5,157.5,2.0,18.45,200.5,285.4,231.76
2018,7,6,7,30,76.0,174.0,2.0,18.7,209.0,254.07,204.87
2018,7,6,7,45,60.0,192.0,2.05,18.95,221.5,256.33,205.19
2018,7,6,8,0,44.0,210.0,2.1,19.2,234.0,257.67,204.63
2018,7,6,8,15,77.0,244.5,2.15,19.45,291.5,327.16,259.09
2018,7,6,8,30,110.0,279.0,2.2,19.7,349.0,396.18,311.57
2018,7,6,8,45,84.5,283.0,2.25,19.95,339.0,369.31,288.84
2018,7,6,9,0,59.0,287.0,2.3,20.2,329.0,342.71,266.82
2018,7,6,9,15,35.5,258.5,2.35,20.45,284.0,283.86,220.41
2018,7,6,9,30,12.0,230.0,2.4,20.7,239.0,212.84,164.23
2018,7,6,9,45,9.0,200.0,2.45,20.95,207.0,181.15,139.2
2018,7,6,10,0,6.0,170.0,2.5,21.2,175.0,150.72,115.0
2018,7,6,10,15,27.0,266.5,2.45,21.5,290.0,270.73,208.25
2018,7,6,10,30,48.0,363.0,2.4,21.8,405.0,380.26,289.93
2018,7,6,10,45,90.5,405.0,2.4,22.1,487.0,454.02,344.07
2018,7,6,11,0,133.0,447.0,2.4,22.4,569.0,537.08,403.5
2018,7,6,11,15,141.5,456.0,2.45,22.5,588.0,540.39,405.07
2018,7,6,11,30,150.0,465.0,2.5,22.6,607.0,542.15,406.01
2018,7,6,11,45,271.0,444.5,2.5,22.7,703.5,612.55,457.98
2018,7,6,12,0,392.0,424.0,2.5,22.8,800.0,665.78,496.16
2018,7,6,12,15,445.5,408.5,2.55,22.8,836.0,666.2,496.25
2018,7,6,12,30,499.0,393.0,2.6,22.8,872.0,659.5,491.34
2018,7,6,12,45,463.5,401.0,2.65,22.8,843.5,609.21,454.47
2018,7,6,13,0,428.0,409.0,2.7,22.8,815.0,561.32,419.09
2018,7,6,13,15,528.0,346.5,2.75,22.8,840.0,539.65,402.67
2018,7,6,13,30,628.0,284.0,2.8,22.8,865.0,504.35,374.71
2018,7,6,13,45,622.0,277.0,2.85,22.75,842.0,457.26,337.05
2018,7,6,14,0,616.0,270.0,2.9,22.7,819.0,410.76,299.05
2018,7,6,14,15,452.0,317.5,2.95,22.65,713.5,353.04,255.91
2018,7,6,14,30,288.0,365.0,3.0,22.6,608.0,316.77,231.1
2018,7,6,14,45,201.0,356.5,3.05,22.5,523.0,284.01,208.53
2018,7,6,15,0,114.0,348.0,3.1,22.4,438.0,248.11,184.84
2018,7,6,15,15,146.0,339.0,3.1,22.4,448.0,233.5,173.45
2018,7,6,15,30,178.0,330.0,3.1,22.4,458.0,215.39,162.1
2018,7,6,15,45,200.0,304.5,3.2,22.15,440.5,195.86,157.7
2018,7,6,16,0,222.0,279.0,3.3,21.9,423.0,183.67,148.36
2018,7,6,16,15,179.5,259.5,3.3,21.7,370.5,172.72,139.9
2018,7,6,16,30,137.0,240.0,3.3,21.5,318.0,161.43,131.09
2018,7,6,16,45,113.0,213.0,3.35,21.3,273.5,146.06,118.8
2018,7,6,17,0,89.0,186.0,3.4,21.1,229.0,135.84,110.72
2018,7,6,17,15,246.5,147.0,3.35,20.75,247.0,103.14,83.44
2018,7,6,17,30,404.0,108.0,3.3,20.4,265.0,76.02,60.52
2018,7,6,17,45,452.0,92.5,3.3,20.05,245.0,67.12,53.06
2018,7,6,18,0,500.0,77.0,3.3,19.7,225.0,58.65,45.81
2018,7,6,18,15,442.0,66.5,3.25,19.25,179.5,51.53,39.6
2018,7,6,18,30,384.0,56.0,3.2,18.8,134.0,44.16,32.98
2018,7,6,18,45,380.0,43.5,3.15,18.35,103.0,35.05,24.67
2018,7,6,19,0,376.0,31.0,3.1,17.9,72.0,25.45,15.63
2018,7,6,19,15,238.0,21.5,3.1,17.6,43.0,17.78,3.46
2018,7,6,19,30,100.0,12.0,3.1,17.3,14.0,10.24,0.0
2018,7,6,19,45,50.0,6.0,3.05,16.95,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,7,4,45,13.5,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,27.0,6.0,3.5,13.4,6.0,21.9,0.0
2018,7,7,5,15,29.5,18.5,3.5,13.9,20.0,48.27,0.0
2018,7,7,5,30,32.0,31.0,3.5,14.4,34.0,73.23,51.94
2018,7,7,5,45,122.0,45.5,3.5,14.95,66.5,171.96,139.78
2018,7,7,6,0,212.0,60.0,3.5,15.5,99.0,263.19,219.54
2018,7,7,6,15,255.0,75.5,3.45,16.05,136.5,343.07,286.72
2018,7,7,6,30,298.0,91.0,3.4,16.6,174.0,406.2,338.58
2018,7,7,6,45,391.5,96.5,3.35,17.15,228.5,502.27,415.8
2018,7,7,7,0,485.0,102.0,3.3,17.7,283.0,602.76,491.82
2018,7,7,7,15,562.5,102.5,3.3,18.3,341.5,696.45,559.63
2018,7,7,7,30,640.0,103.0,3.3,18.9,400.0,781.8,618.78
2018,7,7,7,45,603.0,123.5,3.35,19.55,428.0,780.33,613.78
2018,7,7,8,0,566.0,144.0,3.4,20.2,456.0,774.23,606.13
2018,7,7,8,15,596.0,153.5,3.4,20.65,507.5,819.19,635.42
2018,7,7,8,30,626.0,163.0,3.4,21.1,559.0,862.05,662.33
2018,7,7,8,45,623.0,178.0,3.45,21.55,595.5,874.89,668.33
2018,7,7,9,0,620.0,193.0,3.5,22.0,632.0,884.64,672.47
2018,7,7,9,15,755.5,148.0,3.55,22.25,713.5,958.07,720.79
2018,7,7,9,30,891.0,103.0,3.6,22.5,795.0,1023.43,762.27
2018,7,7,9,45,922.0,93.5,3.65,22.75,837.0,1031.68,765.45
2018,7,7,10,0,953.0,84.0,3.7,23.0,879.0,1036.21,766.79
2018,7,7,10,15,964.5,81.0,3.75,23.1,909.0,1024.99,758.32
2018,7,7,10,30,976.0,78.0,3.8,23.2,939.0,1010.21,747.75
2018,7,7,10,45,973.0,82.0,3.8,23.35,958.5,985.63,730.3
2018,7,7,11,0,970.0,86.0,3.8,23.5,978.0,957.84,710.85
2018,7,7,11,15,893.0,137.5,3.8,23.55,969.0,906.12,675.55
2018,7,7,11,30,816.0,189.0,3.8,23.6,960.0,863.67,646.51
2018,7,7,11,45,630.0,279.5,3.8,23.6,878.0,762.93,572.6
2018,7,7,12,0,444.0,370.0,3.8,23.6,796.0,664.69,499.28
2018,7,7,12,15,338.5,393.5,3.8,23.6,718.5,576.61,434.44
2018,7,7,12,30,233.0,417.0,3.8,23.6,641.0,499.94,376.96
2018,7,7,12,45,238.5,419.5,3.85,23.55,647.0,484.77,365.66
2018,7,7,13,0,244.0,422.0,3.9,23.5,653.0,468.74,353.26
2018,7,7,13,15,377.0,367.0,3.95,23.4,718.5,474.0,356.9
2018,7,7,13,30,510.0,312.0,4.0,23.3,784.0,471.96,353.3
2018,7,7,13,45,568.5,283.5,4.05,23.15,798.5,438.88,325.55
2018,7,7,14,0,627.0,255.0,4.1,23.0,813.0,404.89,295.73
2018,7,7,14,15,750.5,188.0,4.15,22.75,836.0,360.79,255.41
2018,7,7,14,30,874.0,121.0,4.2,22.5,859.0,317.27,213.22
2018,7,7,14,45,820.0,141.5,4.25,22.2,812.0,261.19,167.39
2018,7,7,15,0,766.0,162.0,4.3,21.9,765.0,218.14,134.74
2018,7,7,15,15,702.0,177.5,4.3,21.9,709.0,167.05,101.37
2018,7,7,15,30,638.0,193.0,4.3,21.9,653.0,131.46,88.47
2018,7,7,15,45,644.0,174.0,4.35,21.35,614.5,104.52,82.85
2018,7,7,16,0,650.0,155.0,4.4,20.8,576.0,96.23,76.3
2018,7,7,16,15,731.0,117.5,4.4,20.55,558.0,77.09,60.38
2018,7,7,16,30,812.0,80.0,4.4,20.3,540.0,71.23,55.66
2018,7,7,16,45,685.5,102.0,4.4,20.05,466.0,70.25,55.07
2018,7,7,17,0,559.0,124.0,4.4,19.8,392.0,85.66,68.59
2018,7,7,17,15,557.5,107.0,4.35,19.45,349.0,75.89,60.48
2018,7,7,17,30,556.0,90.0,4.3,19.1,306.0,65.5,51.73
2018,7,7,17,45,625.0,70.5,4.3,18.7,281.0,53.36,41.33
2018,7,7,18,0,694.0,51.0,4.3,18.3,256.0,43.89,33.12
2018,7,7,18,15,640.5,47.0,4.25,17.85,208.5,40.79,30.39
2018,7,7,18,30,587.0,43.0,4.2,17.4,161.0,37.75,27.56
2018,7,7,18,45,503.0,36.5,4.15,16.9,118.5,29.71,20.19
2018,7,7,19,0,419.0,30.0,4.1,16.4,76.0,24.74,15.11
2018,7,7,19,15,275.5,21.0,4.05,16.05,45.5,17.42,3.01
2018,7,7,19,30,132.0,12.0,4.0,15.7,15.0,10.24,0.0
2018,7,7,19,45,66.0,6.0,4.0,15.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.0,3.65,12.55,4.5,0.0,0.0
2018,7,8,5,0,87.0,8.0,3.7,12.7,9.0,60.83,0.0
2018,7,8,5,15,234.5,18.0,3.7,13.15,36.0,202.98,0.0
2018,7,8,5,30,382.0,28.0,3.7,13.6,63.0,350.74,266.89
2018,7,8,5,45,474.0,35.0,3.65,14.05,104.5,442.28,361.42
2018,7,8,6,0,566.0,42.0,3.6,14.5,146.0,533.22,439.54
2018,7,8,6,15,624.5,47.0,3.65,15.1,193.5,608.2,500.91
2018,7,8,6,30,683.0,52.0,3.7,15.7,241.0,685.01,560.43
2018,7,8,6,45,722.0,56.0,3.7,16.3,291.5,744.66,603.9
2018,7,8,7,0,761.0,60.0,3.7,16.9,342.0,804.17,645.33
2018,7,8,7,15,789.5,63.0,3.7,17.55,393.0,851.87,676.42
2018,7,8,7,30,818.0,66.0,3.7,18.2,444.0,887.58,697.95
2018,7,8,7,45,839.0,68.0,3.75,18.8,493.5,923.18,719.36
2018,7,8,8,0,860.0,70.0,3.8,19.4,543.0,956.61,738.85
2018,7,8,8,15,876.0,72.5,3.8,19.9,591.0,983.18,753.29
2018,7,8,8,30,892.0,75.0,3.8,20.4,639.0,1006.87,765.68
2018,7,8,8,45,904.5,76.5,3.8,20.85,683.0,1022.66,772.83
2018,7,8,9,0,917.0,78.0,3.8,21.3,727.0,1035.2,777.92
2018,7,8,9,15,925.5,80.0,3.8,21.65,766.5,1040.86,778.83
2018,7,8,9,30,934.0,82.0,3.8,22.0,806.0,1043.01,777.6
2018,7,8,9,45,941.0,83.5,3.85,22.4,840.5,1039.51,773.02
2018,7,8,10,0,948.0,85.0,3.9,22.8,875.0,1032.43,766.27
2018,7,8,10,15,954.5,85.5,3.9,22.9,904.0,1020.21,756.83
2018,7,8,10,30,961.0,86.0,3.9,23.0,933.0,1004.46,745.23
2018,7,8,10,45,966.5,85.0,3.95,23.15,955.0,982.77,729.98
2018,7,8,11,0,972.0,84.0,4.0,23.3,977.0,957.77,712.6
2018,7,8,11,15,975.0,84.0,4.0,23.35,992.5,928.32,692.25
2018,7,8,11,30,978.0,84.0,4.0,23.4,1008.0,895.82,669.87
2018,7,8,11,45,979.0,84.5,4.0,23.45,1016.0,859.3,644.69
2018,7,8,12,0,980.0,85.0,4.0,23.5,1024.0,820.17,617.64
2018,7,8,12,15,978.5,86.0,4.0,23.5,1024.0,777.28,587.93
2018,7,8,12,30,977.0,87.0,4.0,23.5,1024.0,732.38,554.32
2018,7,8,12,45,973.5,88.0,4.05,23.5,1016.5,684.42,517.82
2018,7,8,13,0,970.0,89.0,4.1,23.5,1009.0,635.06,479.35
2018,7,8,13,15,968.5,88.5,4.1,23.45,995.5,584.42,438.88
2018,7,8,13,30,967.0,88.0,4.1,23.4,982.0,532.61,396.38
2018,7,8,13,45,964.0,86.5,4.1,23.35,961.0,478.46,350.95
2018,7,8,14,0,961.0,85.0,4.1,23.3,940.0,423.71,303.89
2018,7,8,14,15,956.0,84.0,4.1,23.2,912.5,368.25,255.47
2018,7,8,14,30,951.0,83.0,4.1,23.1,885.0,312.81,206.75
2018,7,8,14,45,944.5,81.0,4.1,23.0,851.0,256.6,158.39
2018,7,8,15,0,938.0,79.0,4.1,22.9,817.0,201.01,113.56
2018,7,8,15,15,928.5,78.0,4.1,22.9,778.5,146.57,76.45
2018,7,8,15,30,919.0,77.0,4.1,22.9,740.0,93.45,53.09
2018,7,8,15,45,907.5,75.0,4.1,22.4,696.5,69.09,52.85
2018,7,8,16,0,896.0,73.0,4.1,21.9,653.0,67.83,52.07
2018,7,8,16,15,881.5,71.0,4.1,21.55,606.0,66.41,51.1
2018,7,8,16,30,867.0,69.0,4.1,21.2,559.0,64.88,50.04
2018,7,8,16,45,847.5,66.0,4.1,20.85,509.5,62.47,48.24
2018,7,8,17,0,828.0,63.0,4.1,20.5,460.0,59.94,46.31
2018,7,8,17,15,801.0,61.0,4.05,19.95,409.5,57.91,44.82
2018,7,8,17,30,774.0,59.0,4.0,19.4,359.0,49.82,38.03
2018,7,8,17,45,737.0,55.5,4.0,18.9,308.5,47.3,36.0
2018,7,8,18,0,700.0,52.0,4.0,18.4,258.0,44.77,33.88
2018,7,8,18,15,645.5,47.0,3.9,17.8,209.5,40.84,30.44
2018,7,8,18,30,591.0,42.0,3.8,17.2,161.0,36.9,26.84
2018,7,8,18,45,505.5,36.5,3.7,16.6,118.5,32.38,22.53
2018,7,8,19,0,420.0,31.0,3.6,16.0,76.0,25.63,15.87
2018,7,8,19,15,276.0,21.5,3.6,15.6,45.5,17.89,2.88
2018,7,8,19,30,132.0,12.0,3.6,15.2,15.0,10.24,0.0
2018,7,8,19,45,66.0,6.0,3.55,14.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,3.5,3.35,12.4,3.5,0.0,0.0
2018,7,9,5,0,73.0,7.0,3.4,12.5,7.0,51.23,0.0
2018,7,9,5,15,229.0,17.0,3.4,13.0,34.0,197.46,0.0
2018,7,9,5,30,385.0,27.0,3.4,13.5,61.0,351.57,265.08
2018,7,9,5,45,477.0,33.5,3.4,14.0,102.0,442.16,360.63
2018,7,9,6,0,569.0,40.0,3.4,14.5,143.0,532.93,438.68
2018,7,9,6,15,626.5,44.0,3.4,15.15,190.0,605.58,497.98
2018,7,9,6,30,684.0,48.0,3.4,15.8,237.0,680.02,555.33
2018,7,9,6,45,722.0,52.0,3.4,16.5,287.0,738.69,597.75
2018,7,9,7,0,760.0,56.0,3.4,17.2,337.0,797.26,638.14
2018,7,9,7,15,787.5,59.0,3.4,17.95,387.0,833.79,660.78
2018,7,9,7,30,815.0,62.0,3.4,18.7,437.0,878.87,688.88
2018,7,9,7,45,835.5,64.5,3.4,19.5,486.5,914.76,709.49
2018,7,9,8,0,856.0,67.0,3.4,20.3,536.0,948.44,728.16
2018,7,9,8,15,871.0,68.5,3.4,20.95,582.5,972.77,740.52
2018,7,9,8,30,886.0,70.0,3.4,21.6,629.0,994.28,750.92
2018,7,9,8,45,898.0,71.5,3.4,22.25,672.5,1009.71,757.21
2018,7,9,9,0,910.0,73.0,3.4,22.9,716.0,1021.9,761.44
2018,7,9,9,15,917.0,76.0,3.45,23.35,755.0,1027.44,762.37
2018,7,9,9,30,924.0,79.0,3.5,23.8,794.0,1029.44,761.16
2018,7,9,9,45,929.0,81.0,3.5,24.25,827.5,1024.73,755.34
2018,7,9,10,0,934.0,83.0,3.5,24.7,861.0,1016.49,747.44
2018,7,9,10,15,940.5,84.0,3.55,24.95,890.0,1005.12,738.61
2018,7,9,10,30,947.0,85.0,3.6,25.2,919.0,990.24,727.63
2018,7,9,10,45,952.5,84.5,3.6,25.45,941.5,969.43,712.53
2018,7,9,11,0,958.0,84.0,3.6,25.7,964.0,945.32,695.39
2018,7,9,11,15,961.0,84.5,3.65,25.75,979.5,916.77,676.21
2018,7,9,11,30,964.0,85.0,3.7,25.8,995.0,885.19,654.98
2018,7,9,11,45,966.0,85.0,3.7,25.9,1003.5,849.48,630.52
2018,7,9,12,0,968.0,85.0,3.7,26.0,1012.0,811.16,604.22
2018,7,9,12,15,968.0,85.0,3.75,26.0,1012.5,768.98,575.56
2018,7,9,12,30,968.0,85.0,3.8,26.0,1013.0,724.73,543.0
2018,7,9,12,45,966.0,86.0,3.8,26.0,1006.5,678.16,507.71
2018,7,9,13,0,964.0,87.0,3.8,26.0,1000.0,630.03,470.44
2018,7,9,13,15,962.0,86.0,3.8,25.9,986.0,579.05,430.3
2018,7,9,13,30,960.0,85.0,3.8,25.8,972.0,526.97,388.19
2018,7,9,13,45,957.0,84.0,3.85,25.7,951.5,473.55,343.94
2018,7,9,14,0,954.0,83.0,3.9,25.6,931.0,419.52,298.02
2018,7,9,14,15,949.0,81.5,3.9,25.45,903.5,364.08,250.15
2018,7,9,14,30,944.0,80.0,3.9,25.3,876.0,308.67,201.97
2018,7,9,14,45,937.0,78.5,3.95,25.1,842.0,253.06,154.62
2018,7,9,15,0,930.0,77.0,4.0,24.9,808.0,198.12,110.76
2018,7,9,15,15,921.0,75.5,4.0,24.9,769.5,143.84,74.04
2018,7,9,15,30,912.0,74.0,4.0,24.9,731.0,90.83,50.93
2018,7,9,15,45,899.5,72.5,4.0,24.3,687.5,67.37,51.0
2018,7,9,16,0,887.0,71.0,4.0,23.7,644.0,66.38,50.46
2018,7,9,16,15,871.5,68.0,4.0,23.3,596.5,64.26,48.92
2018,7,9,16,30,856.0,65.0,4.0,22.9,549.0,62.0,47.25
2018,7,9,16,45,836.0,62.5,4.0,22.55,499.5,59.88,45.69
2018,7,9,17,0,816.0,60.0,4.0,22.2,450.0,57.66,44.03
2018,7,9,17,15,790.0,57.0,4.0,21.75,400.0,54.9,41.89
2018,7,9,17,30,764.0,54.0,4.0,21.3,350.0,52.03,39.64
2018,7,9,17,45,728.5,50.5,3.95,20.85,300.5,43.32,32.24
2018,7,9,18,0,693.0,47.0,3.9,20.4,251.0,40.66,30.01
2018,7,9,18,15,641.0,43.0,3.9,19.9,204.0,37.46,27.2
2018,7,9,18,30,589.0,39.0,3.9,19.4,157.0,34.28,24.28
2018,7,9,18,45,509.0,33.5,3.85,18.9,115.5,29.67,19.95
2018,7,9,19,0,429.0,28.0,3.8,18.4,74.0,25.13,15.24
2018,7,9,19,15,285.5,19.5,3.75,18.1,44.0,16.13,1.55
2018,7,9,19,30,142.0,11.0,3.7,17.8,14.0,9.39,0.0
2018,7,9,19,45,71.0,5.5,3.7,17.45,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,13.45,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,13.6,6.0,45.99,0.0
2018,7,10,5,15,225.5,16.0,2.95,14.1,33.0,162.64,0.0
2018,7,10,5,30,385.0,26.0,3.0,14.6,60.0,350.25,260.11
2018,7,10,5,45,478.0,33.0,3.0,15.15,101.5,433.57,351.32
2018,7,10,6,0,571.0,40.0,3.0,15.7,143.0,534.1,436.51
2018,7,10,6,15,629.5,45.0,3.05,16.35,190.5,609.02,497.19
2018,7,10,6,30,688.0,50.0,3.1,17.0,238.0,685.9,556.06
2018,7,10,6,45,727.0,53.5,3.1,17.65,288.5,744.96,598.43
2018,7,10,7,0,766.0,57.0,3.1,18.3,339.0,803.9,638.75
2018,7,10,7,15,794.5,60.0,3.2,19.05,390.0,851.76,669.82
2018,7,10,7,30,823.0,63.0,3.3,19.8,441.0,887.71,691.58
2018,7,10,7,45,843.5,65.0,3.35,20.6,490.5,923.06,711.99
2018,7,10,8,0,864.0,67.0,3.4,21.4,540.0,956.2,730.44
2018,7,10,8,15,879.0,69.5,3.5,21.9,587.5,981.96,744.79
2018,7,10,8,30,894.0,72.0,3.6,22.4,635.0,1004.81,757.16
2018,7,10,8,45,906.0,74.0,3.65,22.9,679.0,1020.87,764.61
2018,7,10,9,0,918.0,76.0,3.7,23.4,723.0,1033.63,769.98
2018,7,10,9,15,926.0,78.0,3.8,23.65,762.5,1038.9,771.62
2018,7,10,9,30,934.0,80.0,3.9,23.9,802.0,1040.65,771.14
2018,7,10,9,45,939.5,82.5,3.95,24.2,836.5,1036.88,766.68
2018,7,10,10,0,945.0,85.0,4.0,24.5,871.0,1029.52,760.05
2018,7,10,10,15,951.0,85.5,4.05,24.65,899.5,1016.89,750.56
2018,7,10,10,30,957.0,86.0,4.1,24.8,928.0,1000.77,738.91
2018,7,10,10,45,961.5,86.5,4.2,24.95,950.5,979.79,724.44
2018,7,10,11,0,966.0,87.0,4.3,25.1,973.0,955.47,707.79
2018,7,10,11,15,969.0,87.0,4.35,25.2,988.5,926.11,687.66
2018,7,10,11,30,972.0,87.0,4.4,25.3,1004.0,893.73,665.47
2018,7,10,11,45,974.0,87.5,4.45,25.35,1013.0,858.12,641.16
2018,7,10,12,0,976.0,88.0,4.5,25.4,1022.0,819.83,614.9
2018,7,10,12,15,975.0,88.5,4.55,25.35,1022.0,776.93,585.63
2018,7,10,12,30,974.0,89.0,4.6,25.3,1022.0,732.01,552.32
2018,7,10,12,45,971.5,90.0,4.65,25.25,1015.5,684.72,516.45
2018,7,10,13,0,969.0,91.0,4.7,25.2,1009.0,635.93,478.54
2018,7,10,13,15,966.5,91.0,4.7,25.05,995.0,585.08,438.1
2018,7,10,13,30,964.0,91.0,4.7,24.9,981.0,533.14,395.68
2018,7,10,13,45,960.0,90.0,4.75,24.8,960.0,478.96,350.43
2018,7,10,14,0,956.0,89.0,4.8,24.7,939.0,424.26,303.59
2018,7,10,14,15,950.5,88.5,4.75,24.5,911.5,369.11,255.51
2018,7,10,14,30,945.0,88.0,4.7,24.3,884.0,314.01,207.21
2018,7,10,14,45,937.5,87.0,4.7,24.1,850.5,258.43,159.58
2018,7,10,15,0,930.0,86.0,4.7,23.9,817.0,203.53,115.56
2018,7,10,15,15,920.5,84.5,4.7,23.9,778.0,149.02,78.61
2018,7,10,15,30,911.0,83.0,4.7,23.9,739.0,95.83,55.46
2018,7,10,15,45,898.5,81.5,4.65,23.3,695.5,72.93,55.88
2018,7,10,16,0,886.0,80.0,4.6,22.7,652.0,72.09,55.49
2018,7,10,16,15,870.5,77.5,4.55,22.35,605.0,70.44,54.35
2018,7,10,16,30,855.0,75.0,4.5,22.0,558.0,68.67,53.1
2018,7,10,16,45,834.5,72.0,4.5,21.65,508.0,66.35,51.39
2018,7,10,17,0,814.0,69.0,4.5,21.3,458.0,56.42,43.13
2018,7,10,17,15,786.0,66.0,4.4,20.8,407.0,54.59,41.8
2018,7,10,17,30,758.0,63.0,4.3,20.3,356.0,52.71,40.4
2018,7,10,17,45,718.5,59.5,4.25,19.8,305.5,50.31,38.48
2018,7,10,18,0,679.0,56.0,4.2,19.3,255.0,47.9,36.5
2018,7,10,18,15,622.0,51.0,4.1,18.7,206.5,44.12,33.19
2018,7,10,18,30,565.0,46.0,4.0,18.1,158.0,37.04,26.84
2018,7,10,18,45,475.0,39.0,3.9,17.5,115.5,31.73,21.85
2018,7,10,19,0,385.0,32.0,3.8,16.9,73.0,26.45,16.4
2018,7,10,19,15,246.5,22.0,3.7,16.45,43.5,18.34,2.04
2018,7,10,19,30,108.0,12.0,3.6,16.0,14.0,10.24,0.0
2018,7,10,19,45,54.0,6.0,3.55,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,13.5,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,13.7,6.0,34.19,0.0
2018,7,11,5,15,186.5,17.5,0.65,14.45,31.5,138.0,0.0
2018,7,11,5,30,326.0,29.0,0.6,15.2,57.0,310.37,224.23
2018,7,11,5,45,426.5,37.0,0.55,16.0,98.0,408.71,323.58
2018,7,11,6,0,527.0,45.0,0.5,16.8,139.0,513.44,407.17
2018,7,11,6,15,591.0,51.0,0.45,17.35,187.0,591.72,466.14
2018,7,11,6,30,655.0,57.0,0.4,17.9,235.0,666.32,518.84
2018,7,11,6,45,698.5,60.5,0.35,18.5,285.5,728.88,559.78
2018,7,11,7,0,742.0,64.0,0.3,19.1,336.0,791.38,598.42
2018,7,11,7,15,772.5,67.5,0.3,19.7,387.5,841.32,627.71
2018,7,11,7,30,803.0,71.0,0.3,20.3,439.0,889.94,655.18
2018,7,11,7,45,826.5,73.5,0.25,20.9,489.5,928.68,674.45
2018,7,11,8,0,850.0,76.0,0.2,21.5,540.0,954.03,684.98
2018,7,11,8,15,867.5,78.5,0.25,22.1,588.5,981.91,699.08
2018,7,11,8,30,885.0,81.0,0.3,22.7,637.0,1006.96,711.36
2018,7,11,8,45,899.0,82.5,0.35,23.3,682.0,1024.16,718.94
2018,7,11,9,0,913.0,84.0,0.4,23.9,727.0,1038.14,724.79
2018,7,11,9,15,918.0,88.5,0.45,24.2,766.0,1043.09,726.27
2018,7,11,9,30,923.0,93.0,0.5,24.5,805.0,1044.42,725.89
2018,7,11,9,45,924.5,98.0,0.6,24.85,838.5,1039.15,722.83
2018,7,11,10,0,926.0,103.0,0.7,25.2,872.0,1030.26,717.77
2018,7,11,10,15,931.5,104.5,0.75,25.35,901.0,1018.03,710.23
2018,7,11,10,30,937.0,106.0,0.8,25.5,930.0,1002.32,700.7
2018,7,11,10,45,941.0,107.0,0.9,25.6,952.0,981.27,689.11
2018,7,11,11,0,945.0,108.0,1.0,25.7,974.0,956.94,675.42
2018,7,11,11,15,947.0,109.0,1.05,25.75,989.0,927.66,657.79
2018,7,11,11,30,949.0,110.0,1.1,25.8,1004.0,895.43,638.22
2018,7,11,11,45,950.0,110.5,1.1,25.85,1012.0,859.17,615.22
2018,7,11,12,0,951.0,111.0,1.1,25.9,1020.0,820.39,590.5
2018,7,11,12,15,953.0,109.5,1.15,25.85,1021.0,778.42,563.8
2018,7,11,12,30,955.0,108.0,1.2,25.8,1022.0,734.35,533.7
2018,7,11,12,45,957.5,105.0,1.25,25.75,1016.5,687.53,500.84
2018,7,11,13,0,960.0,102.0,1.3,25.7,1011.0,638.94,465.65
2018,7,11,13,15,957.0,101.5,1.3,25.55,996.5,587.66,427.16
2018,7,11,13,30,954.0,101.0,1.3,25.4,982.0,535.38,386.69
2018,7,11,13,45,950.5,100.0,1.35,25.25,961.0,481.74,344.12
2018,7,11,14,0,947.0,99.0,1.4,25.1,940.0,427.54,299.73
2018,7,11,14,15,941.5,98.0,1.4,24.9,912.5,372.35,253.41
2018,7,11,14,30,936.0,97.0,1.4,24.7,885.0,317.23,206.63
2018,7,11,14,45,928.5,95.5,1.4,24.5,851.0,261.63,160.26
2018,7,11,15,0,921.0,94.0,1.4,24.3,817.0,206.75,117.23
2018,7,11,15,15,911.5,92.0,1.4,24.3,778.0,152.26,80.98
2018,7,11,15,30,902.0,90.0,1.4,24.3,739.0,99.1,58.25
2018,7,11,15,45,889.5,88.0,1.4,23.8,695.5,76.72,58.85
2018,7,11,16,0,877.0,86.0,1.4,23.3,652.0,75.67,58.29
2018,7,11,16,15,861.5,83.0,1.4,23.05,604.5,73.81,56.98
2018,7,11,16,30,846.0,80.0,1.4,22.8,557.0,71.8,55.53
2018,7,11,16,45,825.0,77.0,1.4,22.5,507.5,61.42,46.99
2018,7,11,17,0,804.0,74.0,1.4,22.2,458.0,59.88,45.93
2018,7,11,17,15,775.0,71.0,1.4,21.75,407.0,58.18,44.72
2018,7,11,17,30,746.0,68.0,1.4,21.3,356.0,56.46,43.47
2018,7,11,17,45,707.0,63.5,1.35,20.9,305.0,53.42,41.02
2018,7,11,18,0,668.0,59.0,1.3,20.5,254.0,50.33,38.44
2018,7,11,18,15,609.5,53.5,1.3,19.8,205.5,42.43,31.58
2018,7,11,18,30,551.0,48.0,1.3,19.1,157.0,38.61,28.11
2018,7,11,18,45,460.5,40.5,1.25,18.4,114.5,32.96,22.85
2018,7,11,19,0,370.0,33.0,1.2,17.7,72.0,27.32,17.05
2018,7,11,19,15,227.5,21.5,1.15,17.2,41.5,17.88,1.2
2018,7,11,19,30,85.0,10.0,1.1,16.7,11.0,8.54,0.0
2018,7,11,19,45,42.5,5.0,1.1,16.25,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.05,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.2,5.0,4.27,0.0
2018,7,12,5,15,157.5,17.5,0.55,14.65,29.0,118.74,0.0
2018,7,12,5,30,279.0,30.0,0.6,15.1,53.0,276.24,197.1
2018,7,12,5,45,379.0,38.5,0.65,15.6,92.0,374.74,298.61
2018,7,12,6,0,479.0,47.0,0.7,16.1,131.0,478.13,383.49
2018,7,12,6,15,544.5,53.5,0.75,16.6,178.0,556.81,445.15
2018,7,12,6,30,610.0,60.0,0.8,17.1,225.0,638.37,505.73
2018,7,12,6,45,655.0,65.0,0.8,17.6,275.0,701.97,549.72
2018,7,12,7,0,700.0,70.0,0.8,18.1,325.0,760.49,588.12
2018,7,12,7,15,732.0,74.0,0.85,18.5,375.5,811.64,620.88
2018,7,12,7,30,764.0,78.0,0.9,18.9,426.0,861.57,651.87
2018,7,12,7,45,787.5,81.5,0.95,19.35,476.0,900.97,674.99
2018,7,12,8,0,811.0,85.0,1.0,19.8,526.0,938.19,696.37
2018,7,12,8,15,829.0,87.5,1.0,20.25,573.5,966.15,710.56
2018,7,12,8,30,847.0,90.0,1.0,20.7,621.0,979.53,715.43
2018,7,12,8,45,861.0,92.0,1.0,21.15,665.0,996.97,723.13
2018,7,12,9,0,875.0,94.0,1.0,21.6,709.0,1011.29,728.84
2018,7,12,9,15,883.5,97.5,1.05,21.95,748.5,1018.45,731.47
2018,7,12,9,30,892.0,101.0,1.1,22.3,788.0,1022.14,732.17
2018,7,12,9,45,897.0,104.0,1.1,22.65,821.5,1018.25,727.39
2018,7,12,10,0,902.0,107.0,1.1,23.0,855.0,1010.88,720.73
2018,7,12,10,15,908.0,108.0,1.15,23.3,883.5,998.93,712.47
2018,7,12,10,30,914.0,109.0,1.2,23.6,912.0,983.58,702.23
2018,7,12,10,45,917.5,111.0,1.25,23.9,934.0,963.51,689.14
2018,7,12,11,0,921.0,113.0,1.3,24.2,956.0,940.18,674.07
2018,7,12,11,15,923.0,114.0,1.3,24.25,971.0,911.48,655.51
2018,7,12,11,30,925.0,115.0,1.3,24.3,986.0,879.89,635.14
2018,7,12,11,45,925.0,116.5,1.35,24.35,994.0,844.4,612.82
2018,7,12,12,0,925.0,118.0,1.4,24.4,1002.0,806.48,588.71
2018,7,12,12,15,913.0,124.0,1.45,24.25,997.0,761.32,558.93
