Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,12,30,901.0,130.0,1.5,24.1,992.0,714.94,526.66
2018,7,12,12,45,601.0,279.5,1.55,24.0,853.0,601.51,443.9
2018,7,12,13,0,301.0,429.0,1.6,23.9,714.0,507.08,374.24
2018,7,12,13,15,301.5,432.0,1.6,23.7,714.0,484.83,358.1
2018,7,12,13,30,302.0,435.0,1.6,23.5,714.0,462.18,340.84
2018,7,12,13,45,350.5,400.0,1.65,23.3,716.5,434.91,319.74
2018,7,12,14,0,399.0,365.0,1.7,23.1,719.0,394.93,288.28
2018,7,12,14,15,481.0,313.0,1.65,22.85,727.0,358.92,257.43
2018,7,12,14,30,563.0,261.0,1.6,22.6,735.0,311.55,216.56
2018,7,12,14,45,626.5,223.0,1.55,22.35,731.0,264.1,175.49
2018,7,12,15,0,690.0,185.0,1.5,22.1,727.0,210.83,131.19
2018,7,12,15,15,582.0,205.0,1.5,22.1,646.5,170.42,108.18
2018,7,12,15,30,474.0,225.0,1.5,22.1,566.0,144.49,102.01
2018,7,12,15,45,390.5,230.0,1.25,21.45,499.5,134.94,107.74
2018,7,12,16,0,307.0,235.0,1.0,20.8,433.0,150.15,120.81
2018,7,12,16,15,247.0,232.5,0.9,20.5,384.0,149.17,120.4
2018,7,12,16,30,187.0,230.0,0.8,20.2,335.0,156.94,127.3
2018,7,12,16,45,299.0,186.0,0.75,19.85,336.5,125.99,102.03
2018,7,12,17,0,411.0,142.0,0.7,19.5,338.0,95.4,76.72
2018,7,12,17,15,432.5,119.0,0.65,19.2,304.5,82.45,66.07
2018,7,12,17,30,454.0,96.0,0.6,18.9,271.0,68.71,54.52
2018,7,12,17,45,484.5,84.5,0.55,18.55,247.0,62.65,49.47
2018,7,12,18,0,515.0,73.0,0.5,18.2,223.0,55.78,43.6
2018,7,12,18,15,476.5,63.5,0.5,17.95,181.5,49.5,38.06
2018,7,12,18,30,438.0,54.0,0.5,17.7,140.0,42.96,32.11
2018,7,12,18,45,347.5,44.0,0.5,17.4,100.5,35.51,25.17
2018,7,12,19,0,257.0,34.0,0.5,17.1,61.0,26.38,16.3
2018,7,12,19,15,150.0,21.0,0.5,17.0,35.0,16.36,0.0
2018,7,12,19,30,43.0,8.0,0.5,16.9,9.0,6.83,0.0
2018,7,12,19,45,21.5,4.0,0.5,16.75,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.5,15.0,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.5,15.1,1.0,0.85,0.0
2018,7,13,5,15,4.0,6.0,0.5,15.45,6.0,7.75,0.0
2018,7,13,5,30,6.0,11.0,0.5,15.8,11.0,13.49,4.29
2018,7,13,5,45,15.0,18.0,0.45,16.2,20.0,26.35,16.66
2018,7,13,6,0,24.0,25.0,0.4,16.6,29.0,47.45,35.22
2018,7,13,6,15,19.5,28.0,0.45,17.0,32.0,39.67,28.85
2018,7,13,6,30,15.0,31.0,0.5,17.4,35.0,39.05,28.27
2018,7,13,6,45,7.5,35.0,0.5,17.8,37.0,36.3,25.59
2018,7,13,7,0,0.0,39.0,0.5,18.2,39.0,32.21,21.69
2018,7,13,7,15,1.0,69.5,0.6,18.55,70.0,58.56,43.7
2018,7,13,7,30,2.0,100.0,0.7,18.9,101.0,87.26,67.2
2018,7,13,7,45,2.0,105.5,0.75,19.25,106.5,91.71,70.43
2018,7,13,8,0,2.0,111.0,0.8,19.6,112.0,96.26,73.78
2018,7,13,8,15,1.0,84.5,0.8,20.0,85.0,71.25,53.06
2018,7,13,8,30,0.0,58.0,0.8,20.4,58.0,48.15,33.99
2018,7,13,8,45,0.5,93.5,0.85,20.75,94.0,78.37,58.38
2018,7,13,9,0,1.0,129.0,0.9,21.1,130.0,110.32,83.65
2018,7,13,9,15,1.5,127.0,0.95,21.35,128.5,108.87,82.16
2018,7,13,9,30,2.0,125.0,1.0,21.6,127.0,107.49,80.85
2018,7,13,9,45,4.5,144.5,1.0,21.85,148.5,127.03,96.1
2018,7,13,10,0,7.0,164.0,1.0,22.1,170.0,146.43,111.03
2018,7,13,10,15,9.5,190.0,1.0,22.25,198.5,171.38,130.12
2018,7,13,10,30,12.0,216.0,1.0,22.4,227.0,196.03,148.74
2018,7,13,10,45,12.5,215.5,1.05,22.55,227.0,195.15,147.77
2018,7,13,11,0,13.0,215.0,1.1,22.7,227.0,194.23,146.89
2018,7,13,11,15,56.0,327.0,1.1,22.8,379.5,337.92,255.27
2018,7,13,11,30,99.0,439.0,1.1,22.9,532.0,467.88,348.1
2018,7,13,11,45,107.5,445.5,1.15,23.05,547.5,478.04,354.07
2018,7,13,12,0,116.0,452.0,1.2,23.2,563.0,477.17,353.24
2018,7,13,12,15,143.5,461.0,1.2,23.25,598.0,490.51,362.67
2018,7,13,12,30,171.0,470.0,1.2,23.3,633.0,500.66,369.53
2018,7,13,12,45,167.0,464.5,1.25,23.35,623.0,477.02,352.46
2018,7,13,13,0,163.0,459.0,1.3,23.4,613.0,453.8,335.75
2018,7,13,13,15,163.5,431.5,1.3,23.35,584.0,418.09,309.97
2018,7,13,13,30,164.0,404.0,1.3,23.3,555.0,383.39,284.59
2018,7,13,13,45,264.0,335.5,1.35,23.25,572.5,355.16,262.82
2018,7,13,14,0,364.0,267.0,1.4,23.2,590.0,318.74,233.01
2018,7,13,14,15,478.5,249.0,1.45,23.15,660.0,317.48,226.75
2018,7,13,14,30,593.0,231.0,1.5,23.1,730.0,299.64,206.31
2018,7,13,14,45,634.5,203.0,1.5,23.0,717.5,252.7,166.08
2018,7,13,15,0,676.0,175.0,1.5,22.9,705.0,202.1,124.7
2018,7,13,15,15,668.0,173.0,1.5,22.9,675.0,158.71,95.68
2018,7,13,15,30,660.0,171.0,1.5,22.9,645.0,116.68,77.09
2018,7,13,15,45,680.0,151.0,1.6,22.7,613.5,91.64,71.56
2018,7,13,16,0,700.0,131.0,1.7,22.5,582.0,82.72,64.4
2018,7,13,16,15,724.0,112.0,1.75,22.35,548.0,81.1,63.29
2018,7,13,16,30,748.0,93.0,1.8,22.2,514.0,70.15,54.29
2018,7,13,16,45,726.0,89.0,1.8,22.0,467.0,68.42,53.06
2018,7,13,17,0,704.0,85.0,1.8,21.8,420.0,66.58,51.73
2018,7,13,17,15,674.0,81.0,1.85,21.5,372.0,59.1,45.57
2018,7,13,17,30,644.0,77.0,1.9,21.2,324.0,57.19,44.13
2018,7,13,17,45,603.0,71.0,1.9,20.85,276.0,53.63,41.22
2018,7,13,18,0,562.0,65.0,1.9,20.5,228.0,49.97,38.12
2018,7,13,18,15,503.0,58.0,1.9,20.05,183.0,45.29,34.02
2018,7,13,18,30,444.0,51.0,1.9,19.6,138.0,40.52,29.68
2018,7,13,18,45,358.5,42.0,1.9,19.1,99.5,33.86,23.5
2018,7,13,19,0,273.0,33.0,1.9,18.6,61.0,27.1,16.66
2018,7,13,19,15,163.5,20.5,1.85,18.25,35.0,16.0,0.0
2018,7,13,19,30,54.0,8.0,1.8,17.9,9.0,6.83,0.0
2018,7,13,19,45,27.0,4.0,1.8,17.6,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.0,1.45,15.0,2.0,0.0,0.0
2018,7,14,5,0,30.0,4.0,1.5,15.1,4.0,3.41,0.0
2018,7,14,5,15,138.0,15.5,1.5,15.45,25.5,103.96,0.0
2018,7,14,5,30,246.0,27.0,1.5,15.8,47.0,248.01,171.2
2018,7,14,5,45,342.0,36.0,1.5,16.2,84.0,343.99,275.95
2018,7,14,6,0,438.0,45.0,1.5,16.6,121.0,443.0,359.67
2018,7,14,6,15,352.5,60.5,1.55,17.15,134.0,400.81,329.11
2018,7,14,6,30,267.0,76.0,1.6,17.7,147.0,358.55,295.5
2018,7,14,6,45,264.5,97.0,1.6,18.2,180.0,368.56,303.42
2018,7,14,7,0,262.0,118.0,1.6,18.7,213.0,397.97,325.01
2018,7,14,7,15,407.5,115.0,1.6,19.15,287.5,555.61,446.62
2018,7,14,7,30,553.0,112.0,1.6,19.6,362.0,708.32,555.19
2018,7,14,7,45,646.0,102.5,1.6,20.0,427.5,795.15,612.22
2018,7,14,8,0,739.0,93.0,1.6,20.4,493.0,876.54,664.12
2018,7,14,8,15,773.5,91.5,1.65,20.75,543.5,915.23,686.78
2018,7,14,8,30,808.0,90.0,1.7,21.1,594.0,951.55,708.07
2018,7,14,8,45,822.5,92.0,1.7,21.45,637.0,957.61,708.75
2018,7,14,9,0,837.0,94.0,1.7,21.8,680.0,972.44,715.62
2018,7,14,9,15,848.5,95.5,1.75,22.05,719.0,980.49,719.02
2018,7,14,9,30,860.0,97.0,1.8,22.3,758.0,985.28,720.52
2018,7,14,9,45,869.0,98.5,1.85,22.55,792.0,984.21,718.4
2018,7,14,10,0,878.0,100.0,1.9,22.8,826.0,979.74,714.31
2018,7,14,10,15,885.0,101.0,1.95,22.9,855.0,969.37,706.98
2018,7,14,10,30,892.0,102.0,2.0,23.0,884.0,955.64,697.63
2018,7,14,10,45,897.0,103.0,2.05,23.1,906.0,936.71,685.01
2018,7,14,11,0,902.0,104.0,2.1,23.2,928.0,914.57,670.38
2018,7,14,11,15,905.5,104.5,2.1,23.15,943.5,887.54,652.45
2018,7,14,11,30,909.0,105.0,2.1,23.1,959.0,857.59,632.61
2018,7,14,11,45,911.5,104.5,2.15,23.1,967.5,823.19,610.05
2018,7,14,12,0,914.0,104.0,2.2,23.1,976.0,786.32,585.66
2018,7,14,12,15,913.5,105.0,2.2,23.0,977.0,746.22,558.15
2018,7,14,12,30,913.0,106.0,2.2,22.9,978.0,704.18,527.44
2018,7,14,12,45,911.5,106.5,2.2,22.85,972.0,659.39,493.95
2018,7,14,13,0,910.0,107.0,2.2,22.8,966.0,613.15,458.54
2018,7,14,13,15,907.5,106.0,2.2,22.7,952.5,564.02,420.14
2018,7,14,13,30,905.0,105.0,2.2,22.6,939.0,513.94,379.89
2018,7,14,13,45,901.5,104.0,2.25,22.5,919.0,462.64,337.67
2018,7,14,14,0,898.0,103.0,2.3,22.4,899.0,410.85,293.83
2018,7,14,14,15,892.5,101.5,2.3,22.3,872.0,357.78,248.05
2018,7,14,14,30,887.0,100.0,2.3,22.2,845.0,304.81,202.02
2018,7,14,14,45,879.5,98.5,2.35,22.05,812.5,251.72,156.88
2018,7,14,15,0,872.0,97.0,2.4,21.9,780.0,199.35,115.22
2018,7,14,15,15,861.5,95.0,2.4,21.9,742.0,147.28,80.36
2018,7,14,15,30,851.0,93.0,2.4,21.9,704.0,96.63,58.99
2018,7,14,15,45,838.5,91.0,2.45,21.45,662.0,77.54,60.16
2018,7,14,16,0,826.0,89.0,2.5,21.0,620.0,76.58,59.66
2018,7,14,16,15,810.0,86.0,2.5,20.75,574.5,65.26,50.29
2018,7,14,16,30,794.0,83.0,2.5,20.5,529.0,64.1,49.54
2018,7,14,16,45,772.5,79.5,2.5,20.25,480.5,62.42,48.33
2018,7,14,17,0,751.0,76.0,2.5,20.0,432.0,60.65,47.03
2018,7,14,17,15,721.5,72.5,2.5,19.65,383.0,58.69,45.58
2018,7,14,17,30,692.0,69.0,2.5,19.3,334.0,56.69,44.05
2018,7,14,17,45,652.0,64.5,2.5,18.95,285.5,49.35,37.8
2018,7,14,18,0,612.0,60.0,2.5,18.6,237.0,46.59,35.46
2018,7,14,18,15,553.0,54.0,2.45,18.25,190.5,42.49,31.83
2018,7,14,18,30,494.0,48.0,2.4,17.9,144.0,38.36,28.0
2018,7,14,18,45,405.0,40.0,2.4,17.55,104.0,32.38,22.37
2018,7,14,19,0,316.0,32.0,2.4,17.2,64.0,26.37,16.1
2018,7,14,19,15,191.0,20.5,2.35,16.9,37.0,17.01,0.0
2018,7,14,19,30,66.0,9.0,2.3,16.6,10.0,7.68,0.0
2018,7,14,19,45,33.0,4.5,2.3,16.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,13.45,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.5,1.5,14.0,9.5,12.71,0.0
2018,7,15,5,30,0.0,16.0,1.5,14.4,16.0,13.19,3.53
2018,7,15,5,45,0.0,29.5,1.5,14.85,29.5,24.38,14.49
2018,7,15,6,0,0.0,43.0,1.5,15.3,43.0,37.16,25.72
2018,7,15,6,15,10.5,56.0,1.5,15.75,59.0,57.63,43.75
2018,7,15,6,30,21.0,69.0,1.5,16.2,75.0,86.48,68.67
2018,7,15,6,45,14.5,90.5,1.55,16.6,95.0,94.67,75.14
2018,7,15,7,0,8.0,112.0,1.6,17.0,115.0,109.94,87.31
2018,7,15,7,15,61.5,142.5,1.6,17.45,170.0,206.27,168.05
2018,7,15,7,30,115.0,173.0,1.6,17.9,225.0,311.72,252.65
2018,7,15,7,45,259.5,175.0,1.65,18.3,310.0,473.1,379.82
2018,7,15,8,0,404.0,177.0,1.7,18.7,395.0,642.22,505.21
2018,7,15,8,15,604.5,139.0,1.7,19.05,498.5,810.3,622.79
2018,7,15,8,30,805.0,101.0,1.7,19.4,602.0,962.18,721.07
2018,7,15,8,45,847.0,93.5,1.75,19.8,654.5,984.16,731.3
2018,7,15,9,0,889.0,86.0,1.8,20.2,707.0,1015.66,749.27
2018,7,15,9,15,896.0,89.5,1.8,20.35,746.5,1021.56,750.57
2018,7,15,9,30,903.0,93.0,1.8,20.5,786.0,1023.95,750.08
2018,7,15,9,45,907.0,97.0,1.8,20.65,820.0,1020.34,745.93
2018,7,15,10,0,911.0,101.0,1.8,20.8,854.0,1013.16,739.73
2018,7,15,10,15,919.0,102.0,1.85,20.9,884.0,1003.16,732.73
2018,7,15,10,30,927.0,103.0,1.9,21.0,914.0,989.65,723.59
2018,7,15,10,45,932.5,103.5,1.9,21.05,937.0,969.82,710.0
2018,7,15,11,0,938.0,104.0,1.9,21.1,960.0,946.66,694.4
2018,7,15,11,15,943.0,104.0,1.9,21.05,977.0,919.35,676.41
2018,7,15,11,30,948.0,104.0,1.9,21.0,994.0,888.95,656.41
2018,7,15,11,45,951.0,103.5,1.9,20.95,1003.0,853.56,633.04
2018,7,15,12,0,954.0,103.0,1.9,20.9,1012.0,815.53,607.8
2018,7,15,12,15,952.0,104.5,1.95,20.9,1012.5,773.12,579.21
2018,7,15,12,30,950.0,106.0,2.0,20.9,1013.0,728.77,547.13
2018,7,15,12,45,947.0,107.0,2.0,20.85,1006.0,681.69,512.05
2018,7,15,13,0,944.0,108.0,2.0,20.8,999.0,633.21,475.03
2018,7,15,13,15,942.0,108.0,2.05,20.8,986.0,583.32,436.06
2018,7,15,13,30,940.0,108.0,2.1,20.8,973.0,532.34,395.01
2018,7,15,13,45,937.0,106.5,2.1,20.75,952.5,478.99,350.83
2018,7,15,14,0,934.0,105.0,2.1,20.7,932.0,425.05,304.99
2018,7,15,14,15,928.5,103.5,2.15,20.7,904.5,369.94,257.36
2018,7,15,14,30,923.0,102.0,2.2,20.7,877.0,314.91,209.41
2018,7,15,14,45,916.0,100.0,2.25,20.65,843.0,259.54,162.15
2018,7,15,15,0,909.0,98.0,2.3,20.6,809.0,204.83,118.48
2018,7,15,15,15,899.0,96.0,2.3,20.6,770.0,150.69,82.26
2018,7,15,15,30,889.0,94.0,2.3,20.6,731.0,97.92,60.25
2018,7,15,15,45,876.5,91.5,2.35,20.5,687.5,78.61,61.3
2018,7,15,16,0,864.0,89.0,2.4,20.4,644.0,77.31,60.43
2018,7,15,16,15,848.5,86.0,2.45,20.3,597.0,75.5,59.11
2018,7,15,16,30,833.0,83.0,2.5,20.2,550.0,64.77,50.16
2018,7,15,16,45,811.5,79.5,2.55,20.05,500.0,63.04,48.9
2018,7,15,17,0,790.0,76.0,2.6,19.9,450.0,61.21,47.54
2018,7,15,17,15,761.0,72.0,2.6,19.65,399.0,58.84,45.7
2018,7,15,17,30,732.0,68.0,2.6,19.4,348.0,56.38,43.77
2018,7,15,17,45,691.0,64.0,2.65,19.15,297.5,53.75,41.62
2018,7,15,18,0,650.0,60.0,2.7,18.9,247.0,46.94,35.72
2018,7,15,18,15,589.0,54.0,2.65,18.35,198.5,42.77,32.05
2018,7,15,18,30,528.0,48.0,2.6,17.8,150.0,38.58,28.19
2018,7,15,18,45,433.5,40.0,2.6,17.3,108.0,32.54,22.51
2018,7,15,19,0,339.0,32.0,2.6,16.8,66.0,26.48,16.14
2018,7,15,19,15,204.0,20.5,2.6,16.45,38.0,17.08,0.0
2018,7,15,19,30,69.0,9.0,2.6,16.1,10.0,7.68,0.0
2018,7,15,19,45,34.5,4.5,2.55,15.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.5,1.9,13.0,1.5,0.0,0.0
2018,7,16,5,0,19.0,3.0,1.9,13.2,3.0,0.0,0.0
2018,7,16,5,15,72.5,14.0,1.9,13.8,19.0,59.5,0.0
2018,7,16,5,30,126.0,25.0,1.9,14.4,35.0,157.14,102.09
2018,7,16,5,45,246.0,37.0,1.9,14.95,73.0,269.81,217.72
2018,7,16,6,0,366.0,49.0,1.9,15.5,111.0,391.0,321.37
2018,7,16,6,15,305.0,66.5,1.9,16.05,129.5,371.3,307.28
2018,7,16,6,30,244.0,84.0,1.9,16.6,148.0,330.01,274.26
2018,7,16,6,45,194.5,112.5,1.9,17.15,170.5,329.64,272.16
2018,7,16,7,0,145.0,141.0,1.9,17.7,193.0,304.82,249.86
2018,7,16,7,15,286.0,143.0,1.9,18.15,265.0,456.04,371.35
2018,7,16,7,30,427.0,145.0,1.9,18.6,337.0,618.38,493.64
2018,7,16,7,45,582.5,124.5,1.9,19.05,419.0,760.21,593.5
2018,7,16,8,0,738.0,104.0,1.9,19.5,501.0,894.9,682.81
2018,7,16,8,15,808.0,92.0,1.9,19.9,563.0,950.13,715.37
2018,7,16,8,30,878.0,80.0,1.9,20.3,625.0,997.78,743.04
2018,7,16,8,45,892.5,81.0,1.9,20.7,670.0,1014.97,750.54
2018,7,16,9,0,907.0,82.0,1.9,21.1,715.0,1028.97,756.37
2018,7,16,9,15,916.0,84.5,1.9,21.45,755.0,1035.81,757.86
2018,7,16,9,30,925.0,87.0,1.9,21.8,795.0,1039.11,757.32
2018,7,16,9,45,931.5,89.0,1.9,22.1,830.0,1035.74,752.87
2018,7,16,10,0,938.0,91.0,1.9,22.4,865.0,1028.78,746.38
2018,7,16,10,15,944.0,92.5,1.9,22.75,894.5,1017.2,737.01
2018,7,16,10,30,950.0,94.0,1.9,23.1,924.0,1002.07,725.59
2018,7,16,10,45,955.0,94.0,1.9,23.4,946.5,980.98,710.67
2018,7,16,11,0,960.0,94.0,1.9,23.7,969.0,956.54,693.76
2018,7,16,11,15,963.0,94.5,1.95,23.9,985.0,927.58,674.84
2018,7,16,11,30,966.0,95.0,2.0,24.1,1001.0,895.57,653.9
2018,7,16,11,45,967.5,95.0,2.0,24.3,1009.5,859.0,629.41
2018,7,16,12,0,969.0,95.0,2.0,24.5,1018.0,819.83,603.13
2018,7,16,12,15,966.5,97.5,2.0,24.6,1018.5,777.46,574.51
2018,7,16,12,30,964.0,100.0,2.0,24.7,1019.0,733.09,542.23
2018,7,16,12,45,959.5,102.0,2.05,24.8,1011.5,685.31,507.16
2018,7,16,13,0,955.0,104.0,2.1,24.9,1004.0,636.19,470.16
2018,7,16,13,15,952.5,103.0,2.1,24.85,990.0,584.79,430.51
2018,7,16,13,30,950.0,102.0,2.1,24.8,976.0,532.35,388.89
2018,7,16,13,45,946.0,101.5,2.15,24.8,955.0,478.78,345.24
2018,7,16,14,0,942.0,101.0,2.2,24.8,934.0,424.69,299.94
2018,7,16,14,15,936.5,99.5,2.2,24.65,906.5,369.15,252.66
2018,7,16,14,30,931.0,98.0,2.2,24.5,879.0,313.67,205.07
2018,7,16,14,45,924.0,96.0,2.2,24.3,845.0,257.85,158.16
2018,7,16,15,0,917.0,94.0,2.2,24.1,811.0,202.69,114.86
2018,7,16,15,15,907.0,92.5,2.2,24.1,772.0,148.42,79.22
2018,7,16,15,30,897.0,91.0,2.2,24.1,733.0,95.5,57.9
2018,7,16,15,45,885.0,88.5,2.2,23.75,689.5,76.98,59.13
2018,7,16,16,0,873.0,86.0,2.2,23.4,646.0,75.63,58.28
2018,7,16,16,15,857.5,83.5,2.15,23.1,599.0,74.08,57.23
2018,7,16,16,30,842.0,81.0,2.1,22.8,552.0,72.4,56.08
2018,7,16,16,45,821.5,77.5,2.1,22.55,502.0,61.81,47.34
2018,7,16,17,0,801.0,74.0,2.1,22.3,452.0,59.94,45.97
2018,7,16,17,15,772.5,70.5,2.1,21.85,401.0,57.87,44.46
2018,7,16,17,30,744.0,67.0,2.1,21.4,350.0,55.76,42.86
2018,7,16,17,45,704.0,62.5,2.1,20.95,299.0,52.69,40.38
2018,7,16,18,0,664.0,58.0,2.1,20.5,248.0,49.58,37.77
2018,7,16,18,15,604.5,52.0,2.05,19.85,199.5,41.33,30.58
2018,7,16,18,30,545.0,46.0,2.0,19.2,151.0,37.07,26.7
2018,7,16,18,45,451.0,39.0,2.0,18.55,109.0,31.8,21.73
2018,7,16,19,0,357.0,32.0,2.0,17.9,67.0,26.58,16.05
2018,7,16,19,15,216.5,20.5,2.0,17.55,38.5,17.14,0.0
2018,7,16,19,30,76.0,9.0,2.0,17.2,10.0,7.68,0.0
2018,7,16,19,45,38.0,4.5,2.0,16.8,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,17,5,15,143.5,14.5,2.1,15.0,24.5,106.39,0.0
2018,7,17,5,30,269.0,27.0,2.1,15.5,47.0,259.11,164.48
2018,7,17,5,45,376.0,36.0,2.1,16.05,86.0,368.48,294.64
2018,7,17,6,0,483.0,45.0,2.1,16.6,125.0,477.38,387.3
2018,7,17,6,15,526.0,53.5,2.1,17.15,168.0,540.38,439.15
2018,7,17,6,30,569.0,62.0,2.1,17.7,211.0,604.9,489.21
2018,7,17,6,45,642.5,64.5,2.05,18.2,266.0,688.98,550.75
2018,7,17,7,0,716.0,67.0,2.0,18.7,321.0,769.74,606.61
2018,7,17,7,15,749.0,70.5,2.0,19.4,372.5,821.62,639.53
2018,7,17,7,30,782.0,74.0,2.0,20.1,424.0,872.3,670.61
2018,7,17,7,45,807.5,76.0,2.0,20.75,474.5,912.09,693.41
2018,7,17,8,0,833.0,78.0,2.0,21.4,525.0,949.75,714.31
2018,7,17,8,15,851.5,80.5,2.0,21.95,573.5,967.27,721.77
2018,7,17,8,30,870.0,83.0,2.0,22.5,622.0,993.27,734.98
2018,7,17,8,45,885.0,84.5,2.0,23.05,667.0,1011.48,742.94
2018,7,17,9,0,900.0,86.0,2.0,23.6,712.0,1026.51,748.95
2018,7,17,9,15,909.0,88.5,1.95,24.15,752.5,1033.25,749.12
2018,7,17,9,30,918.0,91.0,1.9,24.7,793.0,1036.49,747.28
2018,7,17,9,45,924.5,93.5,1.9,25.3,828.0,1033.63,742.32
2018,7,17,10,0,931.0,96.0,1.9,25.9,863.0,1027.17,735.34
2018,7,17,10,15,937.5,97.0,1.95,26.25,892.5,1015.52,726.67
2018,7,17,10,30,944.0,98.0,2.0,26.6,922.0,1000.34,715.94
2018,7,17,10,45,949.5,98.0,2.0,27.0,945.0,979.73,701.18
2018,7,17,11,0,955.0,98.0,2.0,27.4,968.0,955.76,684.46
2018,7,17,11,15,958.5,98.5,2.05,27.5,984.0,927.25,666.26
2018,7,17,11,30,962.0,99.0,2.1,27.6,1000.0,895.66,646.05
2018,7,17,11,45,963.5,99.0,2.1,27.75,1008.5,859.1,621.94
2018,7,17,12,0,965.0,99.0,2.1,27.9,1017.0,819.94,596.06
2018,7,17,12,15,961.5,101.5,2.15,27.95,1017.0,776.87,567.62
2018,7,17,12,30,958.0,104.0,2.2,28.0,1017.0,731.9,535.67
2018,7,17,12,45,952.5,107.0,2.25,28.0,1009.5,684.4,501.23
2018,7,17,13,0,947.0,110.0,2.3,28.0,1002.0,635.61,464.93
2018,7,17,13,15,944.5,109.0,2.35,27.95,988.0,584.45,425.98
2018,7,17,13,30,942.0,108.0,2.4,27.9,974.0,532.27,385.05
2018,7,17,13,45,937.5,107.5,2.45,27.8,953.0,478.75,341.93
2018,7,17,14,0,933.0,107.0,2.5,27.7,932.0,424.78,297.22
2018,7,17,14,15,927.0,106.0,2.5,27.55,904.0,369.75,250.78
2018,7,17,14,30,921.0,105.0,2.5,27.4,876.0,314.84,204.11
2018,7,17,14,45,913.0,103.0,2.55,27.2,842.0,259.22,157.95
2018,7,17,15,0,905.0,101.0,2.6,27.0,808.0,204.37,115.46
2018,7,17,15,15,868.0,108.5,2.6,27.0,759.0,153.46,83.85
2018,7,17,15,30,831.0,116.0,2.6,27.0,710.0,95.98,59.08
2018,7,17,15,45,805.5,115.5,2.7,26.5,662.0,81.23,61.98
2018,7,17,16,0,780.0,115.0,2.8,26.0,614.0,82.35,63.24
2018,7,17,16,15,801.5,100.0,2.85,25.7,579.5,74.48,56.96
2018,7,17,16,30,823.0,85.0,2.9,25.4,545.0,66.01,50.14
2018,7,17,16,45,802.5,82.5,2.9,25.05,496.5,65.07,49.6
2018,7,17,17,0,782.0,80.0,2.9,24.7,448.0,64.08,49.03
2018,7,17,17,15,752.0,75.5,2.95,24.2,396.5,61.43,47.05
2018,7,17,17,30,722.0,71.0,3.0,23.7,345.0,58.69,44.95
2018,7,17,17,45,680.5,66.5,3.0,23.2,294.5,51.18,38.69
2018,7,17,18,0,639.0,62.0,3.0,22.7,244.0,48.43,36.42
2018,7,17,18,15,577.5,55.5,2.95,22.0,195.5,43.95,32.54
2018,7,17,18,30,516.0,49.0,2.9,21.3,147.0,39.42,28.45
2018,7,17,18,45,420.5,41.0,2.85,20.6,105.5,33.43,22.87
2018,7,17,19,0,325.0,33.0,2.8,19.9,64.0,27.45,16.47
2018,7,17,19,15,194.0,20.5,2.75,19.5,36.5,17.16,0.0
2018,7,17,19,30,63.0,8.0,2.7,19.1,9.0,6.83,0.0
2018,7,17,19,45,31.5,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.65,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,16.8,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.5,1.8,17.5,23.5,98.42,0.0
2018,7,18,5,30,247.0,27.0,1.8,18.2,45.0,241.9,145.08
2018,7,18,5,45,354.0,36.0,1.75,18.9,83.0,351.91,277.51
2018,7,18,6,0,461.0,45.0,1.7,19.6,121.0,459.95,368.2
2018,7,18,6,15,531.0,51.5,1.7,20.1,167.5,541.54,433.44
2018,7,18,6,30,601.0,58.0,1.7,20.6,214.0,626.35,497.56
2018,7,18,6,45,648.5,63.0,1.7,21.15,264.0,691.86,544.14
2018,7,18,7,0,696.0,68.0,1.7,21.7,314.0,752.49,585.03
2018,7,18,7,15,729.5,72.0,1.65,22.35,365.0,805.05,617.8
2018,7,18,7,30,763.0,76.0,1.6,23.0,416.0,856.47,648.46
2018,7,18,7,45,787.5,79.5,1.55,23.7,466.5,896.97,670.56
2018,7,18,8,0,812.0,83.0,1.5,24.4,517.0,935.33,690.65
2018,7,18,8,15,830.5,85.0,1.45,24.9,564.5,963.28,704.05
2018,7,18,8,30,849.0,87.0,1.4,25.4,612.0,976.83,708.15
2018,7,18,8,45,863.5,89.5,1.35,25.9,657.0,995.57,715.71
2018,7,18,9,0,878.0,92.0,1.3,26.4,702.0,1011.14,721.16
2018,7,18,9,15,885.5,95.0,1.3,26.65,741.0,1016.84,722.13
2018,7,18,9,30,893.0,98.0,1.3,26.9,780.0,1019.1,721.25
2018,7,18,9,45,897.0,102.5,1.25,27.15,814.0,1015.99,716.41
2018,7,18,10,0,901.0,107.0,1.2,27.4,848.0,1009.3,709.6
2018,7,18,10,15,907.5,108.5,1.25,27.5,877.5,998.37,702.53
2018,7,18,10,30,914.0,110.0,1.3,27.6,907.0,983.97,693.46
2018,7,18,10,45,852.5,146.5,1.35,27.65,905.0,936.56,664.05
2018,7,18,11,0,791.0,183.0,1.4,27.7,903.0,900.23,641.68
2018,7,18,11,15,564.5,307.0,1.45,27.65,825.0,792.72,568.88
2018,7,18,11,30,338.0,431.0,1.5,27.6,747.0,677.71,488.38
2018,7,18,11,45,408.5,405.0,1.6,27.55,790.5,693.93,501.82
2018,7,18,12,0,479.0,379.0,1.7,27.5,834.0,698.79,506.25
2018,7,18,12,15,657.0,274.5,1.75,27.4,899.5,708.98,516.03
2018,7,18,12,30,835.0,170.0,1.8,27.3,965.0,705.41,515.36
2018,7,18,12,45,838.0,169.0,1.9,27.2,962.0,662.78,484.91
2018,7,18,13,0,841.0,168.0,2.0,27.1,959.0,618.54,452.63
2018,7,18,13,15,808.5,182.5,2.05,27.0,934.0,565.5,412.78
2018,7,18,13,30,776.0,197.0,2.1,26.9,909.0,514.23,373.29
2018,7,18,13,45,799.0,181.5,2.2,26.8,900.5,467.75,336.04
2018,7,18,14,0,822.0,166.0,2.3,26.7,892.0,418.56,295.3
2018,7,18,14,15,861.5,138.5,2.3,26.6,878.5,369.15,252.54
2018,7,18,14,30,901.0,111.0,2.3,26.5,865.0,312.67,203.6
2018,7,18,14,45,883.0,113.5,2.35,26.4,828.0,258.78,159.13
2018,7,18,15,0,865.0,116.0,2.4,26.3,791.0,206.62,119.14
2018,7,18,15,15,840.5,119.0,2.4,26.3,747.5,146.21,79.6
2018,7,18,15,30,816.0,122.0,2.4,26.3,704.0,98.13,61.81
2018,7,18,15,45,798.5,116.5,2.35,26.05,657.0,81.79,62.55
2018,7,18,16,0,781.0,111.0,2.3,25.8,610.0,79.78,61.15
2018,7,18,16,15,773.0,102.5,2.25,25.5,565.0,75.71,58.03
2018,7,18,16,30,765.0,94.0,2.2,25.2,520.0,71.3,54.61
2018,7,18,16,45,734.5,90.0,2.2,24.9,468.5,69.44,53.31
2018,7,18,17,0,704.0,86.0,2.2,24.6,417.0,67.5,51.93
2018,7,18,17,15,668.5,82.5,2.2,24.05,367.5,60.24,46.06
2018,7,18,17,30,633.0,79.0,2.2,23.5,318.0,58.69,44.99
2018,7,18,17,45,616.5,72.0,2.25,22.9,276.5,54.69,41.77
2018,7,18,18,0,600.0,65.0,2.3,22.3,235.0,50.47,38.24
2018,7,18,18,15,523.5,57.5,2.3,21.55,184.5,45.22,33.71
2018,7,18,18,30,447.0,50.0,2.3,20.8,134.0,39.91,28.93
2018,7,18,18,45,350.5,40.5,2.3,20.1,94.5,32.75,22.33
2018,7,18,19,0,254.0,31.0,2.3,19.4,55.0,25.49,14.82
2018,7,18,19,15,151.0,19.5,2.3,18.95,31.5,15.23,0.0
2018,7,18,19,30,48.0,8.0,2.3,18.5,8.0,6.83,0.0
2018,7,18,19,45,24.0,4.0,2.25,18.1,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,19,5,15,127.5,14.0,1.8,16.25,22.5,95.28,0.0
2018,7,19,5,30,240.0,26.0,1.7,16.6,43.0,234.84,134.12
2018,7,19,5,45,345.5,36.5,1.6,16.95,81.5,345.78,273.79
2018,7,19,6,0,451.0,47.0,1.5,17.3,120.0,454.17,366.03
2018,7,19,6,15,402.0,60.0,1.5,17.55,142.0,446.54,363.64
2018,7,19,6,30,353.0,73.0,1.5,17.8,164.0,427.53,350.46
2018,7,19,6,45,315.5,97.5,1.5,18.05,192.0,436.21,356.37
2018,7,19,7,0,278.0,122.0,1.5,18.3,220.0,418.75,341.26
2018,7,19,7,15,356.0,132.5,1.4,18.6,278.0,530.04,425.76
2018,7,19,7,30,434.0,143.0,1.3,18.9,336.0,622.44,491.97
2018,7,19,7,45,590.5,124.0,1.25,19.15,419.5,766.93,592.15
2018,7,19,8,0,747.0,105.0,1.2,19.4,503.0,904.6,680.96
2018,7,19,8,15,793.0,101.5,1.1,19.75,559.0,946.28,701.86
2018,7,19,8,30,839.0,98.0,1.0,20.1,615.0,992.1,725.91
2018,7,19,8,45,853.5,100.5,0.9,20.45,660.0,1010.65,731.98
2018,7,19,9,0,868.0,103.0,0.8,20.8,705.0,1013.7,728.65
2018,7,19,9,15,881.5,104.5,0.8,21.2,746.5,1023.5,731.88
2018,7,19,9,30,895.0,106.0,0.8,21.6,788.0,1029.87,733.03
2018,7,19,9,45,907.0,106.0,0.75,22.0,824.5,1029.57,729.15
2018,7,19,10,0,919.0,106.0,0.7,22.4,861.0,1025.73,723.36
2018,7,19,10,15,925.5,107.5,0.7,22.7,890.5,1014.5,714.71
2018,7,19,10,30,932.0,109.0,0.7,23.0,920.0,999.75,704.16
2018,7,19,10,45,937.0,110.0,0.75,23.35,943.5,979.61,691.42
2018,7,19,11,0,942.0,111.0,0.8,23.7,967.0,956.11,676.7
2018,7,19,11,15,945.5,112.0,0.9,23.9,983.5,928.03,660.43
2018,7,19,11,30,949.0,113.0,1.0,24.1,1000.0,896.87,642.02
2018,7,19,11,45,950.5,113.0,1.1,24.35,1008.5,860.33,619.77
2018,7,19,12,0,952.0,113.0,1.2,24.6,1017.0,821.23,595.53
2018,7,19,12,15,953.5,112.5,1.3,24.7,1018.5,779.36,568.65
2018,7,19,12,30,955.0,112.0,1.4,24.8,1020.0,735.35,538.36
2018,7,19,12,45,955.0,111.0,1.45,24.95,1014.0,688.07,504.31
2018,7,19,13,0,955.0,110.0,1.5,25.1,1008.0,639.16,468.09
2018,7,19,13,15,952.0,109.5,1.55,25.1,993.5,587.59,429.08
2018,7,19,13,30,949.0,109.0,1.6,25.1,979.0,535.01,388.02
2018,7,19,13,45,945.0,108.0,1.65,25.05,958.0,480.85,344.51
2018,7,19,14,0,941.0,107.0,1.7,25.0,937.0,426.2,299.29
2018,7,19,14,15,934.5,106.0,1.75,24.85,909.0,370.45,252.35
2018,7,19,14,30,928.0,105.0,1.8,24.7,881.0,314.88,205.11
2018,7,19,14,45,919.5,103.5,1.85,24.55,846.5,258.96,158.56
2018,7,19,15,0,911.0,102.0,1.9,24.4,812.0,203.85,115.84
2018,7,19,15,15,900.5,100.5,1.9,24.4,772.5,149.57,80.94
2018,7,19,15,30,890.0,99.0,1.9,24.4,733.0,96.69,61.02
2018,7,19,15,45,876.0,97.0,2.05,23.95,689.0,81.94,63.22
2018,7,19,16,0,862.0,95.0,2.2,23.5,645.0,80.99,62.75
2018,7,19,16,15,844.0,92.5,2.2,23.2,597.0,70.29,54.03
2018,7,19,16,30,826.0,90.0,2.2,22.9,549.0,69.56,53.68
2018,7,19,16,45,803.0,86.5,2.25,22.65,498.5,67.99,52.6
2018,7,19,17,0,780.0,83.0,2.3,22.4,448.0,66.35,51.44
2018,7,19,17,15,747.5,79.0,2.3,21.95,396.0,64.13,49.82
2018,7,19,17,30,715.0,75.0,2.3,21.5,344.0,56.74,43.7
2018,7,19,17,45,670.5,70.0,2.3,21.05,293.0,53.75,41.29
2018,7,19,18,0,626.0,65.0,2.3,20.6,242.0,50.72,38.75
2018,7,19,18,15,562.0,58.0,2.25,19.9,193.0,45.93,34.57
2018,7,19,18,30,498.0,51.0,2.2,19.2,144.0,41.08,30.14
2018,7,19,18,45,400.5,42.0,2.1,18.45,102.5,34.32,23.82
2018,7,19,19,0,303.0,33.0,2.0,17.7,61.0,27.51,16.43
2018,7,19,19,15,179.5,20.5,1.95,17.25,34.5,17.25,0.0
2018,7,19,19,30,56.0,8.0,1.9,16.8,8.0,6.83,0.0
2018,7,19,19,45,28.0,4.0,1.85,16.35,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,7,20,5,15,92.5,14.5,0.7,13.05,20.5,72.77,0.0
2018,7,20,5,30,176.0,27.0,0.8,13.5,39.0,192.9,102.95
2018,7,20,5,45,278.5,39.5,0.9,13.95,76.0,299.82,238.42
2018,7,20,6,0,381.0,52.0,1.0,14.4,113.0,404.11,329.2
2018,7,20,6,15,406.5,63.5,1.05,14.85,149.0,449.74,368.09
2018,7,20,6,30,432.0,75.0,1.1,15.3,185.0,497.58,406.57
2018,7,20,6,45,486.0,84.5,1.15,15.75,234.0,575.99,466.07
2018,7,20,7,0,540.0,94.0,1.2,16.2,283.0,649.9,519.34
2018,7,20,7,15,587.5,100.0,1.2,16.6,335.0,714.28,563.23
2018,7,20,7,30,635.0,106.0,1.2,17.0,387.0,778.41,605.4
2018,7,20,7,45,677.0,109.0,1.2,17.4,440.5,832.76,639.4
2018,7,20,8,0,719.0,112.0,1.2,17.8,494.0,885.74,671.62
2018,7,20,8,15,515.5,147.5,1.2,18.2,434.5,730.39,561.41
2018,7,20,8,30,312.0,183.0,1.2,18.6,375.0,556.74,433.12
2018,7,20,8,45,291.5,211.5,1.2,19.0,401.0,542.16,421.61
2018,7,20,9,0,271.0,240.0,1.2,19.4,427.0,549.87,424.44
2018,7,20,9,15,482.5,206.0,1.2,19.7,563.5,743.52,563.82
2018,7,20,9,30,694.0,172.0,1.2,20.0,700.0,921.01,679.84
2018,7,20,9,45,613.5,208.0,1.15,20.25,690.5,867.37,639.83
2018,7,20,10,0,533.0,244.0,1.1,20.5,681.0,803.8,594.16
2018,7,20,10,15,430.0,305.5,1.1,20.75,666.0,751.37,555.11
2018,7,20,10,30,327.0,367.0,1.1,21.0,651.0,682.02,504.54
2018,7,20,10,45,330.5,375.0,1.1,21.2,668.5,677.19,500.8
2018,7,20,11,0,334.0,383.0,1.1,21.4,686.0,670.53,495.19
2018,7,20,11,15,301.5,410.5,1.1,21.55,687.5,648.87,478.46
2018,7,20,11,30,269.0,438.0,1.1,21.7,689.0,626.63,461.55
2018,7,20,11,45,327.5,425.0,1.1,21.8,733.5,641.49,472.38
2018,7,20,12,0,386.0,412.0,1.1,21.9,778.0,651.6,479.26
2018,7,20,12,15,560.5,318.5,1.1,22.0,850.5,677.44,498.91
2018,7,20,12,30,735.0,225.0,1.1,22.1,923.0,683.93,504.15
2018,7,20,12,45,758.5,210.0,1.15,22.15,926.0,645.34,476.29
2018,7,20,13,0,782.0,195.0,1.2,22.2,929.0,603.79,445.84
2018,7,20,13,15,732.0,218.0,1.25,22.2,897.5,549.2,404.88
2018,7,20,13,30,682.0,241.0,1.3,22.2,866.0,497.5,365.3
2018,7,20,13,45,755.0,197.0,1.3,22.2,874.0,455.38,330.7
2018,7,20,14,0,828.0,153.0,1.3,22.2,882.0,410.34,291.85
2018,7,20,14,15,833.5,143.5,1.4,22.05,858.0,356.78,246.83
2018,7,20,14,30,839.0,134.0,1.5,21.9,834.0,302.5,200.6
2018,7,20,14,45,828.5,132.0,1.55,21.8,800.0,249.32,156.29
2018,7,20,15,0,818.0,130.0,1.6,21.7,766.0,197.35,115.88
2018,7,20,15,15,806.0,127.5,1.6,21.7,728.0,146.32,82.8
2018,7,20,15,30,794.0,125.0,1.6,21.7,690.0,97.03,63.83
2018,7,20,15,45,775.5,122.0,1.7,21.3,645.5,84.99,66.46
2018,7,20,16,0,757.0,119.0,1.8,20.9,601.0,84.78,66.61
2018,7,20,16,15,733.0,116.0,1.8,20.65,553.5,76.74,60.08
2018,7,20,16,30,709.0,113.0,1.8,20.4,506.0,76.42,60.08
2018,7,20,16,45,680.0,109.0,1.85,20.15,457.5,75.31,59.41
2018,7,20,17,0,651.0,105.0,1.9,19.9,409.0,74.15,58.69
2018,7,20,17,15,614.0,99.5,1.9,19.55,359.5,71.77,56.92
2018,7,20,17,30,577.0,94.0,1.9,19.2,310.0,69.29,55.04
2018,7,20,17,45,528.0,87.0,1.85,18.85,262.0,65.47,51.9
2018,7,20,18,0,479.0,80.0,1.8,18.5,214.0,61.55,48.57
2018,7,20,18,15,415.0,70.0,1.8,18.1,169.5,52.69,40.75
2018,7,20,18,30,351.0,60.0,1.8,17.7,125.0,45.55,34.22
2018,7,20,18,45,267.0,46.5,1.75,17.3,87.5,35.6,25.01
2018,7,20,19,0,183.0,33.0,1.7,16.9,50.0,25.47,14.69
2018,7,20,19,15,103.5,19.5,1.7,16.65,28.0,15.17,0.0
2018,7,20,19,30,24.0,6.0,1.7,16.4,6.0,5.12,0.0
2018,7,20,19,45,12.0,3.0,1.65,16.15,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,13.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,7,21,5,15,70.0,13.0,0.6,14.3,17.5,56.74,0.0
2018,7,21,5,30,134.0,25.0,0.6,14.7,34.0,159.11,76.28
2018,7,21,5,45,221.5,38.5,0.65,15.05,67.5,256.4,202.11
2018,7,21,6,0,309.0,52.0,0.7,15.4,101.0,347.21,281.89
2018,7,21,6,15,377.5,62.5,0.7,15.8,143.5,424.63,345.82
2018,7,21,6,30,446.0,73.0,0.7,16.2,186.0,512.75,414.22
2018,7,21,6,45,496.5,81.0,0.7,16.6,232.5,580.94,464.26
2018,7,21,7,0,547.0,89.0,0.7,17.0,279.0,650.06,512.73
2018,7,21,7,15,584.0,94.5,0.7,17.4,326.5,703.99,548.31
2018,7,21,7,30,621.0,100.0,0.7,17.8,374.0,757.27,582.3
2018,7,21,7,45,649.0,105.0,0.75,18.2,421.5,800.17,608.94
2018,7,21,8,0,677.0,110.0,0.8,18.6,469.0,841.41,634.05
2018,7,21,8,15,699.0,114.0,0.85,19.0,514.5,873.41,652.63
2018,7,21,8,30,721.0,118.0,0.9,19.4,560.0,903.03,669.57
2018,7,21,8,45,738.0,121.5,0.9,19.75,603.0,918.09,676.2
2018,7,21,9,0,755.0,125.0,0.9,20.1,646.0,936.78,685.41
2018,7,21,9,15,765.5,129.0,0.95,20.45,684.0,946.32,689.67
2018,7,21,9,30,776.0,133.0,1.0,20.8,722.0,952.62,692.11
2018,7,21,9,45,782.5,137.0,1.05,21.1,754.5,951.6,690.19
2018,7,21,10,0,789.0,141.0,1.1,21.4,787.0,947.28,686.39
2018,7,21,10,15,768.5,162.0,1.15,21.65,809.5,930.97,675.22
2018,7,21,10,30,748.0,183.0,1.2,21.9,832.0,911.06,661.95
2018,7,21,10,45,639.0,257.0,1.2,22.1,821.5,866.12,630.26
2018,7,21,11,0,530.0,331.0,1.2,22.3,811.0,809.51,589.29
2018,7,21,11,15,475.0,358.5,1.25,22.4,794.5,761.36,556.3
2018,7,21,11,30,420.0,386.0,1.3,22.5,778.0,713.35,522.9
2018,7,21,11,45,565.5,302.0,1.35,22.6,834.5,731.29,538.45
2018,7,21,12,0,711.0,218.0,1.4,22.7,891.0,738.49,545.41
2018,7,21,12,15,780.0,177.0,1.45,22.7,916.5,713.04,528.48
2018,7,21,12,30,849.0,136.0,1.5,22.7,942.0,681.96,507.19
2018,7,21,12,45,749.5,195.5,1.5,22.7,903.5,626.63,465.38
2018,7,21,13,0,650.0,255.0,1.5,22.7,865.0,572.52,424.41
2018,7,21,13,15,742.5,196.0,1.55,22.6,883.0,539.06,399.2
2018,7,21,13,30,835.0,137.0,1.6,22.5,901.0,498.9,367.09
2018,7,21,13,45,846.5,126.0,1.6,22.45,885.5,450.08,326.88
2018,7,21,14,0,858.0,115.0,1.6,22.4,870.0,399.39,284.04
2018,7,21,14,15,853.0,113.0,1.65,22.25,844.0,347.75,239.98
2018,7,21,14,30,848.0,111.0,1.7,22.1,818.0,296.2,195.64
2018,7,21,14,45,841.5,109.0,1.7,21.95,786.5,244.61,152.19
2018,7,21,15,0,835.0,107.0,1.7,21.8,755.0,193.64,112.38
2018,7,21,15,15,824.0,104.5,1.7,21.8,717.0,142.77,79.71
2018,7,21,15,30,813.0,102.0,1.7,21.8,679.0,93.36,61.54
2018,7,21,15,45,800.5,99.0,1.7,21.45,637.5,71.0,54.68
2018,7,21,16,0,788.0,96.0,1.7,21.1,596.0,70.31,54.36
2018,7,21,16,15,772.0,92.5,1.7,20.85,551.5,69.12,53.58
2018,7,21,16,30,756.0,89.0,1.7,20.6,507.0,67.82,52.72
2018,7,21,16,45,734.0,85.0,1.7,20.35,459.5,65.97,51.38
2018,7,21,17,0,712.0,81.0,1.7,20.1,412.0,64.01,49.94
2018,7,21,17,15,681.5,76.5,1.65,19.75,363.5,61.48,48.0
2018,7,21,17,30,651.0,72.0,1.6,19.4,315.0,53.96,41.68
2018,7,21,17,45,609.0,67.0,1.6,19.1,267.5,51.0,39.24
2018,7,21,18,0,567.0,62.0,1.6,18.8,220.0,47.99,36.66
2018,7,21,18,15,505.5,55.0,1.55,18.4,174.5,43.22,32.41
2018,7,21,18,30,444.0,48.0,1.5,18.0,129.0,38.37,27.92
2018,7,21,18,45,354.0,38.5,1.45,17.65,91.0,31.2,21.18
2018,7,21,19,0,264.0,29.0,1.4,17.3,53.0,23.9,13.23
2018,7,21,19,15,150.5,17.0,1.35,17.05,29.0,14.07,0.0
2018,7,21,19,30,37.0,5.0,1.3,16.8,5.0,4.27,0.0
2018,7,21,19,45,18.5,2.5,1.25,16.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.35,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,7,22,5,15,41.5,9.0,0.45,14.65,11.5,34.71,0.0
2018,7,22,5,30,76.0,17.0,0.5,14.9,22.0,101.27,41.09
2018,7,22,5,45,178.5,31.5,0.55,15.15,56.0,211.78,166.51
2018,7,22,6,0,281.0,46.0,0.6,15.4,90.0,315.66,256.79
2018,7,22,6,15,228.0,52.5,0.65,15.85,96.5,287.16,236.11
2018,7,22,6,30,175.0,59.0,0.7,16.3,103.0,234.18,194.26
2018,7,22,6,45,126.5,82.0,0.75,16.75,117.5,208.88,172.7
2018,7,22,7,0,78.0,105.0,0.8,17.2,132.0,194.88,159.22
2018,7,22,7,15,243.0,117.0,0.85,17.7,220.0,381.15,311.21
2018,7,22,7,30,408.0,129.0,0.9,18.2,308.0,579.62,460.53
2018,7,22,7,45,535.0,121.0,1.0,18.7,385.0,708.76,550.21
