Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,8,0,662.0,113.0,1.1,19.2,462.0,830.22,630.96
2018,7,22,8,15,722.0,106.5,1.15,19.55,520.0,880.5,661.05
2018,7,22,8,30,782.0,100.0,1.2,19.9,578.0,936.36,695.14
2018,7,22,8,45,705.0,137.5,1.25,20.3,593.0,910.44,675.24
2018,7,22,9,0,628.0,175.0,1.3,20.7,608.0,872.37,648.46
2018,7,22,9,15,721.0,147.0,1.35,20.9,672.0,928.48,684.47
2018,7,22,9,30,814.0,119.0,1.4,21.1,736.0,974.81,712.51
2018,7,22,9,45,839.5,113.5,1.45,21.35,775.5,969.82,707.46
2018,7,22,10,0,865.0,108.0,1.5,21.6,815.0,974.12,709.16
2018,7,22,10,15,873.0,108.5,1.5,21.7,844.0,964.14,701.41
2018,7,22,10,30,881.0,109.0,1.5,21.8,873.0,950.8,691.81
2018,7,22,10,45,887.0,109.5,1.55,21.95,895.5,932.25,679.55
2018,7,22,11,0,893.0,110.0,1.6,22.1,918.0,910.48,665.28
2018,7,22,11,15,897.5,110.0,1.65,22.15,934.0,883.77,648.07
2018,7,22,11,30,902.0,110.0,1.7,22.2,950.0,854.12,628.88
2018,7,22,11,45,904.5,109.5,1.7,22.25,958.5,819.62,605.87
2018,7,22,12,0,907.0,109.0,1.7,22.3,967.0,782.62,581.11
2018,7,22,12,15,909.0,107.5,1.75,22.35,968.0,742.12,553.41
2018,7,22,12,30,911.0,106.0,1.8,22.4,969.0,699.57,522.65
2018,7,22,12,45,912.0,104.5,1.85,22.4,963.5,654.51,489.37
2018,7,22,13,0,913.0,103.0,1.9,22.4,958.0,607.82,453.91
2018,7,22,13,15,879.0,119.5,1.9,22.4,933.0,554.38,412.18
2018,7,22,13,30,845.0,136.0,1.9,22.4,908.0,502.19,370.48
2018,7,22,13,45,831.5,141.5,1.95,22.4,887.0,453.14,330.19
2018,7,22,14,0,818.0,147.0,2.0,22.4,866.0,400.82,286.52
2018,7,22,14,15,842.0,128.0,2.0,22.35,848.0,352.98,244.47
2018,7,22,14,30,866.0,109.0,2.0,22.3,830.0,298.45,196.76
2018,7,22,14,45,870.0,100.5,2.05,22.2,800.0,243.81,150.44
2018,7,22,15,0,874.0,92.0,2.1,22.1,770.0,188.72,106.98
2018,7,22,15,15,863.5,90.0,2.1,22.1,731.5,136.17,73.45
2018,7,22,15,30,853.0,88.0,2.1,22.1,693.0,85.05,55.38
2018,7,22,15,45,839.5,86.0,2.15,21.85,650.5,74.65,57.68
2018,7,22,16,0,826.0,84.0,2.2,21.6,608.0,73.58,57.02
2018,7,22,16,15,809.0,81.5,2.2,21.4,562.0,72.0,55.92
2018,7,22,16,30,792.0,79.0,2.2,21.2,516.0,61.6,47.29
2018,7,22,16,45,769.5,76.0,2.2,21.0,467.5,60.15,46.28
2018,7,22,17,0,747.0,73.0,2.2,20.8,419.0,58.64,45.19
2018,7,22,17,15,717.0,69.5,2.2,20.5,370.0,56.61,43.65
2018,7,22,17,30,687.0,66.0,2.2,20.2,321.0,54.53,42.04
2018,7,22,17,45,645.0,61.0,2.2,19.95,272.0,51.1,39.18
2018,7,22,18,0,603.0,56.0,2.2,19.7,223.0,43.71,32.77
2018,7,22,18,15,541.5,50.0,2.2,19.3,177.0,39.51,29.03
2018,7,22,18,30,480.0,44.0,2.2,18.9,131.0,35.29,25.1
2018,7,22,18,45,387.5,36.0,2.15,18.5,92.5,29.23,19.37
2018,7,22,19,0,295.0,28.0,2.1,18.1,54.0,23.14,12.36
2018,7,22,19,15,169.0,16.5,2.1,17.8,29.5,14.08,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,4.27,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,5,15,106.5,11.0,1.9,14.35,17.5,78.68,0.0
2018,7,23,5,30,213.0,22.0,1.9,14.8,35.0,207.14,75.64
2018,7,23,5,45,325.5,31.5,1.9,15.3,71.5,325.09,256.31
2018,7,23,6,0,438.0,41.0,1.9,15.8,108.0,435.91,354.02
2018,7,23,6,15,466.5,50.0,1.85,16.4,145.0,485.9,396.65
2018,7,23,6,30,495.0,59.0,1.8,17.0,182.0,536.68,437.08
2018,7,23,6,45,508.5,71.0,1.75,17.6,222.0,578.62,468.22
2018,7,23,7,0,522.0,83.0,1.7,18.2,262.0,619.45,496.77
2018,7,23,7,15,583.0,87.5,1.7,18.75,317.5,693.63,548.76
2018,7,23,7,30,644.0,92.0,1.7,19.3,373.0,768.38,598.79
2018,7,23,7,45,715.0,86.0,1.7,19.8,433.0,833.39,640.34
2018,7,23,8,0,786.0,80.0,1.7,20.3,493.0,904.37,684.7
2018,7,23,8,15,805.0,82.5,1.7,20.75,540.5,933.25,699.84
2018,7,23,8,30,824.0,85.0,1.7,21.2,588.0,947.92,705.9
2018,7,23,8,45,838.5,87.5,1.7,21.6,632.0,966.62,714.94
2018,7,23,9,0,853.0,90.0,1.7,22.0,676.0,982.23,721.93
2018,7,23,9,15,865.0,91.5,1.75,22.35,716.0,990.87,725.35
2018,7,23,9,30,877.0,93.0,1.8,22.7,756.0,996.16,726.82
2018,7,23,9,45,886.5,94.0,1.85,23.05,791.0,994.95,724.29
2018,7,23,10,0,896.0,95.0,1.9,23.4,826.0,990.26,719.75
2018,7,23,10,15,903.0,95.5,1.95,23.65,855.0,979.12,711.51
2018,7,23,10,30,910.0,96.0,2.0,23.9,884.0,964.55,701.24
2018,7,23,10,45,915.0,97.0,2.05,24.1,907.0,945.23,688.16
2018,7,23,11,0,920.0,98.0,2.1,24.3,930.0,922.61,673.02
2018,7,23,11,15,923.5,98.5,2.15,24.5,946.0,895.0,654.65
2018,7,23,11,30,927.0,99.0,2.2,24.7,962.0,864.39,634.29
2018,7,23,11,45,929.0,99.0,2.25,24.9,970.5,829.29,610.88
2018,7,23,12,0,931.0,99.0,2.3,25.1,979.0,791.62,585.63
2018,7,23,12,15,930.0,100.5,2.35,25.15,980.0,750.68,557.66
2018,7,23,12,30,929.0,102.0,2.4,25.2,981.0,707.72,526.36
2018,7,23,12,45,926.0,103.0,2.45,25.2,974.5,661.32,491.94
2018,7,23,13,0,923.0,104.0,2.5,25.2,968.0,613.51,455.57
2018,7,23,13,15,920.0,103.5,2.55,25.1,954.0,563.39,416.63
2018,7,23,13,30,917.0,103.0,2.6,25.0,940.0,512.31,375.74
2018,7,23,13,45,912.0,103.0,2.65,24.85,919.5,459.96,332.71
2018,7,23,14,0,907.0,103.0,2.7,24.7,899.0,407.2,288.18
2018,7,23,14,15,901.5,101.5,2.75,24.45,872.0,353.09,241.85
2018,7,23,14,30,896.0,100.0,2.8,24.2,845.0,299.08,195.32
2018,7,23,14,45,775.0,136.0,2.85,24.0,761.5,238.06,149.13
2018,7,23,15,0,654.0,172.0,2.9,23.8,678.0,189.37,116.24
2018,7,23,15,15,700.0,147.5,2.9,23.8,664.5,138.04,80.36
2018,7,23,15,30,746.0,123.0,2.9,23.8,651.0,90.58,61.18
2018,7,23,15,45,790.5,105.0,2.9,23.4,633.0,74.66,57.34
2018,7,23,16,0,835.0,87.0,2.9,23.0,615.0,75.63,58.43
2018,7,23,16,15,820.0,83.5,2.95,22.8,569.0,73.48,56.86
2018,7,23,16,30,805.0,80.0,3.0,22.6,523.0,62.53,47.81
2018,7,23,16,45,784.0,76.5,3.0,22.4,474.5,60.76,46.52
2018,7,23,17,0,763.0,73.0,3.0,22.2,426.0,58.89,45.14
2018,7,23,17,15,733.0,69.5,3.0,21.85,376.0,56.84,43.61
2018,7,23,17,30,703.0,66.0,3.0,21.5,326.0,54.75,42.0
2018,7,23,17,45,661.5,61.5,2.95,21.15,276.5,51.7,39.5
2018,7,23,18,0,620.0,57.0,2.9,20.8,227.0,44.65,33.42
2018,7,23,18,15,559.0,50.5,2.9,20.25,180.0,40.07,29.38
2018,7,23,18,30,498.0,44.0,2.9,19.7,133.0,35.43,25.11
2018,7,23,18,45,404.0,36.0,2.85,19.15,93.5,29.34,19.36
2018,7,23,19,0,310.0,28.0,2.8,18.6,54.0,23.24,12.14
2018,7,23,19,15,178.5,16.5,2.8,18.25,29.5,14.08,0.0
2018,7,23,19,30,47.0,5.0,2.8,17.9,5.0,4.27,0.0
2018,7,23,19,45,23.5,2.5,2.8,17.55,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,15.15,16.5,68.86,0.0
2018,7,24,5,30,183.0,22.0,2.9,15.5,33.0,184.68,51.58
2018,7,24,5,45,292.5,33.0,2.9,15.8,69.0,302.14,237.61
2018,7,24,6,0,402.0,44.0,2.9,16.1,105.0,411.32,336.1
2018,7,24,6,15,474.5,51.5,2.85,16.65,149.5,494.14,405.55
2018,7,24,6,30,547.0,59.0,2.8,17.2,194.0,580.48,474.12
2018,7,24,6,45,597.5,64.5,2.75,17.75,243.0,647.72,524.63
2018,7,24,7,0,648.0,70.0,2.7,18.3,292.0,715.93,573.4
2018,7,24,7,15,684.5,74.0,2.7,19.05,342.0,769.44,609.1
2018,7,24,7,30,721.0,78.0,2.7,19.8,392.0,817.23,639.44
2018,7,24,7,45,748.5,81.0,2.7,20.55,441.5,859.32,664.82
2018,7,24,8,0,776.0,84.0,2.7,21.3,491.0,899.46,688.2
2018,7,24,8,15,796.0,87.0,2.75,21.9,538.5,929.85,705.24
2018,7,24,8,30,816.0,90.0,2.8,22.5,586.0,957.55,720.35
2018,7,24,8,45,832.0,92.0,2.8,23.05,630.5,965.24,721.7
2018,7,24,9,0,848.0,94.0,2.8,23.6,675.0,981.64,729.14
2018,7,24,9,15,858.5,96.0,2.85,23.95,714.5,989.24,731.75
2018,7,24,9,30,869.0,98.0,2.9,24.3,754.0,993.5,732.38
2018,7,24,9,45,876.5,100.5,2.95,24.65,788.5,991.88,729.32
2018,7,24,10,0,884.0,103.0,3.0,25.0,823.0,986.78,724.2
2018,7,24,10,15,892.0,103.0,3.05,25.3,852.0,976.05,715.69
2018,7,24,10,30,900.0,103.0,3.1,25.6,881.0,961.9,705.12
2018,7,24,10,45,906.5,103.0,3.2,25.85,904.0,942.98,692.02
2018,7,24,11,0,913.0,103.0,3.3,26.1,927.0,920.75,676.81
2018,7,24,11,15,917.0,103.0,3.3,26.25,943.0,893.14,657.69
2018,7,24,11,30,921.0,103.0,3.3,26.4,959.0,862.54,636.61
2018,7,24,11,45,924.5,101.5,3.35,26.55,967.5,827.36,612.72
2018,7,24,12,0,928.0,100.0,3.4,26.7,976.0,789.6,586.97
2018,7,24,12,15,926.0,101.5,3.45,26.7,976.5,748.0,558.03
2018,7,24,12,30,924.0,103.0,3.5,26.7,977.0,704.47,525.91
2018,7,24,12,45,920.5,105.0,3.55,26.7,970.5,658.68,491.4
2018,7,24,13,0,917.0,107.0,3.6,26.7,964.0,611.5,454.98
2018,7,24,13,15,915.5,106.0,3.6,26.6,951.0,561.97,415.94
2018,7,24,13,30,914.0,105.0,3.6,26.5,938.0,511.36,374.96
2018,7,24,13,45,911.5,103.0,3.65,26.45,918.0,458.7,331.33
2018,7,24,14,0,909.0,101.0,3.7,26.4,898.0,405.45,286.09
2018,7,24,14,15,904.5,99.0,3.7,26.2,871.0,351.16,239.4
2018,7,24,14,30,900.0,97.0,3.7,26.0,844.0,296.87,192.56
2018,7,24,14,45,894.0,95.0,3.7,25.85,811.5,242.48,146.87
2018,7,24,15,0,888.0,93.0,3.7,25.7,779.0,188.64,105.31
2018,7,24,15,15,877.5,91.0,3.7,25.7,740.0,135.17,72.05
2018,7,24,15,30,867.0,89.0,3.7,25.7,701.0,83.14,63.63
2018,7,24,15,45,856.5,86.0,3.65,25.15,659.0,75.02,57.25
2018,7,24,16,0,846.0,83.0,3.6,24.6,617.0,73.35,56.15
2018,7,24,16,15,833.0,79.5,3.55,24.3,571.5,71.15,54.56
2018,7,24,16,30,820.0,76.0,3.5,24.0,526.0,68.79,52.83
2018,7,24,16,45,800.5,72.5,3.5,23.7,477.0,58.23,44.13
2018,7,24,17,0,781.0,69.0,3.5,23.4,428.0,56.26,42.67
2018,7,24,17,15,752.5,65.5,3.45,22.95,378.0,54.09,41.05
2018,7,24,17,30,724.0,62.0,3.4,22.5,328.0,51.87,39.34
2018,7,24,17,45,684.0,57.5,3.35,22.1,278.5,48.7,36.74
2018,7,24,18,0,644.0,53.0,3.3,21.7,229.0,45.48,34.0
2018,7,24,18,15,583.5,47.0,3.25,21.15,181.5,40.8,29.88
2018,7,24,18,30,523.0,41.0,3.2,20.6,134.0,33.13,23.0
2018,7,24,18,45,428.0,33.5,3.15,20.05,94.0,27.34,17.54
2018,7,24,19,0,333.0,26.0,3.1,19.5,54.0,21.56,10.52
2018,7,24,19,15,192.0,15.5,3.05,19.2,29.5,13.23,0.0
2018,7,24,19,30,51.0,5.0,3.0,18.9,5.0,4.27,0.0
2018,7,24,19,45,25.5,2.5,3.0,18.55,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,25,5,15,126.0,10.0,2.9,17.75,17.0,90.33,0.0
2018,7,25,5,30,252.0,20.0,2.9,18.4,34.0,229.5,41.42
2018,7,25,5,45,371.0,28.0,2.85,19.0,71.5,354.0,273.16
2018,7,25,6,0,490.0,36.0,2.8,19.6,109.0,468.89,375.46
2018,7,25,6,15,558.5,41.5,2.75,20.1,154.5,541.37,435.82
2018,7,25,6,30,627.0,47.0,2.7,20.6,200.0,624.91,500.86
2018,7,25,6,45,671.5,51.5,2.65,21.15,249.5,688.44,547.35
2018,7,25,7,0,716.0,56.0,2.6,21.7,299.0,752.37,591.69
2018,7,25,7,15,747.5,59.0,2.6,22.35,349.0,802.01,623.87
2018,7,25,7,30,779.0,62.0,2.6,23.0,399.0,850.53,654.09
2018,7,25,7,45,802.5,64.5,2.6,23.7,449.0,878.41,669.03
2018,7,25,8,0,826.0,67.0,2.6,24.4,499.0,914.76,689.51
2018,7,25,8,15,843.5,69.5,2.65,25.05,546.5,942.8,704.48
2018,7,25,8,30,861.0,72.0,2.7,25.7,594.0,968.08,717.52
2018,7,25,8,45,875.0,73.0,2.75,26.35,638.0,984.92,724.96
2018,7,25,9,0,889.0,74.0,2.8,27.0,682.0,998.63,730.47
2018,7,25,9,15,892.0,79.5,2.85,27.3,720.5,1003.31,731.25
2018,7,25,9,30,895.0,85.0,2.9,27.6,759.0,1004.36,729.91
2018,7,25,9,45,893.5,92.0,2.95,27.9,791.5,998.98,724.6
2018,7,25,10,0,892.0,99.0,3.0,28.2,824.0,989.95,717.14
2018,7,25,10,15,898.0,101.0,3.05,28.35,853.5,979.33,709.26
2018,7,25,10,30,904.0,103.0,3.1,28.5,883.0,965.24,699.26
2018,7,25,10,45,908.5,104.0,3.15,28.65,905.5,945.34,685.61
2018,7,25,11,0,913.0,105.0,3.2,28.8,928.0,922.18,669.92
2018,7,25,11,15,915.0,106.0,3.3,28.8,943.0,893.68,651.46
2018,7,25,11,30,917.0,107.0,3.4,28.8,958.0,862.27,631.01
2018,7,25,11,45,918.0,108.0,3.45,28.8,966.5,827.3,607.79
2018,7,25,12,0,919.0,109.0,3.5,28.8,975.0,789.82,582.74
2018,7,25,12,15,921.0,108.0,3.55,28.65,976.5,749.08,554.71
2018,7,25,12,30,923.0,107.0,3.6,28.5,978.0,706.21,523.63
2018,7,25,12,45,924.0,105.0,3.6,28.4,972.0,660.0,489.14
2018,7,25,13,0,925.0,103.0,3.6,28.3,966.0,612.14,452.56
2018,7,25,13,15,922.0,103.5,3.6,28.15,953.0,562.55,413.74
2018,7,25,13,30,919.0,104.0,3.6,28.0,940.0,511.94,373.03
2018,7,25,13,45,915.0,103.0,3.6,27.85,919.5,459.04,329.49
2018,7,25,14,0,911.0,102.0,3.6,27.7,899.0,405.67,284.48
2018,7,25,14,15,905.5,100.0,3.6,27.5,871.5,350.88,237.69
2018,7,25,14,30,900.0,98.0,3.6,27.3,844.0,296.2,190.86
2018,7,25,14,45,892.0,97.0,3.65,27.1,811.0,241.98,145.74
2018,7,25,15,0,884.0,96.0,3.7,26.9,778.0,188.51,104.95
2018,7,25,15,15,874.0,93.5,3.7,26.9,739.0,134.89,72.03
2018,7,25,15,30,864.0,91.0,3.7,26.9,700.0,82.67,62.94
2018,7,25,15,45,850.5,89.0,3.65,26.3,657.0,76.75,58.41
2018,7,25,16,0,837.0,87.0,3.6,25.7,614.0,75.7,57.86
2018,7,25,16,15,820.0,84.5,3.6,25.3,567.5,64.83,49.05
2018,7,25,16,30,803.0,82.0,3.6,24.9,521.0,63.94,48.56
2018,7,25,16,45,780.0,79.0,3.6,24.45,472.0,62.55,47.65
2018,7,25,17,0,757.0,76.0,3.6,24.0,423.0,61.1,46.69
2018,7,25,17,15,726.0,72.0,3.55,23.55,372.5,58.74,44.93
2018,7,25,17,30,695.0,68.0,3.5,23.1,322.0,56.33,43.08
2018,7,25,17,45,652.0,63.0,3.5,22.6,272.5,48.6,36.58
2018,7,25,18,0,609.0,58.0,3.5,22.1,223.0,45.42,33.89
2018,7,25,18,15,545.0,52.0,3.45,21.55,176.5,41.27,30.22
2018,7,25,18,30,481.0,46.0,3.4,21.0,130.0,37.12,26.36
2018,7,25,18,45,381.0,37.0,3.35,20.45,90.5,30.24,19.91
2018,7,25,19,0,281.0,28.0,3.3,19.9,51.0,23.31,11.43
2018,7,25,19,15,158.0,17.0,3.3,19.6,28.0,14.51,0.0
2018,7,25,19,30,35.0,6.0,3.3,19.3,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,19.05,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,15,61.0,9.5,3.15,16.5,13.0,47.67,0.0
2018,7,26,5,30,122.0,19.0,3.1,17.2,26.0,135.39,5.84
2018,7,26,5,45,199.5,34.0,3.05,17.85,58.0,234.44,180.3
2018,7,26,6,0,277.0,49.0,3.0,18.5,90.0,318.64,258.56
2018,7,26,6,15,338.0,62.5,2.95,19.05,131.5,392.98,322.32
2018,7,26,6,30,399.0,76.0,2.9,19.6,173.0,471.07,385.79
2018,7,26,6,45,434.0,90.5,2.8,20.1,218.0,530.64,431.71
2018,7,26,7,0,469.0,105.0,2.7,20.6,263.0,590.74,475.91
2018,7,26,7,15,500.5,116.5,2.6,21.2,310.0,643.71,512.67
2018,7,26,7,30,532.0,128.0,2.5,21.8,357.0,696.31,547.72
2018,7,26,7,45,552.0,139.5,2.4,22.35,403.0,736.94,573.05
2018,7,26,8,0,572.0,151.0,2.3,22.9,449.0,775.97,596.56
2018,7,26,8,15,593.5,160.0,2.25,23.45,495.0,821.24,624.1
2018,7,26,8,30,615.0,169.0,2.2,24.0,541.0,855.17,643.22
2018,7,26,8,45,629.5,177.5,2.15,24.55,583.0,878.87,655.23
2018,7,26,9,0,644.0,186.0,2.1,25.1,625.0,899.71,665.29
2018,7,26,9,15,688.5,177.0,2.1,25.5,672.0,928.91,681.68
2018,7,26,9,30,733.0,168.0,2.1,25.9,719.0,954.43,695.47
2018,7,26,9,45,782.5,151.0,2.15,26.3,764.0,965.18,700.26
2018,7,26,10,0,832.0,134.0,2.2,26.7,809.0,980.42,708.18
2018,7,26,10,15,841.5,134.5,2.25,26.95,838.5,958.7,692.87
2018,7,26,10,30,851.0,135.0,2.3,27.2,868.0,946.63,684.23
2018,7,26,10,45,859.0,135.0,2.35,27.45,891.5,929.35,672.23
2018,7,26,11,0,867.0,135.0,2.4,27.7,915.0,908.82,658.23
2018,7,26,11,15,873.0,133.5,2.45,27.7,931.0,882.04,640.85
2018,7,26,11,30,879.0,132.0,2.5,27.7,947.0,852.35,621.55
2018,7,26,11,45,884.0,130.5,2.6,27.7,956.5,819.06,600.12
2018,7,26,12,0,889.0,129.0,2.7,27.7,966.0,783.19,576.76
2018,7,26,12,15,889.5,129.0,2.75,27.65,967.0,742.89,548.43
2018,7,26,12,30,890.0,129.0,2.8,27.6,968.0,700.64,517.9
2018,7,26,12,45,889.0,128.5,2.9,27.5,962.0,655.34,484.73
2018,7,26,13,0,888.0,128.0,3.0,27.4,956.0,608.61,449.54
2018,7,26,13,15,889.5,125.0,3.05,27.35,944.0,560.16,411.8
2018,7,26,13,30,891.0,122.0,3.1,27.3,932.0,510.43,371.94
2018,7,26,13,45,892.5,117.5,3.2,27.2,913.0,458.55,329.44
2018,7,26,14,0,894.0,113.0,3.3,27.1,894.0,405.74,284.99
2018,7,26,14,15,892.0,109.5,3.35,26.95,868.0,351.74,238.81
2018,7,26,14,30,890.0,106.0,3.4,26.8,842.0,297.52,192.29
2018,7,26,14,45,887.0,102.0,3.45,26.7,810.0,242.74,146.6
2018,7,26,15,0,884.0,98.0,3.5,26.6,778.0,188.22,104.92
2018,7,26,15,15,873.5,96.0,3.5,26.6,739.0,134.79,72.5
2018,7,26,15,30,863.0,94.0,3.5,26.6,700.0,82.78,63.11
2018,7,26,15,45,853.0,90.5,3.6,26.15,658.0,77.73,59.27
2018,7,26,16,0,843.0,87.0,3.7,25.7,616.0,75.82,57.97
2018,7,26,16,15,829.0,83.5,3.75,25.35,570.0,73.67,56.44
2018,7,26,16,30,815.0,80.0,3.8,25.0,524.0,62.81,47.59
2018,7,26,16,45,792.5,77.0,3.8,24.7,474.5,61.35,46.6
2018,7,26,17,0,770.0,74.0,3.8,24.4,425.0,59.84,45.55
2018,7,26,17,15,738.0,70.0,3.8,23.9,374.0,57.4,43.72
2018,7,26,17,30,706.0,66.0,3.8,23.4,323.0,54.9,41.8
2018,7,26,17,45,660.5,62.0,3.8,22.85,273.0,52.24,39.68
2018,7,26,18,0,615.0,58.0,3.8,22.3,223.0,45.51,33.93
2018,7,26,18,15,549.0,52.0,3.8,21.7,176.0,41.34,30.25
2018,7,26,18,30,483.0,46.0,3.8,21.1,129.0,37.19,26.39
2018,7,26,18,45,380.0,36.5,3.75,20.5,89.0,29.87,19.53
2018,7,26,19,0,277.0,27.0,3.7,19.9,49.0,22.47,10.37
2018,7,26,19,15,155.5,16.0,3.7,19.55,26.5,13.66,0.0
2018,7,26,19,30,34.0,5.0,3.7,19.2,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.65,18.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,5,15,87.0,10.0,3.6,14.95,14.5,64.9,0.0
2018,7,27,5,30,174.0,20.0,3.6,15.3,29.0,172.41,0.0
2018,7,27,5,45,286.0,31.5,3.55,15.6,64.5,295.28,228.43
2018,7,27,6,0,398.0,43.0,3.5,15.9,100.0,406.26,332.03
2018,7,27,6,15,470.0,51.5,3.5,16.45,145.0,489.75,403.15
2018,7,27,6,30,542.0,60.0,3.5,17.0,190.0,576.83,473.43
2018,7,27,6,45,590.5,67.5,3.5,17.55,239.5,644.97,525.69
2018,7,27,7,0,639.0,75.0,3.5,18.1,289.0,713.97,576.13
2018,7,27,7,15,674.0,80.5,3.45,18.85,339.5,768.03,612.69
2018,7,27,7,30,709.0,86.0,3.4,19.6,390.0,821.27,647.25
2018,7,27,7,45,733.5,91.5,3.4,20.35,440.0,863.09,672.78
2018,7,27,8,0,758.0,97.0,3.4,21.1,490.0,897.07,692.2
2018,7,27,8,15,778.5,101.0,3.4,21.7,538.5,928.99,710.26
2018,7,27,8,30,799.0,105.0,3.4,22.3,587.0,958.16,726.19
2018,7,27,8,45,814.0,109.0,3.4,22.85,632.0,978.79,736.34
2018,7,27,9,0,829.0,113.0,3.4,23.4,677.0,996.2,744.37
2018,7,27,9,15,837.0,117.5,3.45,23.8,716.5,1003.74,746.71
2018,7,27,9,30,845.0,122.0,3.5,24.2,756.0,1007.79,746.95
2018,7,27,9,45,849.0,127.5,3.55,24.65,790.0,1005.41,742.97
2018,7,27,10,0,853.0,133.0,3.6,25.1,824.0,999.47,736.86
2018,7,27,10,15,863.5,133.0,3.65,25.4,854.5,977.93,721.03
2018,7,27,10,30,874.0,133.0,3.7,25.7,885.0,965.87,711.74
2018,7,27,10,45,883.0,132.5,3.7,26.0,909.5,948.49,698.66
2018,7,27,11,0,892.0,132.0,3.7,26.3,934.0,927.75,683.5
2018,7,27,11,15,897.5,132.0,3.8,26.35,951.0,901.15,665.75
2018,7,27,11,30,903.0,132.0,3.9,26.4,968.0,871.5,645.92
2018,7,27,11,45,907.5,131.0,3.95,26.45,977.5,837.31,622.7
2018,7,27,12,0,912.0,130.0,4.0,26.5,987.0,800.48,597.58
2018,7,27,12,15,913.0,129.0,4.05,26.45,988.0,758.7,567.54
2018,7,27,12,30,914.0,128.0,4.1,26.4,989.0,714.92,535.19
2018,7,27,12,45,913.5,127.5,4.2,26.35,983.0,668.77,500.47
2018,7,27,13,0,913.0,127.0,4.3,26.3,977.0,621.09,463.69
2018,7,27,13,15,912.0,125.0,4.3,26.2,963.5,570.74,423.79
2018,7,27,13,30,911.0,123.0,4.3,26.1,950.0,519.29,381.94
2018,7,27,13,45,909.0,120.5,4.35,26.0,929.5,466.17,337.74
2018,7,27,14,0,907.0,118.0,4.4,25.9,909.0,412.42,291.94
2018,7,27,14,15,901.5,116.0,4.4,25.8,881.5,357.49,244.5
2018,7,27,14,30,896.0,114.0,4.4,25.7,854.0,302.66,197.13
2018,7,27,14,45,889.5,111.5,4.4,25.6,820.5,247.64,151.09
2018,7,27,15,0,883.0,109.0,4.4,25.5,787.0,193.24,109.57
2018,7,27,15,15,871.5,107.0,4.4,25.5,747.5,139.55,77.21
2018,7,27,15,30,860.0,105.0,4.4,25.5,708.0,87.39,67.24
2018,7,27,15,45,838.5,105.5,4.4,25.15,662.5,76.19,58.25
2018,7,27,16,0,817.0,106.0,4.4,24.8,617.0,77.74,59.81
2018,7,27,16,15,776.0,110.0,4.4,24.4,565.0,81.52,63.27
2018,7,27,16,30,735.0,114.0,4.4,24.0,513.0,78.03,60.65
2018,7,27,16,45,686.0,115.5,4.4,23.65,459.5,80.4,62.97
2018,7,27,17,0,637.0,117.0,4.4,23.3,406.0,83.14,65.61
2018,7,27,17,15,589.5,111.5,4.35,22.65,354.0,81.01,64.19
2018,7,27,17,30,542.0,106.0,4.3,22.0,302.0,78.87,62.7
2018,7,27,17,45,479.5,97.5,4.3,21.35,251.0,71.32,56.45
2018,7,27,18,0,417.0,89.0,4.3,20.7,200.0,65.72,51.71
2018,7,27,18,15,353.5,75.0,4.25,20.05,155.0,56.05,43.22
2018,7,27,18,30,290.0,61.0,4.2,19.4,110.0,46.12,34.26
2018,7,27,18,45,211.5,44.5,4.1,18.7,74.0,34.01,23.14
2018,7,27,19,0,133.0,28.0,4.0,18.0,38.0,21.62,9.37
2018,7,27,19,15,70.5,15.0,3.95,17.65,20.0,12.8,0.0
2018,7,27,19,30,8.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.9,16.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,14.85,6.0,14.62,0.0
2018,7,28,5,30,32.0,10.0,3.1,15.3,12.0,41.3,0.0
2018,7,28,5,45,66.0,26.5,3.1,15.75,34.5,103.13,76.15
2018,7,28,6,0,100.0,43.0,3.1,16.2,57.0,153.23,123.65
2018,7,28,6,15,133.5,65.5,3.05,16.75,92.5,213.97,176.47
2018,7,28,6,30,167.0,88.0,3.0,17.3,128.0,274.41,227.68
2018,7,28,6,45,196.5,113.0,2.9,17.9,170.5,335.53,277.5
2018,7,28,7,0,226.0,138.0,2.8,18.5,213.0,396.48,325.39
2018,7,28,7,15,253.5,161.0,2.8,18.9,258.5,452.61,368.28
2018,7,28,7,30,281.0,184.0,2.8,19.3,304.0,508.5,409.71
2018,7,28,7,45,305.0,205.0,2.75,19.7,350.0,557.87,444.9
2018,7,28,8,0,329.0,226.0,2.7,20.1,396.0,606.45,478.61
2018,7,28,8,15,351.0,244.0,2.65,20.55,441.0,648.21,506.48
2018,7,28,8,30,373.0,262.0,2.6,21.0,486.0,688.7,532.86
2018,7,28,8,45,374.5,277.5,2.55,21.5,517.0,703.91,540.33
2018,7,28,9,0,376.0,293.0,2.5,22.0,548.0,717.31,546.65
2018,7,28,9,15,402.0,299.5,2.5,22.6,587.0,743.36,562.62
2018,7,28,9,30,428.0,306.0,2.5,23.2,626.0,786.8,589.81
2018,7,28,9,45,468.0,308.5,2.55,23.75,674.0,818.33,609.54
2018,7,28,10,0,508.0,311.0,2.6,24.3,722.0,846.69,626.98
2018,7,28,10,15,516.0,320.5,2.65,24.5,751.0,847.62,626.07
2018,7,28,10,30,524.0,330.0,2.7,24.7,780.0,845.68,623.52
2018,7,28,10,45,527.5,338.5,2.75,24.9,801.5,835.75,615.65
2018,7,28,11,0,531.0,347.0,2.8,25.1,823.0,823.14,606.05
2018,7,28,11,15,535.0,351.0,2.9,25.15,838.0,804.31,593.01
2018,7,28,11,30,539.0,355.0,3.0,25.2,853.0,783.06,578.24
2018,7,28,11,45,539.0,358.5,3.05,25.2,860.5,755.93,559.1
2018,7,28,12,0,539.0,362.0,3.1,25.2,868.0,726.97,538.5
2018,7,28,12,15,596.0,326.0,3.15,25.25,886.0,705.15,523.65
2018,7,28,12,30,653.0,290.0,3.2,25.3,904.0,675.6,502.77
2018,7,28,12,45,727.0,242.0,3.3,25.4,921.0,645.34,480.83
2018,7,28,13,0,801.0,194.0,3.4,25.5,938.0,608.04,452.67
2018,7,28,13,15,783.0,202.5,3.4,25.45,921.0,559.29,414.42
2018,7,28,13,30,765.0,211.0,3.4,25.4,904.0,508.85,374.19
2018,7,28,13,45,741.0,219.5,3.45,25.35,878.0,457.86,332.87
2018,7,28,14,0,717.0,228.0,3.5,25.3,852.0,408.66,292.19
2018,7,28,14,15,700.0,229.0,3.55,25.2,822.5,358.73,250.52
2018,7,28,14,30,683.0,230.0,3.6,25.1,793.0,310.57,210.35
2018,7,28,14,45,661.0,230.5,3.6,24.95,757.0,263.15,172.22
2018,7,28,15,0,639.0,231.0,3.6,24.8,721.0,218.52,139.38
2018,7,28,15,15,623.5,225.5,3.6,24.8,683.0,173.54,112.09
2018,7,28,15,30,608.0,220.0,3.6,24.8,645.0,131.21,103.49
2018,7,28,15,45,588.0,212.5,3.6,24.25,602.0,130.64,103.58
2018,7,28,16,0,568.0,205.0,3.6,23.7,559.0,128.62,102.43
2018,7,28,16,15,548.5,193.5,3.65,23.25,513.5,124.03,99.12
2018,7,28,16,30,529.0,182.0,3.7,22.8,468.0,119.11,95.52
2018,7,28,16,45,506.5,168.0,3.7,22.3,420.5,112.25,90.26
2018,7,28,17,0,484.0,154.0,3.7,21.8,373.0,104.98,84.59
2018,7,28,17,15,455.0,140.0,3.65,21.25,326.0,97.23,78.44
2018,7,28,17,30,426.0,126.0,3.6,20.7,279.0,89.1,71.84
2018,7,28,17,45,389.0,110.0,3.6,20.15,233.0,79.15,63.51
2018,7,28,18,0,352.0,94.0,3.6,19.6,187.0,68.78,54.59
2018,7,28,18,15,303.0,77.0,3.6,19.05,145.0,57.21,44.39
2018,7,28,18,30,254.0,60.0,3.6,18.5,103.0,45.24,33.6
2018,7,28,18,45,191.0,43.0,3.55,17.95,69.0,32.84,22.16
2018,7,28,19,0,128.0,26.0,3.5,17.4,35.0,20.1,7.75
2018,7,28,19,15,67.5,13.5,3.5,17.15,18.0,11.52,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.55,16.6,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,15.55,6.5,16.98,0.0
2018,7,29,5,30,38.0,11.0,2.8,15.9,13.0,47.47,0.0
2018,7,29,5,45,74.0,29.0,2.8,16.25,37.5,115.67,84.87
2018,7,29,6,0,110.0,47.0,2.8,16.6,62.0,169.38,136.51
2018,7,29,6,15,160.0,69.5,2.75,16.9,101.5,242.96,200.35
2018,7,29,6,30,210.0,92.0,2.7,17.2,141.0,317.6,263.4
2018,7,29,6,45,249.5,112.5,2.6,17.55,185.0,381.45,315.44
2018,7,29,7,0,289.0,133.0,2.5,17.9,229.0,446.35,366.38
2018,7,29,7,15,325.0,150.5,2.5,18.2,275.0,504.51,410.59
2018,7,29,7,30,361.0,168.0,2.5,18.5,321.0,563.11,453.78
2018,7,29,7,45,393.5,182.5,2.45,18.8,368.5,614.36,490.07
2018,7,29,8,0,426.0,197.0,2.4,19.1,416.0,686.78,540.3
2018,7,29,8,15,455.0,208.0,2.4,19.65,462.5,729.77,568.15
2018,7,29,8,30,484.0,219.0,2.4,20.2,509.0,771.22,594.54
2018,7,29,8,45,511.0,226.5,2.4,20.8,553.5,804.8,614.92
2018,7,29,9,0,538.0,234.0,2.4,21.4,598.0,836.19,633.53
2018,7,29,9,15,594.5,222.5,2.45,22.05,647.5,873.84,657.46
2018,7,29,9,30,651.0,211.0,2.5,22.7,697.0,917.38,684.24
2018,7,29,9,45,716.5,188.0,2.5,23.3,746.5,946.43,700.23
2018,7,29,10,0,782.0,165.0,2.5,23.9,796.0,962.59,707.76
2018,7,29,10,15,789.0,168.5,2.55,24.1,825.0,954.35,701.05
2018,7,29,10,30,796.0,172.0,2.6,24.3,854.0,942.7,692.45
2018,7,29,10,45,789.5,181.0,2.6,24.5,873.0,920.5,676.62
2018,7,29,11,0,783.0,190.0,2.6,24.7,892.0,895.38,659.04
2018,7,29,11,15,792.5,189.0,2.65,24.65,910.0,872.36,643.94
2018,7,29,11,30,802.0,188.0,2.7,24.6,928.0,846.22,626.7
2018,7,29,11,45,769.0,210.0,2.75,24.5,925.0,808.8,600.2
2018,7,29,12,0,736.0,232.0,2.8,24.4,922.0,764.79,568.84
2018,7,29,12,15,748.0,224.0,2.85,24.2,925.5,727.41,542.77
2018,7,29,12,30,760.0,216.0,2.9,24.0,929.0,687.71,514.33
2018,7,29,12,45,699.5,253.5,2.95,23.8,906.5,636.36,475.91
2018,7,29,13,0,639.0,291.0,3.0,23.6,884.0,587.39,438.75
2018,7,29,13,15,629.0,293.0,3.0,23.4,869.5,542.98,404.55
2018,7,29,13,30,619.0,295.0,3.0,23.2,855.0,499.03,369.85
2018,7,29,13,45,633.5,276.0,3.05,23.0,837.5,451.46,331.61
2018,7,29,14,0,648.0,257.0,3.1,22.8,820.0,402.5,291.17
2018,7,29,14,15,678.5,232.0,3.15,22.6,805.0,353.05,248.93
2018,7,29,14,30,709.0,207.0,3.2,22.4,790.0,300.75,203.85
2018,7,29,14,45,685.0,209.0,3.2,22.15,753.0,252.58,164.81
2018,7,29,15,0,661.0,211.0,3.2,21.9,716.0,207.33,131.38
2018,7,29,15,15,666.0,198.0,3.2,21.9,684.5,157.93,100.18
2018,7,29,15,30,671.0,185.0,3.2,21.9,653.0,110.6,87.57
2018,7,29,15,45,639.5,181.5,3.25,21.3,604.5,111.59,88.91
2018,7,29,16,0,608.0,178.0,3.3,20.7,556.0,112.61,90.23
2018,7,29,16,15,580.0,173.5,3.3,20.35,511.0,112.79,90.79
2018,7,29,16,30,552.0,169.0,3.3,20.0,466.0,111.64,90.25
2018,7,29,16,45,481.5,164.5,3.35,19.65,405.5,109.79,89.12
2018,7,29,17,0,411.0,160.0,3.4,19.3,345.0,107.96,88.0
2018,7,29,17,15,379.0,141.5,3.4,18.9,296.0,97.4,79.33
2018,7,29,17,30,347.0,123.0,3.4,18.5,247.0,86.32,70.07
2018,7,29,17,45,326.5,108.5,3.4,18.15,210.5,77.6,62.68
2018,7,29,18,0,306.0,94.0,3.4,17.8,174.0,68.47,54.73
2018,7,29,18,15,256.5,77.0,3.4,17.5,134.0,58.11,45.45
2018,7,29,18,30,207.0,60.0,3.4,17.2,94.0,45.77,34.22
2018,7,29,18,45,149.0,42.0,3.35,16.9,62.0,32.47,21.88
2018,7,29,19,0,91.0,24.0,3.3,16.6,30.0,18.92,6.3
2018,7,29,19,15,48.0,12.5,3.3,16.5,15.5,10.67,0.0
2018,7,29,19,30,5.0,1.0,3.3,16.4,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.25,16.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,4.5,3.1,14.7,5.0,12.24,0.0
2018,7,30,5,30,26.0,9.0,3.1,14.9,10.0,35.04,0.0
2018,7,30,5,45,60.5,26.0,3.1,15.05,33.0,99.6,71.79
2018,7,30,6,0,95.0,43.0,3.1,15.2,56.0,150.58,121.44
2018,7,30,6,15,133.0,67.5,3.1,15.6,94.0,218.15,180.39
2018,7,30,6,30,171.0,92.0,3.1,16.0,132.0,285.2,237.53
2018,7,30,6,45,206.5,116.0,3.1,16.4,176.0,349.62,290.76
2018,7,30,7,0,242.0,140.0,3.1,16.8,220.0,414.47,342.55
2018,7,30,7,15,277.0,160.0,3.05,17.4,266.0,473.49,387.8
2018,7,30,7,30,312.0,180.0,3.0,18.0,312.0,532.91,431.84
2018,7,30,7,45,344.5,197.0,3.0,18.6,359.5,585.92,469.84
2018,7,30,8,0,377.0,214.0,3.0,19.2,407.0,638.6,506.59
2018,7,30,8,15,399.0,227.5,2.95,19.85,450.0,675.67,530.6
2018,7,30,8,30,421.0,241.0,2.9,20.5,493.0,732.23,567.66
2018,7,30,8,45,438.0,255.0,2.85,21.2,534.5,762.3,585.2
2018,7,30,9,0,455.0,269.0,2.8,21.9,576.0,790.16,601.07
2018,7,30,9,15,466.0,279.5,2.85,22.5,611.0,805.84,609.14
2018,7,30,9,30,477.0,290.0,2.9,23.1,646.0,819.02,615.59
2018,7,30,9,45,483.5,301.5,2.9,23.7,677.0,826.13,617.51
2018,7,30,10,0,490.0,313.0,2.9,24.3,708.0,830.55,617.71
2018,7,30,10,15,493.5,324.0,3.0,24.5,734.0,828.84,615.38
2018,7,30,10,30,497.0,335.0,3.1,24.7,760.0,824.43,611.32
2018,7,30,10,45,496.0,345.0,3.15,24.95,779.0,812.26,601.61
2018,7,30,11,0,495.0,355.0,3.2,25.2,798.0,797.67,590.33
2018,7,30,11,15,495.5,361.5,3.3,25.2,811.5,778.9,577.13
2018,7,30,11,30,496.0,368.0,3.4,25.2,825.0,757.93,562.34
2018,7,30,11,45,492.5,373.5,3.45,25.15,831.0,730.91,543.08
2018,7,30,12,0,489.0,379.0,3.5,25.1,837.0,702.33,522.56
2018,7,30,12,15,538.0,350.5,3.55,25.2,854.5,682.6,508.75
2018,7,30,12,30,587.0,322.0,3.6,25.3,872.0,658.47,491.23
2018,7,30,12,45,649.5,283.0,3.65,25.35,888.0,627.05,468.21
2018,7,30,13,0,712.0,244.0,3.7,25.4,904.0,593.27,442.41
2018,7,30,13,15,685.5,256.0,3.7,25.2,883.5,544.75,404.72
2018,7,30,13,30,659.0,268.0,3.7,25.0,863.0,497.77,367.52
2018,7,30,13,45,623.0,282.0,3.75,24.8,834.0,450.25,329.49
2018,7,30,14,0,587.0,296.0,3.8,24.6,805.0,409.17,295.84
2018,7,30,14,15,563.0,296.5,3.75,24.25,772.0,362.52,257.88
2018,7,30,14,30,539.0,297.0,3.7,23.9,739.0,318.39,222.13
2018,7,30,14,45,507.5,297.5,3.7,23.55,700.0,275.55,188.87
2018,7,30,15,0,476.0,298.0,3.7,23.2,661.0,236.38,161.0
2018,7,30,15,15,461.5,287.5,3.7,23.2,624.5,196.04,136.09
2018,7,30,15,30,447.0,277.0,3.7,23.2,588.0,160.78,128.48
2018,7,30,15,45,423.5,265.5,3.65,22.55,545.0,157.68,126.64
2018,7,30,16,0,400.0,254.0,3.6,21.9,502.0,163.02,131.75
2018,7,30,16,15,379.5,237.5,3.6,21.5,458.0,154.99,125.67
2018,7,30,16,30,359.0,221.0,3.6,21.1,414.0,146.55,119.22
2018,7,30,16,45,340.0,202.0,3.6,20.75,370.5,136.29,111.16
2018,7,30,17,0,321.0,183.0,3.6,20.4,327.0,125.55,102.59
2018,7,30,17,15,301.5,163.5,3.6,19.9,285.5,114.04,93.3
2018,7,30,17,30,282.0,144.0,3.6,19.4,244.0,102.06,83.42
2018,7,30,17,45,258.5,122.0,3.6,18.9,202.5,88.03,71.55
2018,7,30,18,0,235.0,100.0,3.6,18.4,161.0,73.5,58.96
2018,7,30,18,15,200.0,78.5,3.6,18.0,122.5,58.72,45.86
2018,7,30,18,30,165.0,57.0,3.6,17.6,84.0,43.5,32.15
2018,7,30,18,45,122.5,39.0,3.65,17.15,55.0,30.25,19.89
2018,7,30,19,0,80.0,21.0,3.7,16.7,26.0,16.68,4.1
2018,7,30,19,15,42.0,11.0,3.7,16.5,13.5,9.39,0.0
2018,7,30,19,30,4.0,1.0,3.7,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.65,4.0,2.99,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.0,8.0,21.74,0.0
2018,7,31,5,45,53.5,21.5,3.2,15.35,27.5,84.71,59.4
2018,7,31,6,0,84.0,36.0,3.2,15.7,47.0,129.01,103.26
2018,7,31,6,15,116.0,59.0,3.15,16.2,81.5,189.9,156.42
2018,7,31,6,30,148.0,82.0,3.1,16.7,116.0,249.88,207.66
2018,7,31,6,45,178.0,107.0,3.0,17.25,158.0,311.18,258.27
2018,7,31,7,0,208.0,132.0,2.9,17.8,200.0,372.32,306.99
2018,7,31,7,15,236.0,155.5,2.9,18.25,245.0,429.33,351.07
2018,7,31,7,30,264.0,179.0,2.9,18.7,290.0,486.12,393.64
2018,7,31,7,45,289.5,200.0,2.85,19.2,336.0,536.69,430.08
2018,7,31,8,0,315.0,221.0,2.8,19.7,382.0,586.57,465.05
2018,7,31,8,15,339.5,238.0,2.75,20.15,427.0,629.46,494.17
2018,7,31,8,30,364.0,255.0,2.7,20.6,472.0,671.22,521.87
2018,7,31,8,45,386.0,267.5,2.7,21.05,513.5,703.65,542.67
2018,7,31,9,0,408.0,280.0,2.7,21.5,555.0,734.48,562.11
2018,7,31,9,15,476.5,268.5,2.7,22.3,608.5,804.57,608.83
2018,7,31,9,30,545.0,257.0,2.7,23.1,662.0,852.08,639.07
2018,7,31,9,45,629.0,226.5,2.75,23.95,715.5,898.69,669.04
2018,7,31,10,0,713.0,196.0,2.8,24.8,769.0,935.14,690.33
2018,7,31,10,15,724.0,198.0,2.85,25.15,798.5,929.34,684.58
2018,7,31,10,30,735.0,200.0,2.9,25.5,828.0,920.19,677.11
2018,7,31,10,45,743.0,202.0,2.95,25.85,851.5,904.9,665.72
2018,7,31,11,0,751.0,204.0,3.0,26.2,875.0,886.38,652.33
2018,7,31,11,15,755.5,206.0,3.05,26.3,891.0,861.68,635.43
2018,7,31,11,30,760.0,208.0,3.1,26.4,907.0,834.08,615.99
2018,7,31,11,45,762.0,209.5,3.2,26.45,916.0,801.32,593.17
2018,7,31,12,0,764.0,211.0,3.3,26.5,925.0,766.16,568.35
2018,7,31,12,15,781.0,200.0,3.35,26.55,930.5,725.61,539.53
2018,7,31,12,30,798.0,189.0,3.4,26.6,936.0,687.09,511.34
2018,7,31,12,45,818.0,175.0,3.45,26.65,936.0,645.38,480.15
2018,7,31,13,0,838.0,161.0,3.5,26.7,936.0,600.84,445.99
2018,7,31,13,15,828.5,163.5,3.6,26.65,920.0,550.73,406.89
2018,7,31,13,30,819.0,166.0,3.7,26.6,904.0,500.46,366.58
2018,7,31,13,45,805.5,169.0,3.75,26.5,881.0,448.97,324.36
2018,7,31,14,0,792.0,172.0,3.8,26.4,858.0,398.2,281.8
2018,7,31,14,15,782.5,171.5,3.85,26.2,831.0,347.18,238.55
2018,7,31,14,30,773.0,171.0,3.9,26.0,804.0,296.97,196.03
2018,7,31,14,45,760.5,168.5,3.95,25.8,769.5,238.11,148.5
2018,7,31,15,0,748.0,166.0,4.0,25.6,735.0,187.53,111.11
2018,7,31,15,15,733.5,162.0,4.0,25.6,696.0,137.65,82.07
2018,7,31,15,30,719.0,158.0,4.0,25.6,657.0,95.64,74.05
2018,7,31,15,45,700.0,153.0,4.05,25.0,613.0,95.21,74.12
2018,7,31,16,0,681.0,148.0,4.1,24.4,569.0,94.66,74.06
2018,7,31,16,15,653.5,143.5,4.1,23.9,521.5,94.18,74.05
2018,7,31,16,30,626.0,139.0,4.1,23.4,474.0,93.64,74.0
2018,7,31,16,45,591.5,133.0,4.1,22.9,424.5,91.88,72.92
2018,7,31,17,0,557.0,127.0,4.1,22.4,375.0,90.02,71.75
2018,7,31,17,15,514.0,118.5,4.05,21.8,325.5,83.98,66.99
2018,7,31,17,30,471.0,110.0,4.0,21.2,276.0,78.97,63.02
2018,7,31,17,45,416.5,98.0,3.95,20.55,227.5,71.28,56.61
2018,7,31,18,0,362.0,86.0,3.9,19.9,179.0,63.35,49.8
2018,7,31,18,15,301.0,71.5,3.8,19.35,137.0,53.35,40.92
2018,7,31,18,30,240.0,57.0,3.7,18.8,95.0,43.06,31.56
2018,7,31,18,45,169.0,39.5,3.65,18.25,61.5,30.2,19.65
2018,7,31,19,0,98.0,22.0,3.6,17.7,28.0,17.01,3.24
2018,7,31,19,15,51.0,11.5,3.6,17.4,14.5,9.82,0.0
2018,7,31,19,30,4.0,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.55,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
