Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,1,5,15,27.5,6.5,3.4,13.8,7.5,5.55,0.0
2018,8,1,5,30,55.0,13.0,3.4,14.1,15.0,48.76,0.0
2018,8,1,5,45,123.5,31.0,3.35,14.45,44.5,158.77,114.33
2018,8,1,6,0,192.0,49.0,3.3,14.8,74.0,255.19,207.85
2018,8,1,6,15,255.0,65.5,3.25,15.3,114.5,331.4,275.07
2018,8,1,6,30,318.0,82.0,3.2,15.8,155.0,411.66,342.92
2018,8,1,6,45,369.5,96.5,3.15,16.3,201.5,482.36,400.29
2018,8,1,7,0,421.0,111.0,3.1,16.8,248.0,554.96,456.68
2018,8,1,7,15,460.0,123.5,3.05,17.4,296.5,614.62,500.35
2018,8,1,7,30,499.0,136.0,3.0,18.0,345.0,674.38,542.4
2018,8,1,7,45,529.5,145.5,2.95,18.65,392.5,721.75,573.77
2018,8,1,8,0,560.0,155.0,2.9,19.3,440.0,768.04,603.52
2018,8,1,8,15,582.5,164.0,2.95,20.0,486.0,804.28,625.82
2018,8,1,8,30,605.0,173.0,3.0,20.7,532.0,847.6,652.78
2018,8,1,8,45,621.5,181.0,3.05,21.45,575.0,872.72,666.47
2018,8,1,9,0,638.0,189.0,3.1,22.2,618.0,894.94,678.21
2018,8,1,9,15,687.0,178.5,3.15,22.7,666.0,927.0,697.28
2018,8,1,9,30,736.0,168.0,3.2,23.2,714.0,955.16,713.48
2018,8,1,9,45,790.5,149.0,3.3,23.75,761.0,968.34,719.88
2018,8,1,10,0,845.0,130.0,3.4,24.3,808.0,985.76,729.29
2018,8,1,10,15,847.0,134.5,3.5,24.6,835.5,973.32,719.63
2018,8,1,10,30,849.0,139.0,3.6,24.9,863.0,945.26,699.91
2018,8,1,10,45,847.0,145.0,3.7,25.25,883.5,936.1,692.87
2018,8,1,11,0,845.0,151.0,3.8,25.6,904.0,911.59,675.45
2018,8,1,11,15,840.5,157.0,3.9,25.65,917.5,881.91,655.45
2018,8,1,11,30,836.0,163.0,4.0,25.7,931.0,849.54,633.57
2018,8,1,11,45,827.0,170.5,4.1,25.75,936.0,812.46,608.08
2018,8,1,12,0,818.0,178.0,4.2,25.8,941.0,773.39,579.73
2018,8,1,12,15,830.5,170.5,4.25,25.8,946.0,735.45,552.07
2018,8,1,12,30,843.0,163.0,4.3,25.8,951.0,694.89,521.89
2018,8,1,12,45,857.5,153.0,4.35,25.75,949.5,647.61,486.35
2018,8,1,13,0,872.0,143.0,4.4,25.7,948.0,603.55,451.97
2018,8,1,13,15,859.0,148.0,4.4,25.6,931.0,553.24,411.84
2018,8,1,13,30,846.0,153.0,4.4,25.5,914.0,502.04,370.14
2018,8,1,13,45,827.0,159.5,4.4,25.35,889.0,449.53,326.63
2018,8,1,14,0,808.0,166.0,4.4,25.2,864.0,398.17,283.18
2018,8,1,14,15,792.5,167.5,4.4,24.95,834.0,345.87,238.66
2018,8,1,14,30,777.0,169.0,4.4,24.7,804.0,295.0,195.49
2018,8,1,14,45,756.0,171.0,4.4,24.45,767.5,237.18,148.86
2018,8,1,15,0,735.0,173.0,4.4,24.2,731.0,188.47,113.25
2018,8,1,15,15,720.5,169.0,4.4,24.2,692.0,139.22,84.81
2018,8,1,15,30,706.0,165.0,4.4,24.2,653.0,99.73,77.89
2018,8,1,15,45,682.0,162.0,4.35,23.4,608.5,100.62,79.13
2018,8,1,16,0,658.0,159.0,4.3,22.6,564.0,101.52,80.38
2018,8,1,16,15,628.5,154.0,4.3,22.05,516.0,100.99,80.36
2018,8,1,16,30,599.0,149.0,4.3,21.5,468.0,100.39,80.31
2018,8,1,16,45,567.5,142.0,4.3,21.0,420.0,97.18,78.02
2018,8,1,17,0,536.0,135.0,4.3,20.5,372.0,93.77,75.53
2018,8,1,17,15,502.0,123.5,4.25,19.85,324.0,87.21,70.32
2018,8,1,17,30,468.0,112.0,4.2,19.2,276.0,80.36,64.74
2018,8,1,17,45,424.0,99.5,4.2,18.6,229.5,72.44,58.07
2018,8,1,18,0,380.0,87.0,4.2,18.0,183.0,64.24,50.96
2018,8,1,18,15,324.0,71.5,4.1,17.45,140.5,53.53,41.38
2018,8,1,18,30,268.0,56.0,4.0,16.9,98.0,42.48,31.28
2018,8,1,18,45,193.5,39.5,3.95,16.35,64.0,30.3,19.79
2018,8,1,19,0,119.0,23.0,3.9,15.8,30.0,17.83,2.38
2018,8,1,19,15,60.0,11.5,3.85,15.55,15.0,9.82,0.0
2018,8,1,19,30,1.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,1,19,45,0.5,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,5,15,19.5,7.0,3.5,13.45,7.5,0.0,0.0
2018,8,2,5,30,39.0,14.0,3.5,13.7,15.0,38.63,0.0
2018,8,2,5,45,113.5,31.0,3.5,14.0,43.5,151.41,106.64
2018,8,2,6,0,188.0,48.0,3.5,14.3,72.0,250.91,204.43
2018,8,2,6,15,243.0,65.0,3.5,14.7,110.5,321.2,267.19
2018,8,2,6,30,298.0,82.0,3.5,15.1,149.0,394.93,330.27
2018,8,2,6,45,347.0,96.5,3.55,15.55,194.0,462.75,386.14
2018,8,2,7,0,396.0,111.0,3.6,16.0,239.0,532.38,441.26
2018,8,2,7,15,445.5,125.0,3.65,16.6,292.0,603.01,494.86
2018,8,2,7,30,495.0,139.0,3.7,17.2,345.0,674.23,546.67
2018,8,2,7,45,525.0,149.5,3.75,17.8,393.5,722.21,579.44
2018,8,2,8,0,555.0,160.0,3.8,18.4,442.0,769.07,610.72
2018,8,2,8,15,578.5,168.5,3.8,18.9,488.0,805.53,633.8
2018,8,2,8,30,602.0,177.0,3.8,19.4,534.0,848.41,661.16
2018,8,2,8,45,619.0,185.5,3.8,19.85,577.0,874.54,676.33
2018,8,2,9,0,636.0,194.0,3.8,20.3,620.0,897.76,689.48
2018,8,2,9,15,677.0,188.0,3.85,20.75,667.0,926.79,706.89
2018,8,2,9,30,718.0,182.0,3.9,21.2,714.0,952.13,721.64
2018,8,2,9,45,763.0,169.0,3.95,21.65,758.5,969.86,731.2
2018,8,2,10,0,808.0,156.0,4.0,22.1,803.0,976.61,733.41
2018,8,2,10,15,809.0,163.0,4.05,22.3,831.0,965.7,724.59
2018,8,2,10,30,810.0,170.0,4.1,22.5,859.0,951.38,713.72
2018,8,2,10,45,806.5,177.5,4.15,22.7,879.5,930.08,698.25
2018,8,2,11,0,803.0,185.0,4.2,22.9,900.0,905.74,680.81
2018,8,2,11,15,798.0,192.5,4.25,22.9,913.5,877.21,661.08
2018,8,2,11,30,793.0,200.0,4.3,22.9,927.0,846.06,639.26
2018,8,2,11,45,782.5,209.0,4.35,22.9,932.0,809.46,612.51
2018,8,2,12,0,772.0,218.0,4.4,22.9,937.0,776.23,587.63
2018,8,2,12,15,784.5,211.0,4.4,22.9,942.0,734.82,557.2
2018,8,2,12,30,797.0,204.0,4.4,22.9,947.0,696.02,527.88
2018,8,2,12,45,811.5,193.5,4.45,22.85,945.5,653.33,495.39
2018,8,2,13,0,826.0,183.0,4.5,22.8,944.0,608.24,460.17
2018,8,2,13,15,809.0,190.5,4.45,22.75,926.5,558.02,419.69
2018,8,2,13,30,792.0,198.0,4.4,22.7,909.0,508.32,378.76
2018,8,2,13,45,768.5,207.0,4.35,22.65,883.5,453.98,333.7
2018,8,2,14,0,745.0,216.0,4.3,22.6,858.0,403.84,291.16
2018,8,2,14,15,727.5,216.5,4.25,22.45,827.0,351.84,246.97
2018,8,2,14,30,710.0,217.0,4.2,22.3,796.0,301.65,204.54
2018,8,2,14,45,687.0,218.0,4.2,22.15,759.0,252.82,165.05
2018,8,2,15,0,664.0,219.0,4.2,22.0,722.0,206.87,131.67
2018,8,2,15,15,648.0,213.5,4.2,22.0,683.0,160.32,104.9
2018,8,2,15,30,632.0,208.0,4.2,22.0,644.0,125.23,99.83
2018,8,2,15,45,605.5,203.5,4.15,21.45,599.0,126.59,101.49
2018,8,2,16,0,579.0,199.0,4.1,20.9,554.0,126.0,101.51
2018,8,2,16,15,548.0,191.5,4.15,20.4,506.0,123.46,99.88
2018,8,2,16,30,517.0,184.0,4.2,19.9,458.0,120.74,98.12
2018,8,2,16,45,485.0,172.5,4.25,19.45,409.5,115.3,94.01
2018,8,2,17,0,453.0,161.0,4.3,19.0,361.0,109.58,89.59
2018,8,2,17,15,419.5,146.5,4.25,18.45,313.5,101.55,83.14
2018,8,2,17,30,386.0,132.0,4.2,17.9,266.0,93.14,76.22
2018,8,2,17,45,344.0,115.0,4.15,17.35,220.0,82.54,67.21
2018,8,2,18,0,302.0,98.0,4.1,16.8,174.0,72.62,58.55
2018,8,2,18,15,255.0,78.5,4.0,16.35,132.5,58.94,46.28
2018,8,2,18,30,208.0,59.0,3.9,15.9,91.0,44.92,33.49
2018,8,2,18,45,147.5,40.5,3.8,15.45,59.0,31.24,20.52
2018,8,2,19,0,87.0,22.0,3.7,15.0,27.0,17.32,0.46
2018,8,2,19,15,43.5,11.0,3.7,14.8,13.5,9.39,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.4,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,13.8,8.0,20.33,0.0
2018,8,3,5,45,54.5,22.0,3.1,14.15,28.0,86.43,56.99
2018,8,3,6,0,88.0,37.0,3.1,14.5,48.0,135.79,108.73
2018,8,3,6,15,126.5,60.5,3.05,15.1,84.5,202.61,167.4
2018,8,3,6,30,165.0,84.0,3.0,15.7,121.0,268.78,224.06
2018,8,3,6,45,201.0,108.5,2.9,16.3,165.0,334.68,278.58
2018,8,3,7,0,237.0,133.0,2.8,16.9,209.0,400.82,331.28
2018,8,3,7,15,272.0,154.5,2.75,17.45,256.0,461.97,378.34
2018,8,3,7,30,307.0,176.0,2.7,18.0,303.0,523.34,423.96
2018,8,3,7,45,339.0,194.0,2.6,18.55,351.0,577.01,462.16
2018,8,3,8,0,371.0,212.0,2.5,19.1,399.0,630.28,498.89
2018,8,3,8,15,396.5,227.0,2.5,19.8,445.0,672.5,526.65
2018,8,3,8,30,422.0,242.0,2.5,20.5,491.0,713.51,552.98
2018,8,3,8,45,445.0,251.5,2.45,21.2,532.5,764.79,585.28
2018,8,3,9,0,468.0,261.0,2.4,21.9,574.0,793.82,601.79
2018,8,3,9,15,538.0,247.0,2.35,22.6,628.0,842.45,633.04
2018,8,3,9,30,608.0,233.0,2.3,23.3,682.0,894.25,665.26
2018,8,3,9,45,692.5,201.5,2.3,24.05,736.5,934.61,689.11
2018,8,3,10,0,777.0,170.0,2.3,24.8,791.0,959.94,702.07
2018,8,3,10,15,774.0,178.0,2.3,25.15,816.0,946.34,690.94
2018,8,3,10,30,771.0,186.0,2.3,25.5,841.0,929.53,678.27
2018,8,3,10,45,762.0,197.0,2.3,25.85,859.0,915.17,667.36
2018,8,3,11,0,753.0,208.0,2.3,26.2,877.0,889.8,649.34
2018,8,3,11,15,743.5,217.5,2.4,26.3,888.0,859.86,629.31
2018,8,3,11,30,734.0,227.0,2.5,26.4,899.0,827.52,607.12
2018,8,3,11,45,717.5,239.5,2.6,26.45,901.5,790.16,581.22
2018,8,3,12,0,701.0,252.0,2.7,26.5,904.0,751.27,553.89
2018,8,3,12,15,683.0,263.5,2.85,26.45,899.0,709.39,524.47
2018,8,3,12,30,665.0,275.0,3.0,26.4,894.0,666.98,494.03
2018,8,3,12,45,654.0,279.5,3.1,26.35,884.5,623.46,462.06
2018,8,3,13,0,643.0,284.0,3.2,26.3,875.0,579.84,429.27
2018,8,3,13,15,632.5,285.0,3.3,26.2,859.0,534.17,394.32
2018,8,3,13,30,622.0,286.0,3.4,26.1,843.0,489.01,358.88
2018,8,3,13,45,611.0,284.5,3.55,25.95,821.0,442.67,321.9
2018,8,3,14,0,600.0,283.0,3.7,25.8,799.0,397.37,284.95
2018,8,3,14,15,595.5,275.0,3.75,25.65,773.5,350.85,246.41
2018,8,3,14,30,591.0,267.0,3.8,25.5,748.0,307.35,210.25
2018,8,3,14,45,579.5,260.5,3.85,25.3,715.5,261.5,173.92
2018,8,3,15,0,568.0,254.0,3.9,25.1,683.0,217.24,142.03
2018,8,3,15,15,551.5,246.0,3.9,25.1,644.5,173.52,117.02
2018,8,3,15,30,535.0,238.0,3.9,25.1,606.0,141.87,112.22
2018,8,3,15,45,520.0,227.0,4.0,24.45,565.0,138.46,110.06
2018,8,3,16,0,505.0,216.0,4.1,23.8,524.0,134.75,107.6
2018,8,3,16,15,490.0,202.0,4.1,23.4,481.0,128.92,103.26
2018,8,3,16,30,475.0,188.0,4.1,23.0,438.0,122.68,98.55
2018,8,3,16,45,453.0,172.5,4.1,22.55,392.0,114.97,92.58
2018,8,3,17,0,431.0,157.0,4.1,22.1,346.0,106.82,86.16
2018,8,3,17,15,405.0,141.0,4.1,21.55,300.5,97.84,78.96
2018,8,3,17,30,379.0,125.0,4.1,21.0,255.0,88.41,71.22
2018,8,3,17,45,346.5,107.5,4.05,20.45,211.5,77.44,61.96
2018,8,3,18,0,314.0,90.0,4.0,19.9,168.0,65.99,52.05
2018,8,3,18,15,263.0,72.0,4.0,19.45,127.0,53.61,41.05
2018,8,3,18,30,212.0,54.0,4.0,19.0,86.0,40.81,29.47
2018,8,3,18,45,149.0,36.5,3.95,18.6,55.0,27.95,17.35
2018,8,3,19,0,86.0,19.0,3.9,18.2,24.0,14.73,0.0
2018,8,3,19,15,43.0,9.5,3.85,18.05,12.0,8.11,0.0
2018,8,3,19,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,15,16.5,4.5,3.25,16.2,5.0,0.0,0.0
2018,8,4,5,30,33.0,9.0,3.3,16.6,10.0,30.21,0.0
2018,8,4,5,45,87.0,25.5,3.35,16.95,35.0,118.32,76.68
2018,8,4,6,0,141.0,42.0,3.4,17.3,60.0,187.36,150.0
2018,8,4,6,15,197.0,62.5,3.35,17.8,99.5,263.46,216.66
2018,8,4,6,30,253.0,83.0,3.3,18.3,139.0,341.3,282.56
2018,8,4,6,45,302.5,101.5,3.3,18.8,185.5,412.39,340.75
2018,8,4,7,0,352.0,120.0,3.3,19.3,232.0,504.32,412.5
2018,8,4,7,15,398.5,133.0,3.3,19.9,281.0,569.47,461.31
2018,8,4,7,30,445.0,146.0,3.3,20.5,330.0,635.28,508.99
2018,8,4,7,45,486.5,155.5,3.3,21.1,380.5,692.03,548.45
2018,8,4,8,0,528.0,165.0,3.3,21.7,431.0,748.21,586.19
2018,8,4,8,15,562.0,170.5,3.3,22.15,479.0,791.02,613.57
2018,8,4,8,30,596.0,176.0,3.3,22.6,527.0,840.55,645.25
2018,8,4,8,45,626.5,180.0,3.35,23.05,574.5,875.48,666.46
2018,8,4,9,0,657.0,184.0,3.4,23.5,622.0,907.5,685.56
2018,8,4,9,15,705.5,175.0,3.45,23.85,672.0,940.34,705.36
2018,8,4,9,30,754.0,166.0,3.5,24.2,722.0,969.3,722.41
2018,8,4,9,45,808.0,147.0,3.55,24.5,769.0,981.69,728.53
2018,8,4,10,0,862.0,128.0,3.6,24.8,816.0,985.64,729.29
2018,8,4,10,15,838.5,147.5,3.65,24.9,837.0,976.67,722.23
2018,8,4,10,30,815.0,167.0,3.7,25.0,858.0,951.61,704.67
2018,8,4,10,45,780.0,192.0,3.75,25.05,868.0,917.91,681.6
2018,8,4,11,0,745.0,217.0,3.8,25.1,878.0,890.54,662.8
2018,8,4,11,15,722.5,235.0,3.8,25.0,885.0,857.25,638.81
2018,8,4,11,30,700.0,253.0,3.8,24.9,892.0,821.88,613.29
2018,8,4,11,45,666.5,276.0,3.85,24.8,889.0,780.4,583.34
2018,8,4,12,0,633.0,299.0,3.9,24.7,886.0,738.18,552.58
2018,8,4,12,15,668.0,278.0,3.95,24.7,898.0,709.45,532.07
2018,8,4,12,30,703.0,257.0,4.0,24.7,910.0,676.77,508.05
2018,8,4,12,45,747.5,228.0,4.0,24.7,918.0,639.83,480.24
2018,8,4,13,0,792.0,199.0,4.0,24.7,926.0,598.57,448.28
2018,8,4,13,15,757.5,215.0,4.05,24.5,902.0,545.71,406.88
2018,8,4,13,30,723.0,231.0,4.1,24.3,878.0,494.96,366.28
2018,8,4,13,45,675.0,252.0,4.1,24.05,844.5,444.67,325.55
2018,8,4,14,0,627.0,273.0,4.1,23.8,811.0,398.64,287.8
2018,8,4,14,15,612.0,270.5,4.1,23.45,781.5,351.28,248.47
2018,8,4,14,30,597.0,268.0,4.1,23.1,752.0,307.9,212.47
2018,8,4,14,45,577.0,265.0,4.1,22.8,716.5,262.24,176.38
2018,8,4,15,0,557.0,262.0,4.1,22.5,681.0,219.03,145.57
2018,8,4,15,15,540.5,254.0,4.1,22.5,643.0,175.79,120.92
2018,8,4,15,30,524.0,246.0,4.1,22.5,605.0,146.28,117.06
2018,8,4,15,45,537.5,223.5,4.05,21.9,570.5,136.99,109.96
2018,8,4,16,0,551.0,201.0,4.0,21.3,536.0,126.97,102.17
2018,8,4,16,15,588.5,171.0,3.95,21.1,502.5,112.1,90.06
2018,8,4,16,30,626.0,141.0,3.9,20.9,469.0,95.72,76.56
2018,8,4,16,45,646.5,119.5,3.9,20.7,428.5,83.62,66.56
2018,8,4,17,0,667.0,98.0,3.9,20.5,388.0,70.77,55.8
2018,8,4,17,15,642.0,88.5,3.9,20.15,339.0,65.38,51.4
2018,8,4,17,30,617.0,79.0,3.9,19.8,290.0,59.66,46.64
2018,8,4,17,45,583.0,70.0,3.85,19.45,242.5,53.95,41.76
2018,8,4,18,0,549.0,61.0,3.8,19.1,195.0,47.98,36.5
2018,8,4,18,15,471.5,53.0,3.75,18.55,149.0,42.34,31.39
2018,8,4,18,30,394.0,45.0,3.7,18.0,103.0,36.66,25.99
2018,8,4,18,45,278.0,32.5,3.6,17.5,66.0,26.76,16.29
2018,8,4,19,0,162.0,20.0,3.5,17.0,29.0,15.63,0.0
2018,8,4,19,15,81.0,10.0,3.5,16.65,14.5,8.54,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.75,12.5,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.8,12.8,9.0,19.78,0.0
2018,8,5,5,45,61.0,26.0,2.8,13.15,33.0,100.65,62.52
2018,8,5,6,0,103.0,44.0,2.8,13.5,57.0,163.4,131.26
2018,8,5,6,15,156.5,67.0,2.75,13.95,96.5,239.96,199.0
2018,8,5,6,30,210.0,90.0,2.7,14.4,136.0,317.6,265.56
2018,8,5,6,45,262.0,110.0,2.65,14.9,182.5,390.85,326.32
2018,8,5,7,0,314.0,130.0,2.6,15.4,229.0,466.11,386.3
2018,8,5,7,15,357.0,145.5,2.6,16.05,277.0,528.12,433.5
2018,8,5,7,30,400.0,161.0,2.6,16.7,325.0,610.75,494.19
2018,8,5,7,45,437.5,173.0,2.55,17.35,374.0,665.64,532.17
2018,8,5,8,0,475.0,185.0,2.5,18.0,423.0,719.87,568.64
2018,8,5,8,15,502.0,195.0,2.5,18.75,469.0,760.22,594.07
2018,8,5,8,30,529.0,205.0,2.5,19.5,515.0,798.85,617.8
2018,8,5,8,45,550.5,213.0,2.55,20.25,558.0,827.58,634.52
2018,8,5,9,0,572.0,221.0,2.6,21.0,601.0,853.94,649.46
2018,8,5,9,15,610.5,218.0,2.65,21.55,646.5,889.43,671.42
2018,8,5,9,30,649.0,215.0,2.7,22.1,692.0,916.3,687.12
2018,8,5,9,45,670.0,214.0,2.8,22.65,727.5,924.12,690.13
2018,8,5,10,0,691.0,213.0,2.9,23.2,763.0,928.4,691.03
2018,8,5,10,15,627.0,252.0,2.95,23.45,765.0,886.96,660.34
2018,8,5,10,30,563.0,291.0,3.0,23.7,767.0,840.76,626.18
2018,8,5,10,45,469.0,309.0,3.1,23.95,713.0,751.05,562.13
2018,8,5,11,0,375.0,327.0,3.2,24.2,659.0,663.47,498.69
2018,8,5,11,15,311.0,359.5,3.25,24.3,638.0,606.59,456.64
2018,8,5,11,30,247.0,392.0,3.3,24.4,617.0,564.49,424.45
2018,8,5,11,45,194.5,415.5,3.35,24.45,593.5,518.52,389.85
2018,8,5,12,0,142.0,439.0,3.4,24.5,570.0,483.71,363.15
2018,8,5,12,15,343.0,383.0,3.4,24.55,701.0,565.63,425.36
2018,8,5,12,30,544.0,327.0,3.4,24.6,832.0,629.14,471.42
2018,8,5,12,45,650.5,273.0,3.45,24.65,872.5,614.32,459.94
2018,8,5,13,0,757.0,219.0,3.5,24.7,913.0,592.66,442.63
2018,8,5,13,15,733.5,228.5,3.5,24.65,892.5,542.04,402.75
2018,8,5,13,30,710.0,238.0,3.5,24.6,872.0,492.61,363.1
2018,8,5,13,45,677.5,249.5,3.55,24.5,842.5,442.53,322.53
2018,8,5,14,0,645.0,261.0,3.6,24.4,813.0,395.31,283.65
2018,8,5,14,15,622.5,263.5,3.6,24.25,782.0,348.2,244.57
2018,8,5,14,30,600.0,266.0,3.6,24.1,751.0,305.85,209.59
2018,8,5,14,45,570.5,267.5,3.6,23.95,713.0,261.07,174.75
2018,8,5,15,0,541.0,269.0,3.6,23.8,675.0,219.67,146.02
2018,8,5,15,15,524.5,260.0,3.6,23.8,636.5,176.65,121.9
2018,8,5,15,30,508.0,251.0,3.6,23.8,598.0,148.95,118.61
2018,8,5,15,45,486.5,241.0,3.55,23.3,555.5,146.19,116.92
2018,8,5,16,0,465.0,231.0,3.5,22.8,513.0,143.18,115.0
2018,8,5,16,15,447.5,216.0,3.45,22.45,469.0,136.96,110.34
2018,8,5,16,30,430.0,201.0,3.4,22.1,425.0,130.31,105.29
2018,8,5,16,45,411.0,184.0,3.35,21.75,380.5,121.93,98.74
2018,8,5,17,0,392.0,167.0,3.3,21.4,336.0,117.12,95.15
2018,8,5,17,15,372.0,147.0,3.25,20.85,291.0,104.91,85.22
2018,8,5,17,30,352.0,127.0,3.2,20.3,246.0,89.68,72.5
2018,8,5,17,45,326.5,108.0,3.15,19.75,204.0,77.76,62.4
2018,8,5,18,0,301.0,89.0,3.1,19.2,162.0,65.31,51.57
2018,8,5,18,15,254.0,70.5,3.05,18.7,122.0,52.57,40.22
2018,8,5,18,30,207.0,52.0,3.0,18.2,82.0,39.38,28.25
2018,8,5,18,45,145.5,35.0,2.95,17.75,52.0,26.85,16.14
2018,8,5,19,0,84.0,18.0,2.9,17.3,22.0,13.98,0.0
2018,8,5,19,15,42.0,9.0,2.9,17.05,11.0,7.68,0.0
2018,8,5,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.5,3.5,2.7,14.6,4.0,0.0,0.0
2018,8,6,5,30,21.0,7.0,2.7,15.1,8.0,20.28,0.0
2018,8,6,5,45,63.0,23.0,2.7,15.6,30.0,94.77,55.09
2018,8,6,6,0,105.0,39.0,2.7,16.1,52.0,155.11,123.12
2018,8,6,6,15,157.0,62.0,2.6,16.9,91.0,231.68,190.01
2018,8,6,6,30,209.0,85.0,2.5,17.7,130.0,308.76,255.04
2018,8,6,6,45,258.5,104.5,2.45,18.5,175.5,379.47,312.7
2018,8,6,7,0,308.0,124.0,2.4,19.3,221.0,452.0,369.37
2018,8,6,7,15,351.0,139.5,2.35,20.05,268.5,514.17,415.81
2018,8,6,7,30,394.0,155.0,2.3,20.8,316.0,597.74,475.91
2018,8,6,7,45,432.5,167.0,2.3,21.55,365.0,653.49,513.95
2018,8,6,8,0,471.0,179.0,2.3,22.3,414.0,708.65,550.54
2018,8,6,8,15,497.5,188.5,2.3,22.9,459.0,747.91,575.09
2018,8,6,8,30,524.0,198.0,2.3,23.5,504.0,785.46,598.05
2018,8,6,8,45,545.5,206.5,2.35,24.1,547.5,814.8,615.29
2018,8,6,9,0,567.0,215.0,2.4,24.7,591.0,841.77,630.79
2018,8,6,9,15,585.0,222.0,2.45,25.1,631.0,860.93,641.41
2018,8,6,9,30,603.0,229.0,2.5,25.5,671.0,883.83,654.38
2018,8,6,9,45,618.0,233.5,2.55,25.9,706.0,891.68,657.49
2018,8,6,10,0,633.0,238.0,2.6,26.3,741.0,896.2,658.59
2018,8,6,10,15,636.0,246.0,2.65,26.5,767.5,889.2,652.44
2018,8,6,10,30,639.0,254.0,2.7,26.7,794.0,879.09,644.4
2018,8,6,10,45,637.0,263.0,2.8,26.9,813.5,862.27,632.22
2018,8,6,11,0,635.0,272.0,2.9,27.1,833.0,842.65,618.19
2018,8,6,11,15,630.0,280.5,3.0,27.15,845.5,817.37,600.61
2018,8,6,11,30,625.0,289.0,3.1,27.2,858.0,789.78,581.33
2018,8,6,11,45,614.0,299.0,3.2,27.3,862.0,756.66,557.85
2018,8,6,12,0,603.0,309.0,3.3,27.4,866.0,722.11,533.1
2018,8,6,12,15,640.0,286.0,3.4,27.5,878.0,694.23,513.54
2018,8,6,12,30,677.0,263.0,3.5,27.6,890.0,662.27,490.44
2018,8,6,12,45,723.5,233.0,3.6,27.65,898.5,626.65,464.2
2018,8,6,13,0,770.0,203.0,3.7,27.7,907.0,586.58,433.69
2018,8,6,13,15,742.0,215.5,3.75,27.6,885.5,535.38,393.89
2018,8,6,13,30,714.0,228.0,3.8,27.5,864.0,485.87,354.57
2018,8,6,13,45,674.5,244.0,3.8,27.4,833.5,436.1,314.47
2018,8,6,14,0,635.0,260.0,3.8,27.3,803.0,389.78,276.65
2018,8,6,14,15,612.5,262.5,3.85,27.05,772.0,343.23,238.54
2018,8,6,14,30,590.0,265.0,3.9,26.8,741.0,301.4,204.46
2018,8,6,14,45,559.5,267.0,3.9,26.55,703.0,257.34,170.71
2018,8,6,15,0,529.0,269.0,3.9,26.3,665.0,216.76,143.12
2018,8,6,15,15,512.5,260.5,3.9,26.3,627.0,174.69,120.14
2018,8,6,15,30,496.0,252.0,3.9,26.3,589.0,149.49,117.93
2018,8,6,15,45,486.0,237.5,3.85,25.65,549.5,144.39,114.41
2018,8,6,16,0,476.0,223.0,3.8,25.0,510.0,138.87,110.51
2018,8,6,16,15,487.0,199.5,3.75,24.65,472.5,127.84,101.88
2018,8,6,16,30,498.0,176.0,3.7,24.3,435.0,116.04,92.54
2018,8,6,16,45,504.0,156.0,3.6,23.9,395.0,105.61,84.25
2018,8,6,17,0,510.0,136.0,3.5,23.5,355.0,94.52,75.3
2018,8,6,17,15,496.0,119.5,3.45,23.0,310.0,84.86,67.46
2018,8,6,17,30,482.0,103.0,3.4,22.5,265.0,74.7,59.05
2018,8,6,17,45,463.0,87.5,3.3,21.95,221.5,64.7,50.6
2018,8,6,18,0,444.0,72.0,3.2,21.4,178.0,54.26,41.55
2018,8,6,18,15,375.0,59.5,3.2,20.85,134.0,45.28,33.55
2018,8,6,18,30,306.0,47.0,3.2,20.3,90.0,36.11,25.15
2018,8,6,18,45,208.0,32.5,3.15,19.75,56.5,25.15,14.36
2018,8,6,19,0,110.0,18.0,3.1,19.2,23.0,14.02,0.0
2018,8,6,19,15,55.0,9.0,3.1,18.9,11.5,7.68,0.0
2018,8,6,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,5,15,26.5,5.5,2.85,15.15,6.0,0.0,0.0
2018,8,7,5,30,53.0,11.0,2.8,15.8,12.0,45.45,0.0
2018,8,7,5,45,142.0,26.5,2.8,16.4,40.5,174.51,98.73
2018,8,7,6,0,231.0,42.0,2.8,17.0,69.0,275.91,220.09
2018,8,7,6,15,308.0,56.5,2.7,17.6,111.0,361.38,295.78
2018,8,7,6,30,385.0,71.0,2.6,18.2,153.0,452.28,371.2
2018,8,7,6,45,441.0,81.5,2.5,18.75,200.0,523.39,427.17
2018,8,7,7,0,497.0,92.0,2.4,19.3,247.0,596.77,482.04
2018,8,7,7,15,540.0,101.0,2.4,19.9,297.0,665.96,531.49
2018,8,7,7,30,583.0,110.0,2.4,20.5,347.0,728.4,574.05
2018,8,7,7,45,615.5,117.5,2.35,21.1,397.0,778.17,605.76
2018,8,7,8,0,648.0,125.0,2.3,21.7,447.0,826.32,635.39
2018,8,7,8,15,673.0,131.0,2.35,22.25,495.5,863.29,657.48
2018,8,7,8,30,698.0,137.0,2.4,22.8,544.0,897.79,677.64
2018,8,7,8,45,718.0,141.5,2.45,23.35,589.0,922.77,691.17
2018,8,7,9,0,738.0,146.0,2.5,23.9,634.0,944.74,702.71
2018,8,7,9,15,716.5,167.0,2.55,24.1,665.0,940.78,698.06
2018,8,7,9,30,695.0,188.0,2.6,24.3,696.0,932.84,691.18
2018,8,7,9,45,659.5,217.0,2.65,24.5,718.0,915.55,678.28
2018,8,7,10,0,624.0,246.0,2.7,24.7,740.0,894.48,661.87
2018,8,7,10,15,639.5,248.0,2.75,24.8,771.0,893.71,660.63
2018,8,7,10,30,655.0,250.0,2.8,24.9,802.0,889.48,656.95
2018,8,7,10,45,669.5,250.0,2.9,25.0,827.5,878.97,649.52
2018,8,7,11,0,684.0,250.0,3.0,25.1,853.0,865.02,639.78
2018,8,7,11,15,694.5,250.0,3.05,25.1,871.5,844.27,625.28
2018,8,7,11,30,705.0,250.0,3.1,25.1,890.0,820.41,608.55
2018,8,7,11,45,714.5,247.0,3.15,25.15,901.0,790.2,587.21
2018,8,7,12,0,724.0,244.0,3.2,25.2,912.0,757.31,563.71
2018,8,7,12,15,713.0,251.0,3.25,25.2,909.5,715.82,533.57
2018,8,7,12,30,702.0,258.0,3.3,25.2,907.0,673.34,502.22
2018,8,7,12,45,685.0,266.5,3.35,25.15,896.0,627.74,468.08
2018,8,7,13,0,668.0,275.0,3.4,25.1,885.0,582.34,433.39
2018,8,7,13,15,668.5,270.5,3.45,25.0,872.5,536.94,398.09
2018,8,7,13,30,669.0,266.0,3.5,24.9,860.0,491.0,361.4
2018,8,7,13,45,669.5,258.5,3.55,24.85,841.0,442.59,321.87
2018,8,7,14,0,670.0,251.0,3.6,24.8,822.0,394.0,281.33
2018,8,7,14,15,665.5,243.5,3.65,24.6,795.0,343.95,239.46
2018,8,7,14,30,661.0,236.0,3.7,24.4,768.0,294.54,198.32
2018,8,7,14,45,655.5,227.5,3.75,24.25,736.0,245.1,158.83
2018,8,7,15,0,650.0,219.0,3.8,24.1,704.0,196.71,124.37
2018,8,7,15,15,634.0,213.0,3.8,24.1,665.0,150.56,100.39
2018,8,7,15,30,618.0,207.0,3.8,24.1,626.0,125.77,99.5
2018,8,7,15,45,604.0,197.5,3.85,23.5,584.0,123.92,98.52
2018,8,7,16,0,590.0,188.0,3.9,22.9,542.0,120.5,96.2
2018,8,7,16,15,573.5,176.0,3.9,22.5,497.0,115.25,92.26
2018,8,7,16,30,557.0,164.0,3.9,22.1,452.0,109.65,88.01
2018,8,7,16,45,530.5,152.5,3.9,21.7,404.0,103.87,83.56
2018,8,7,17,0,504.0,141.0,3.9,21.3,356.0,97.79,78.8
2018,8,7,17,15,467.0,128.0,3.8,20.75,307.0,90.28,72.77
2018,8,7,17,30,430.0,115.0,3.7,20.2,258.0,82.44,66.32
2018,8,7,17,45,382.5,100.0,3.65,19.65,211.0,72.81,58.13
2018,8,7,18,0,335.0,85.0,3.6,19.1,164.0,62.82,49.4
2018,8,7,18,15,273.0,67.0,3.55,18.6,121.0,50.22,38.13
2018,8,7,18,30,211.0,49.0,3.5,18.1,78.0,37.23,26.3
2018,8,7,18,45,138.0,31.5,3.4,17.55,47.5,24.22,13.48
2018,8,7,19,0,65.0,14.0,3.3,17.0,17.0,11.95,0.0
2018,8,7,19,15,32.5,7.0,3.25,16.75,8.5,5.97,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.05,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.4,6.0,17.35,0.0
2018,8,8,5,45,54.0,20.5,2.1,15.8,25.5,82.22,39.97
2018,8,8,6,0,90.0,35.0,2.0,16.2,45.0,136.72,107.2
2018,8,8,6,15,131.0,58.0,1.95,16.8,81.0,204.68,167.0
2018,8,8,6,30,172.0,81.0,1.9,17.4,117.0,272.04,224.2
2018,8,8,6,45,209.0,105.0,1.85,18.0,161.0,338.08,278.24
2018,8,8,7,0,246.0,129.0,1.8,18.6,205.0,404.46,330.38
2018,8,8,7,15,281.0,149.0,1.75,19.1,251.0,463.5,375.01
2018,8,8,7,30,316.0,169.0,1.7,19.6,297.0,522.93,418.27
2018,8,8,7,45,347.5,186.0,1.65,20.05,344.0,574.92,454.61
2018,8,8,8,0,379.0,203.0,1.6,20.5,391.0,626.53,489.57
2018,8,8,8,15,406.5,217.5,1.55,21.0,437.5,670.21,517.75
2018,8,8,8,30,434.0,232.0,1.5,21.5,484.0,733.46,558.35
2018,8,8,8,45,459.0,242.5,1.45,22.0,528.0,767.66,578.26
2018,8,8,9,0,484.0,253.0,1.4,22.5,572.0,799.68,596.56
2018,8,8,9,15,503.5,261.5,1.35,22.95,612.0,821.57,607.88
2018,8,8,9,30,523.0,270.0,1.3,23.4,652.0,840.82,617.41
2018,8,8,9,45,540.0,276.5,1.3,23.85,687.5,852.64,622.68
2018,8,8,10,0,557.0,283.0,1.3,24.3,723.0,861.51,626.12
2018,8,8,10,15,570.0,287.5,1.3,24.6,752.5,861.45,624.22
2018,8,8,10,30,583.0,292.0,1.3,24.9,782.0,858.35,620.52
2018,8,8,10,45,594.5,294.5,1.35,25.2,806.0,848.86,613.42
2018,8,8,11,0,606.0,297.0,1.4,25.5,830.0,837.27,604.99
2018,8,8,11,15,614.0,297.0,1.45,25.7,845.5,816.11,590.57
2018,8,8,11,30,622.0,297.0,1.5,25.9,861.0,792.13,574.23
2018,8,8,11,45,628.5,294.5,1.55,26.05,869.0,762.27,553.93
2018,8,8,12,0,635.0,292.0,1.6,26.2,877.0,730.09,531.79
2018,8,8,12,15,640.5,289.0,1.7,26.25,879.5,694.72,507.61
2018,8,8,12,30,646.0,286.0,1.8,26.3,882.0,657.55,481.55
2018,8,8,12,45,651.5,281.0,1.9,26.35,878.0,617.3,452.61
2018,8,8,13,0,657.0,276.0,2.0,26.4,874.0,575.7,421.83
2018,8,8,13,15,654.0,272.5,2.1,26.4,860.0,529.76,387.1
2018,8,8,13,30,651.0,269.0,2.2,26.4,846.0,483.63,351.19
2018,8,8,13,45,646.5,264.5,2.35,26.35,826.0,436.2,313.52
2018,8,8,14,0,642.0,260.0,2.5,26.3,806.0,389.1,275.14
2018,8,8,14,15,634.0,254.5,2.6,26.15,778.5,340.83,235.52
2018,8,8,14,30,626.0,249.0,2.7,26.0,751.0,293.62,196.93
2018,8,8,14,45,616.0,242.0,2.8,25.9,718.5,246.29,159.96
2018,8,8,15,0,606.0,235.0,2.9,25.8,686.0,200.56,128.26
2018,8,8,15,15,590.0,228.0,2.9,25.8,647.0,157.16,106.49
2018,8,8,15,30,574.0,221.0,2.9,25.8,608.0,134.2,105.64
2018,8,8,15,45,555.5,211.5,3.05,25.3,565.5,131.21,103.74
2018,8,8,16,0,537.0,202.0,3.2,24.8,523.0,127.96,101.6
2018,8,8,16,15,514.5,190.0,3.25,24.45,477.0,122.88,97.86
2018,8,8,16,30,492.0,178.0,3.3,24.1,431.0,117.48,93.83
2018,8,8,16,45,462.5,165.5,3.35,23.7,383.5,111.32,89.15
2018,8,8,17,0,433.0,153.0,3.4,23.3,336.0,104.84,84.13
2018,8,8,17,15,396.0,137.5,3.4,22.6,288.0,95.93,77.04
2018,8,8,17,30,359.0,122.0,3.4,21.9,240.0,86.63,69.45
2018,8,8,17,45,313.5,104.0,3.45,21.25,194.0,76.89,61.27
2018,8,8,18,0,268.0,86.0,3.5,20.6,148.0,64.35,50.4
2018,8,8,18,15,213.5,66.0,3.45,20.0,107.5,50.11,37.77
2018,8,8,18,30,159.0,46.0,3.4,19.4,67.0,35.53,24.63
2018,8,8,18,45,102.0,28.5,3.3,18.8,40.0,22.38,11.59
2018,8,8,19,0,45.0,11.0,3.2,18.2,13.0,9.39,0.0
2018,8,8,19,15,22.5,5.5,3.15,17.95,6.5,4.69,0.0
2018,8,8,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,15.6,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,16.0,5.0,17.85,0.0
2018,8,9,5,45,59.0,18.0,2.65,16.45,23.5,79.95,34.09
2018,8,9,6,0,98.0,31.0,2.6,16.9,42.0,134.97,105.48
2018,8,9,6,15,141.0,53.5,2.45,17.7,78.0,204.83,166.96
2018,8,9,6,30,184.0,76.0,2.3,18.5,114.0,273.99,225.53
2018,8,9,6,45,222.5,98.5,2.2,19.3,157.5,339.79,279.23
2018,8,9,7,0,261.0,121.0,2.1,20.1,201.0,406.11,331.08
2018,8,9,7,15,295.0,141.5,2.0,20.75,247.5,465.81,375.79
2018,8,9,7,30,329.0,162.0,1.9,21.4,294.0,525.64,418.81
2018,8,9,7,45,358.0,180.0,1.8,22.05,341.5,577.06,453.95
2018,8,9,8,0,387.0,198.0,1.7,22.7,389.0,627.86,487.41
2018,8,9,8,15,412.0,213.0,1.65,23.35,435.0,669.9,513.9
2018,8,9,8,30,437.0,228.0,1.6,24.0,481.0,731.73,552.91
2018,8,9,8,45,458.5,240.0,1.6,24.6,524.0,764.08,571.62
2018,8,9,9,0,480.0,252.0,1.6,25.2,567.0,794.19,588.8
2018,8,9,9,15,505.5,258.5,1.6,25.65,609.0,819.92,603.42
2018,8,9,9,30,531.0,265.0,1.6,26.1,651.0,842.97,616.17
2018,8,9,9,45,556.5,266.0,1.6,26.55,688.5,857.34,623.32
2018,8,9,10,0,582.0,267.0,1.6,27.0,726.0,868.65,628.56
2018,8,9,10,15,593.0,272.5,1.65,27.25,755.5,867.49,626.51
2018,8,9,10,30,604.0,278.0,1.7,27.5,785.0,866.12,624.42
2018,8,9,10,45,612.5,281.5,1.7,27.75,807.5,854.2,615.14
2018,8,9,11,0,621.0,285.0,1.7,28.0,830.0,839.15,603.95
2018,8,9,11,15,627.5,287.0,1.8,28.1,846.0,818.06,590.14
2018,8,9,11,30,634.0,289.0,1.9,28.2,862.0,794.17,574.31
2018,8,9,11,45,638.5,288.5,2.0,28.3,870.5,764.02,554.08
2018,8,9,12,0,643.0,288.0,2.1,28.4,879.0,731.62,531.98
2018,8,9,12,15,656.0,280.5,2.25,28.4,883.5,697.55,508.91
2018,8,9,12,30,669.0,273.0,2.4,28.4,888.0,661.13,483.49
2018,8,9,12,45,683.5,261.5,2.5,28.4,886.0,620.39,454.09
2018,8,9,13,0,698.0,250.0,2.6,28.4,884.0,577.57,422.27
2018,8,9,13,15,698.0,246.5,2.7,28.3,872.0,531.41,387.13
2018,8,9,13,30,698.0,243.0,2.8,28.2,860.0,484.63,350.45
2018,8,9,13,45,697.5,237.0,2.9,28.15,841.0,435.47,310.94
2018,8,9,14,0,697.0,231.0,3.0,28.1,822.0,386.15,270.36
2018,8,9,14,15,693.0,224.0,3.05,27.95,795.0,335.16,228.16
2018,8,9,14,30,689.0,217.0,3.1,27.8,768.0,284.71,186.68
2018,8,9,14,45,684.5,208.0,3.15,27.65,735.5,233.57,146.58
2018,8,9,15,0,680.0,199.0,3.2,27.5,703.0,183.35,111.84
2018,8,9,15,15,664.5,193.5,3.2,27.5,663.5,135.84,88.83
2018,8,9,15,30,649.0,188.0,3.2,27.5,624.0,114.7,89.13
2018,8,9,15,45,637.5,177.5,3.2,27.05,582.0,111.53,86.97
2018,8,9,16,0,626.0,167.0,3.2,26.6,540.0,108.02,84.51
2018,8,9,16,15,613.5,155.5,3.2,26.25,495.5,103.46,81.13
2018,8,9,16,30,601.0,144.0,3.2,25.9,451.0,98.5,77.4
2018,8,9,16,45,578.0,133.5,3.15,25.55,403.5,93.73,73.79
2018,8,9,17,0,555.0,123.0,3.1,25.2,356.0,86.88,68.38
2018,8,9,17,15,521.0,111.5,3.05,24.6,307.5,80.03,62.95
2018,8,9,17,30,487.0,100.0,3.0,24.0,259.0,72.89,57.15
2018,8,9,17,45,442.0,87.0,2.95,23.45,212.0,64.33,49.95
2018,8,9,18,0,397.0,74.0,2.9,22.9,165.0,55.48,42.28
2018,8,9,18,15,330.5,59.5,2.85,22.3,122.5,45.13,33.11
2018,8,9,18,30,264.0,45.0,2.8,21.7,80.0,34.52,23.45
2018,8,9,18,45,176.5,30.0,2.75,21.1,49.0,23.22,11.63
2018,8,9,19,0,89.0,15.0,2.7,20.5,18.0,12.8,0.0
2018,8,9,19,15,44.5,7.5,2.65,20.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,2.7,16.0,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,2.7,16.6,10.0,50.41,0.0
2018,8,10,5,45,177.5,22.5,2.75,17.25,39.0,189.41,74.29
2018,8,10,6,0,292.0,36.0,2.8,17.9,68.0,313.69,247.14
2018,8,10,6,15,374.0,47.5,2.7,18.45,110.5,403.82,327.83
2018,8,10,6,30,456.0,59.0,2.6,19.0,153.0,499.11,405.89
2018,8,10,6,45,511.5,68.0,2.5,19.6,201.0,572.51,463.0
2018,8,10,7,0,567.0,77.0,2.4,20.2,249.0,647.26,517.95
2018,8,10,7,15,606.0,83.5,2.4,20.95,298.5,704.44,557.41
2018,8,10,7,30,645.0,90.0,2.4,21.7,348.0,761.04,594.82
2018,8,10,7,45,673.0,96.5,2.35,22.4,397.5,806.09,622.43
2018,8,10,8,0,701.0,103.0,2.3,23.1,447.0,849.35,647.96
2018,8,10,8,15,723.0,108.5,2.35,23.85,495.0,883.27,667.15
2018,8,10,8,30,745.0,114.0,2.4,24.6,543.0,914.62,684.36
2018,8,10,8,45,761.0,118.5,2.4,25.4,587.5,929.42,689.77
2018,8,10,9,0,777.0,123.0,2.4,26.2,632.0,947.84,697.75
2018,8,10,9,15,790.5,126.0,2.45,26.55,672.0,958.74,702.5
2018,8,10,9,30,804.0,129.0,2.5,26.9,712.0,966.21,705.2
2018,8,10,9,45,813.0,132.0,2.55,27.25,747.0,965.73,702.91
2018,8,10,10,0,822.0,135.0,2.6,27.6,782.0,961.73,698.55
2018,8,10,10,15,832.0,136.0,2.7,27.8,812.0,953.0,692.15
2018,8,10,10,30,842.0,137.0,2.8,28.0,842.0,940.73,683.58
2018,8,10,10,45,850.0,137.5,2.85,28.15,865.5,911.49,663.76
2018,8,10,11,0,858.0,138.0,2.9,28.3,889.0,890.73,649.67
2018,8,10,11,15,864.5,136.5,3.0,28.3,905.0,863.69,632.07
2018,8,10,11,30,871.0,135.0,3.1,28.3,921.0,833.67,612.44
2018,8,10,11,45,876.0,133.0,3.2,28.3,930.0,799.2,589.7
2018,8,10,12,0,881.0,131.0,3.3,28.3,939.0,762.14,564.33
2018,8,10,12,15,875.5,134.5,3.4,28.2,938.0,719.77,533.94
2018,8,10,12,30,870.0,138.0,3.5,28.1,937.0,675.76,501.67
2018,8,10,12,45,861.0,142.0,3.55,28.05,927.5,628.64,466.09
2018,8,10,13,0,852.0,146.0,3.6,28.0,918.0,580.66,428.98
2018,8,10,13,15,852.0,142.5,3.65,27.85,904.5,531.37,390.12
2018,8,10,13,30,852.0,139.0,3.7,27.7,891.0,481.03,349.27
2018,8,10,13,45,851.5,135.5,3.75,27.55,871.5,429.58,306.41
2018,8,10,14,0,851.0,132.0,3.8,27.4,852.0,377.43,262.02
2018,8,10,14,15,845.5,129.0,3.85,27.15,824.0,323.7,216.15
2018,8,10,14,30,840.0,126.0,3.9,26.9,796.0,262.73,165.33
2018,8,10,14,45,833.0,122.5,3.9,26.7,762.5,207.98,121.68
2018,8,10,15,0,826.0,119.0,3.9,26.5,729.0,154.1,84.75
2018,8,10,15,15,813.0,116.0,3.9,26.5,689.0,101.34,60.82
2018,8,10,15,30,800.0,113.0,3.9,26.5,649.0,79.97,61.0
2018,8,10,15,45,785.5,109.0,3.9,25.8,605.5,78.87,60.46
2018,8,10,16,0,771.0,105.0,3.9,25.1,562.0,77.65,59.81
2018,8,10,16,15,752.0,101.0,3.85,24.7,515.5,76.25,58.93
2018,8,10,16,30,733.0,97.0,3.8,24.3,469.0,68.28,52.51
2018,8,10,16,45,706.0,92.0,3.75,23.9,419.5,66.07,50.92
2018,8,10,17,0,679.0,87.0,3.7,23.5,370.0,63.75,49.2
2018,8,10,17,15,641.5,81.0,3.7,22.95,320.0,60.48,46.66
2018,8,10,17,30,604.0,75.0,3.7,22.4,270.0,57.1,43.95
2018,8,10,17,45,551.0,67.5,3.65,21.9,221.0,52.31,39.89
2018,8,10,18,0,498.0,60.0,3.6,21.4,172.0,47.42,35.57
2018,8,10,18,15,418.0,50.5,3.55,20.9,128.0,40.58,29.36
2018,8,10,18,30,338.0,41.0,3.5,20.4,84.0,33.62,22.76
2018,8,10,18,45,223.0,27.5,3.4,19.95,51.0,22.77,10.77
2018,8,10,19,0,108.0,14.0,3.3,19.5,18.0,11.95,0.0
2018,8,10,19,15,54.0,7.0,3.3,19.25,9.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
