Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.0,2.85,16.25,4.5,0.0,0.0
2018,8,11,5,30,54.0,8.0,2.9,16.5,9.0,43.41,0.0
2018,8,11,5,45,161.0,22.5,2.95,16.8,37.5,176.65,53.61
2018,8,11,6,0,268.0,37.0,3.0,17.1,66.0,297.07,233.69
2018,8,11,6,15,352.0,49.0,3.0,17.6,108.0,387.29,315.95
2018,8,11,6,30,436.0,61.0,3.0,18.1,150.0,484.18,396.44
2018,8,11,6,45,487.0,71.0,3.05,18.6,196.5,554.45,452.61
2018,8,11,7,0,538.0,81.0,3.1,19.1,243.0,625.8,506.9
2018,8,11,7,15,585.5,87.5,3.15,19.7,294.0,690.24,553.39
2018,8,11,7,30,633.0,94.0,3.2,20.3,345.0,754.44,597.88
2018,8,11,7,45,662.0,100.5,3.25,20.9,394.5,800.21,627.58
2018,8,11,8,0,691.0,107.0,3.3,21.5,444.0,844.22,655.37
2018,8,11,8,15,713.0,112.5,3.35,22.05,492.0,877.94,675.48
2018,8,11,8,30,735.0,118.0,3.4,22.6,540.0,909.11,693.6
2018,8,11,8,45,751.0,123.0,3.45,23.15,584.5,930.83,705.06
2018,8,11,9,0,767.0,128.0,3.5,23.7,629.0,942.69,709.87
2018,8,11,9,15,777.5,133.5,3.55,24.05,669.0,953.3,714.57
2018,8,11,9,30,788.0,139.0,3.6,24.4,709.0,960.47,717.07
2018,8,11,9,45,793.5,145.0,3.65,24.75,743.5,959.72,714.43
2018,8,11,10,0,799.0,151.0,3.7,25.1,778.0,955.45,709.65
2018,8,11,10,15,808.0,153.0,3.75,25.25,807.5,946.89,702.73
2018,8,11,10,30,817.0,155.0,3.8,25.4,837.0,934.82,693.63
2018,8,11,10,45,822.5,157.0,3.8,25.55,860.0,916.09,679.91
2018,8,11,11,0,828.0,159.0,3.8,25.7,883.0,894.06,664.13
2018,8,11,11,15,831.5,160.5,3.85,25.7,898.5,866.67,645.43
2018,8,11,11,30,835.0,162.0,3.9,25.7,914.0,836.33,624.73
2018,8,11,11,45,835.5,163.5,3.9,25.7,922.0,800.87,599.73
2018,8,11,12,0,836.0,165.0,3.9,25.7,930.0,762.99,571.99
2018,8,11,12,15,836.0,165.5,3.95,25.65,931.0,721.74,541.7
2018,8,11,12,30,836.0,166.0,4.0,25.6,932.0,678.57,509.38
2018,8,11,12,45,834.0,165.0,4.0,25.55,924.0,631.36,473.28
2018,8,11,13,0,832.0,164.0,4.0,25.5,916.0,582.93,435.38
2018,8,11,13,15,827.5,163.0,4.0,25.45,901.0,532.25,394.83
2018,8,11,13,30,823.0,162.0,4.0,25.4,886.0,481.0,352.79
2018,8,11,13,45,817.0,160.0,4.0,25.3,864.0,428.11,308.55
2018,8,11,14,0,811.0,158.0,4.0,25.2,842.0,375.24,263.45
2018,8,11,14,15,802.0,156.5,4.0,25.05,813.5,322.13,217.93
2018,8,11,14,30,793.0,155.0,4.0,24.9,785.0,269.77,173.67
2018,8,11,14,45,781.5,151.5,4.0,24.75,750.0,216.65,131.54
2018,8,11,15,0,770.0,148.0,4.0,24.6,715.0,164.98,96.5
2018,8,11,15,15,755.0,145.0,4.0,24.6,675.5,105.96,67.24
2018,8,11,15,30,740.0,142.0,4.0,24.6,636.0,88.58,68.66
2018,8,11,15,45,720.5,138.0,4.0,24.1,591.5,88.29,68.77
2018,8,11,16,0,701.0,134.0,4.0,23.6,547.0,87.94,68.83
2018,8,11,16,15,675.0,129.0,4.0,23.2,499.0,86.74,68.17
2018,8,11,16,30,649.0,124.0,4.0,22.8,451.0,85.46,67.44
2018,8,11,16,45,616.5,117.0,3.95,22.45,401.5,82.57,65.31
2018,8,11,17,0,584.0,110.0,3.9,22.1,352.0,79.52,63.02
2018,8,11,17,15,542.5,101.5,3.9,21.6,302.5,75.06,59.5
2018,8,11,17,30,501.0,93.0,3.9,21.1,253.0,68.34,53.93
2018,8,11,17,45,446.0,82.0,3.85,20.6,205.5,60.96,47.62
2018,8,11,18,0,391.0,71.0,3.8,20.1,158.0,53.37,40.92
2018,8,11,18,15,317.5,57.5,3.75,19.6,116.0,43.67,32.15
2018,8,11,18,30,244.0,44.0,3.7,19.1,74.0,33.75,22.91
2018,8,11,18,45,154.0,28.0,3.7,18.55,44.0,21.67,9.32
2018,8,11,19,0,64.0,12.0,3.7,18.0,14.0,10.24,0.0
2018,8,11,19,15,32.0,6.0,3.65,17.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.2,5.0,17.13,0.0
2018,8,12,5,45,70.0,20.0,2.7,15.55,26.5,92.38,15.53
2018,8,12,6,0,121.0,35.0,2.7,15.9,48.0,163.83,127.43
2018,8,12,6,15,179.5,56.0,2.6,16.35,86.5,242.28,198.4
2018,8,12,6,30,238.0,77.0,2.5,16.8,125.0,322.1,266.74
2018,8,12,6,45,289.0,95.5,2.4,17.3,170.5,393.46,325.71
2018,8,12,7,0,340.0,114.0,2.3,17.8,216.0,485.37,397.69
2018,8,12,7,15,383.0,128.0,2.25,18.4,263.0,547.88,444.39
2018,8,12,7,30,426.0,142.0,2.2,19.0,310.0,610.91,489.73
2018,8,12,7,45,461.0,153.5,2.15,19.65,358.0,663.15,525.27
2018,8,12,8,0,496.0,165.0,2.1,20.3,406.0,714.61,559.12
2018,8,12,8,15,524.0,174.5,2.05,20.95,453.0,755.52,584.43
2018,8,12,8,30,552.0,184.0,2.0,21.6,500.0,794.68,607.9
2018,8,12,8,45,574.5,191.5,2.0,22.3,544.0,823.88,624.21
2018,8,12,9,0,597.0,199.0,2.0,23.0,588.0,858.3,643.92
2018,8,12,9,15,631.0,198.0,2.0,23.45,632.5,885.4,659.03
2018,8,12,9,30,665.0,197.0,2.0,23.9,677.0,908.99,671.77
2018,8,12,9,45,700.5,190.0,2.05,24.4,718.0,924.05,679.3
2018,8,12,10,0,736.0,183.0,2.1,24.9,759.0,935.12,684.37
2018,8,12,10,15,747.5,184.5,2.2,25.1,788.5,928.4,679.27
2018,8,12,10,30,759.0,186.0,2.3,25.3,818.0,918.21,672.17
2018,8,12,10,45,768.5,187.5,2.4,25.5,842.5,895.39,656.84
2018,8,12,11,0,778.0,189.0,2.5,25.7,867.0,877.23,644.7
2018,8,12,11,15,784.0,189.5,2.6,25.7,883.5,851.91,628.23
2018,8,12,11,30,790.0,190.0,2.7,25.7,900.0,823.61,609.31
2018,8,12,11,45,794.5,189.5,2.8,25.7,909.0,790.47,586.35
2018,8,12,12,0,799.0,189.0,2.9,25.7,918.0,754.79,561.19
2018,8,12,12,15,808.5,183.5,2.95,25.65,921.5,716.11,533.37
2018,8,12,12,30,818.0,178.0,3.0,25.6,925.0,675.0,503.13
2018,8,12,12,45,828.0,170.0,3.05,25.55,921.5,629.93,469.29
2018,8,12,13,0,838.0,162.0,3.1,25.5,918.0,582.74,432.89
2018,8,12,13,15,836.5,159.5,3.15,25.3,904.0,532.05,393.0
2018,8,12,13,30,835.0,157.0,3.2,25.1,890.0,480.53,351.24
2018,8,12,13,45,831.5,154.5,3.25,24.95,869.0,427.59,307.17
2018,8,12,14,0,828.0,152.0,3.3,24.8,848.0,374.39,261.9
2018,8,12,14,15,821.5,149.0,3.3,24.55,820.0,319.98,215.4
2018,8,12,14,30,815.0,146.0,3.3,24.3,792.0,266.05,169.91
2018,8,12,14,45,806.5,143.0,3.35,24.05,758.5,212.48,127.52
2018,8,12,15,0,798.0,140.0,3.4,23.8,725.0,160.0,92.33
2018,8,12,15,15,784.0,136.5,3.4,23.8,684.5,108.27,70.32
2018,8,12,15,30,770.0,133.0,3.4,23.8,644.0,92.77,72.38
2018,8,12,15,45,753.0,128.5,3.35,23.2,600.0,83.22,64.78
2018,8,12,16,0,736.0,124.0,3.3,22.6,556.0,82.32,64.38
2018,8,12,16,15,713.5,119.0,3.25,22.2,508.0,80.89,63.49
2018,8,12,16,30,691.0,114.0,3.2,21.8,460.0,79.34,62.51
2018,8,12,16,45,658.5,108.0,3.15,21.4,409.5,76.85,60.7
2018,8,12,17,0,626.0,102.0,3.1,21.0,359.0,74.23,58.77
2018,8,12,17,15,581.0,95.0,3.1,20.45,308.0,70.62,55.95
2018,8,12,17,30,536.0,88.0,3.1,19.9,257.0,66.9,52.95
2018,8,12,17,45,474.0,78.5,3.05,19.35,208.0,60.9,47.81
2018,8,12,18,0,412.0,69.0,3.0,18.8,159.0,52.11,40.02
2018,8,12,18,15,328.5,56.5,2.95,18.25,116.0,43.02,31.74
2018,8,12,18,30,245.0,44.0,2.9,17.7,73.0,33.78,22.99
2018,8,12,18,45,149.5,28.0,2.85,17.2,43.0,21.68,8.42
2018,8,12,19,0,54.0,12.0,2.8,16.7,13.0,10.24,0.0
2018,8,12,19,15,27.0,6.0,2.75,16.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.0,2.25,12.85,3.0,0.0,0.0
2018,8,13,5,30,22.0,6.0,2.3,13.2,6.0,20.0,0.0
2018,8,13,5,45,85.0,23.0,2.3,13.6,30.5,110.4,4.89
2018,8,13,6,0,148.0,40.0,2.3,14.0,55.0,197.26,153.98
2018,8,13,6,15,214.5,59.0,2.3,14.5,94.5,276.8,227.81
2018,8,13,6,30,281.0,78.0,2.3,15.0,134.0,376.07,311.91
2018,8,13,6,45,333.5,95.0,2.25,15.55,180.5,448.86,371.68
2018,8,13,7,0,386.0,112.0,2.2,16.1,227.0,523.7,430.33
2018,8,13,7,15,429.5,125.0,2.2,16.65,275.5,586.56,477.39
2018,8,13,7,30,473.0,138.0,2.2,17.2,324.0,649.84,522.92
2018,8,13,7,45,506.5,148.5,2.2,17.75,372.0,700.28,557.1
2018,8,13,8,0,540.0,159.0,2.2,18.3,420.0,749.78,589.6
2018,8,13,8,15,567.0,167.5,2.2,18.7,467.5,789.04,614.35
2018,8,13,8,30,594.0,176.0,2.2,19.1,515.0,826.41,637.39
2018,8,13,8,45,615.5,183.5,2.15,19.55,559.5,863.03,658.99
2018,8,13,9,0,637.0,191.0,2.1,20.0,604.0,889.36,673.21
2018,8,13,9,15,650.5,198.5,2.15,20.25,644.0,904.55,681.39
2018,8,13,9,30,664.0,206.0,2.2,20.5,684.0,916.46,687.56
2018,8,13,9,45,673.0,213.0,2.2,20.75,718.0,920.06,687.82
2018,8,13,10,0,682.0,220.0,2.2,21.0,752.0,920.28,686.04
2018,8,13,10,15,694.5,222.0,2.2,21.1,782.0,915.45,681.49
2018,8,13,10,30,707.0,224.0,2.2,21.2,812.0,907.16,674.76
2018,8,13,10,45,718.0,224.0,2.25,21.25,835.0,892.11,664.11
2018,8,13,11,0,729.0,224.0,2.3,21.3,858.0,873.71,651.23
2018,8,13,11,15,736.5,223.0,2.3,21.3,873.5,848.17,633.15
2018,8,13,11,30,744.0,222.0,2.3,21.3,889.0,819.68,612.94
2018,8,13,11,45,750.5,220.0,2.35,21.3,898.0,786.71,589.8
2018,8,13,12,0,757.0,218.0,2.4,21.3,907.0,751.18,564.46
2018,8,13,12,15,778.0,205.0,2.45,21.25,913.5,711.0,535.82
2018,8,13,12,30,799.0,192.0,2.5,21.2,920.0,672.26,507.28
2018,8,13,12,45,825.5,172.5,2.5,21.15,919.5,628.55,474.13
2018,8,13,13,0,852.0,153.0,2.5,21.1,919.0,581.37,437.34
2018,8,13,13,15,847.5,152.0,2.55,21.0,904.0,529.73,396.15
2018,8,13,13,30,843.0,151.0,2.6,20.9,889.0,477.47,353.23
2018,8,13,13,45,836.5,150.0,2.65,20.8,867.0,424.05,308.24
2018,8,13,14,0,830.0,149.0,2.7,20.7,845.0,370.65,262.27
2018,8,13,14,15,822.5,146.5,2.75,20.55,816.5,316.18,215.15
2018,8,13,14,30,815.0,144.0,2.8,20.4,788.0,262.29,169.19
2018,8,13,14,45,804.5,141.5,2.85,20.25,753.5,208.71,126.51
2018,8,13,15,0,794.0,139.0,2.9,20.1,719.0,156.46,91.56
2018,8,13,15,15,779.5,135.5,2.9,20.1,678.5,104.92,70.47
2018,8,13,15,30,765.0,132.0,2.9,20.1,638.0,92.2,72.99
2018,8,13,15,45,748.5,127.0,2.95,19.7,593.5,82.4,65.01
2018,8,13,16,0,732.0,122.0,3.0,19.3,549.0,81.14,64.26
2018,8,13,16,15,709.0,117.0,3.0,19.05,501.5,79.66,63.27
2018,8,13,16,30,686.0,112.0,3.0,18.8,454.0,78.05,62.18
2018,8,13,16,45,654.0,106.0,3.0,18.55,403.5,75.52,60.28
2018,8,13,17,0,622.0,100.0,3.0,18.3,353.0,72.86,58.24
2018,8,13,17,15,574.0,94.0,3.05,17.9,302.5,69.94,55.95
2018,8,13,17,30,526.0,88.0,3.1,17.5,252.0,66.98,53.54
2018,8,13,17,45,460.5,78.5,3.1,17.05,203.0,58.7,46.32
2018,8,13,18,0,395.0,69.0,3.1,16.6,154.0,52.04,40.31
2018,8,13,18,15,310.5,55.5,3.0,16.15,111.0,42.23,31.29
2018,8,13,18,30,226.0,42.0,2.9,15.7,68.0,32.24,21.77
2018,8,13,18,45,135.5,26.0,2.85,15.25,39.5,20.14,6.28
2018,8,13,19,0,45.0,10.0,2.8,14.8,11.0,8.54,0.0
2018,8,13,19,15,22.5,5.0,2.75,14.6,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.3,12.9,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.2,5.0,13.05,0.0
2018,8,14,5,45,57.5,20.5,2.35,13.45,25.5,84.6,0.0
2018,8,14,6,0,102.0,36.0,2.4,13.7,46.0,154.01,118.49
2018,8,14,6,15,160.0,58.5,2.4,14.2,85.0,233.35,191.58
2018,8,14,6,30,218.0,81.0,2.4,14.7,124.0,313.7,261.03
2018,8,14,6,45,271.5,99.5,2.4,15.15,169.0,385.56,321.33
2018,8,14,7,0,325.0,118.0,2.4,15.6,214.0,459.84,381.17
2018,8,14,7,15,369.5,133.0,2.4,16.15,261.5,541.42,443.51
2018,8,14,7,30,414.0,148.0,2.4,16.7,309.0,606.55,491.32
2018,8,14,7,45,451.0,159.5,2.4,17.2,357.5,660.29,529.16
2018,8,14,8,0,488.0,171.0,2.4,17.7,406.0,713.33,565.42
2018,8,14,8,15,517.0,180.5,2.35,18.1,453.0,754.94,592.33
2018,8,14,8,30,546.0,190.0,2.3,18.5,500.0,794.81,617.46
2018,8,14,8,45,570.5,196.5,2.3,18.9,544.0,824.61,635.48
2018,8,14,9,0,595.0,203.0,2.3,19.3,588.0,852.01,651.63
2018,8,14,9,15,627.0,202.0,2.3,19.6,631.0,883.98,670.95
2018,8,14,9,30,659.0,201.0,2.3,19.9,674.0,905.54,683.01
2018,8,14,9,45,691.5,194.5,2.35,20.15,713.0,918.17,689.75
2018,8,14,10,0,724.0,188.0,2.4,20.4,752.0,926.87,694.05
2018,8,14,10,15,735.0,190.5,2.4,20.5,781.5,920.71,688.48
2018,8,14,10,30,746.0,193.0,2.4,20.6,811.0,911.08,680.89
2018,8,14,10,45,755.0,193.5,2.4,20.65,834.0,894.19,668.71
2018,8,14,11,0,764.0,194.0,2.4,20.7,857.0,874.01,654.48
2018,8,14,11,15,769.5,195.0,2.4,20.7,873.0,841.92,632.37
2018,8,14,11,30,775.0,196.0,2.4,20.7,889.0,813.91,612.32
2018,8,14,11,45,778.0,196.0,2.45,20.65,897.0,780.35,588.54
2018,8,14,12,0,781.0,196.0,2.5,20.6,905.0,744.39,562.66
2018,8,14,12,15,791.5,189.0,2.5,20.5,908.0,705.67,534.3
2018,8,14,12,30,802.0,182.0,2.5,20.4,911.0,664.48,503.49
2018,8,14,12,45,813.5,173.0,2.5,20.35,907.5,620.01,469.42
2018,8,14,13,0,825.0,164.0,2.5,20.3,904.0,573.32,432.7
2018,8,14,13,15,821.5,162.5,2.5,20.15,889.5,522.89,392.21
2018,8,14,13,30,818.0,161.0,2.5,20.0,875.0,471.82,350.06
2018,8,14,13,45,812.5,159.5,2.5,19.9,853.5,419.55,305.81
2018,8,14,14,0,807.0,158.0,2.5,19.8,832.0,367.25,260.63
2018,8,14,14,15,800.0,154.5,2.55,19.65,803.5,313.35,214.03
2018,8,14,14,30,793.0,151.0,2.6,19.5,775.0,260.03,168.64
2018,8,14,14,45,783.0,147.5,2.6,19.35,740.5,207.03,126.56
2018,8,14,15,0,773.0,144.0,2.6,19.2,706.0,155.32,92.32
2018,8,14,15,15,758.0,140.5,2.6,19.2,666.0,104.94,72.72
2018,8,14,15,30,743.0,137.0,2.6,19.2,626.0,86.24,68.21
2018,8,14,15,45,725.5,132.0,2.55,18.75,582.0,85.23,67.69
2018,8,14,16,0,708.0,127.0,2.5,18.3,538.0,84.1,67.06
2018,8,14,16,15,685.0,122.0,2.5,18.05,491.0,82.76,66.2
2018,8,14,16,30,662.0,117.0,2.5,17.8,444.0,81.32,65.26
2018,8,14,16,45,630.5,110.0,2.45,17.55,394.5,78.23,62.88
2018,8,14,17,0,599.0,103.0,2.4,17.3,345.0,74.98,60.33
2018,8,14,17,15,540.0,95.0,2.4,16.9,290.0,70.52,56.69
2018,8,14,17,30,481.0,87.0,2.4,16.5,235.0,65.94,52.84
2018,8,14,17,45,406.5,75.5,2.4,16.1,184.5,56.22,44.3
2018,8,14,18,0,332.0,64.0,2.4,15.7,134.0,48.09,36.96
2018,8,14,18,15,268.5,51.0,2.35,15.35,97.5,38.75,28.32
2018,8,14,18,30,205.0,38.0,2.3,15.0,61.0,29.19,19.13
2018,8,14,18,45,124.5,24.0,2.25,14.6,36.0,18.6,3.85
2018,8,14,19,0,44.0,10.0,2.2,14.2,11.0,8.54,0.0
2018,8,14,19,15,22.0,5.0,2.15,14.05,5.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.5,2.0,13.0,2.5,0.0,0.0
2018,8,15,5,30,16.0,5.0,2.1,13.4,5.0,15.06,0.0
2018,8,15,5,45,76.0,20.5,2.15,13.8,27.0,97.84,0.0
2018,8,15,6,0,136.0,36.0,2.2,14.2,49.0,180.94,138.67
2018,8,15,6,15,216.0,53.0,2.2,14.7,88.0,284.66,233.22
2018,8,15,6,30,296.0,70.0,2.2,15.2,127.0,377.3,312.63
2018,8,15,6,45,360.0,83.0,2.2,15.7,173.5,455.12,377.02
2018,8,15,7,0,424.0,96.0,2.2,16.2,220.0,535.91,440.43
2018,8,15,7,15,479.5,105.5,2.15,16.7,271.0,606.26,492.5
2018,8,15,7,30,535.0,115.0,2.1,17.2,322.0,677.64,543.11
2018,8,15,7,45,576.0,120.5,2.1,17.7,372.0,739.68,585.24
2018,8,15,8,0,617.0,126.0,2.1,18.2,422.0,792.98,619.86
2018,8,15,8,15,649.5,130.0,2.05,18.6,471.0,834.35,645.07
2018,8,15,8,30,682.0,134.0,2.0,19.0,520.0,873.36,668.16
2018,8,15,8,45,690.0,140.5,1.95,19.35,558.5,888.33,674.6
2018,8,15,9,0,698.0,147.0,1.9,19.7,597.0,900.24,679.23
2018,8,15,9,15,708.5,154.0,1.9,19.95,636.0,912.07,684.7
2018,8,15,9,30,719.0,161.0,1.9,20.2,675.0,920.6,688.07
2018,8,15,9,45,766.0,149.5,1.9,20.45,722.0,933.58,694.55
2018,8,15,10,0,813.0,138.0,1.9,20.7,769.0,950.87,703.9
2018,8,15,10,15,825.0,138.0,1.95,20.85,799.5,942.71,697.42
2018,8,15,10,30,837.0,138.0,2.0,21.0,830.0,930.96,688.97
2018,8,15,10,45,847.5,136.5,2.05,21.1,854.0,901.92,669.33
2018,8,15,11,0,858.0,135.0,2.1,21.2,878.0,881.18,655.38
2018,8,15,11,15,864.0,134.5,2.1,21.2,894.0,854.28,637.02
2018,8,15,11,30,870.0,134.0,2.1,21.2,910.0,824.38,616.69
2018,8,15,11,45,875.0,133.0,2.15,21.15,919.5,790.4,594.05
2018,8,15,12,0,880.0,132.0,2.2,21.1,929.0,753.76,568.27
2018,8,15,12,15,882.5,130.0,2.2,21.0,930.0,712.11,537.71
2018,8,15,12,30,885.0,128.0,2.2,20.9,931.0,668.37,504.94
2018,8,15,12,45,886.0,126.0,2.25,20.8,924.5,621.81,469.5
2018,8,15,13,0,887.0,124.0,2.3,20.7,918.0,573.63,431.75
2018,8,15,13,15,885.5,122.5,2.3,20.55,904.0,523.15,390.98
2018,8,15,13,30,884.0,121.0,2.3,20.4,890.0,471.62,348.14
2018,8,15,13,45,881.0,118.5,2.3,20.25,868.5,417.99,302.5
2018,8,15,14,0,878.0,116.0,2.3,20.1,847.0,363.86,255.46
2018,8,15,14,15,872.0,114.0,2.3,20.0,819.0,308.98,207.51
2018,8,15,14,30,866.0,112.0,2.3,19.9,791.0,254.32,160.69
2018,8,15,14,45,858.5,109.5,2.3,19.75,757.0,199.53,117.31
2018,8,15,15,0,851.0,107.0,2.3,19.6,723.0,145.52,82.33
2018,8,15,15,15,838.0,105.0,2.3,19.6,683.0,81.94,64.24
2018,8,15,15,30,825.0,103.0,2.3,19.6,643.0,74.73,58.37
2018,8,15,15,45,810.5,99.0,2.25,19.3,598.5,73.34,57.44
2018,8,15,16,0,796.0,95.0,2.2,19.0,554.0,71.83,56.4
2018,8,15,16,15,776.5,91.0,2.2,18.8,506.5,70.12,55.17
2018,8,15,16,30,757.0,87.0,2.2,18.6,459.0,68.31,53.86
2018,8,15,16,45,728.5,82.5,2.2,18.4,408.5,65.91,52.01
2018,8,15,17,0,700.0,78.0,2.2,18.2,358.0,58.12,45.45
2018,8,15,17,15,659.0,73.5,2.15,17.85,307.5,55.65,43.48
2018,8,15,17,30,618.0,69.0,2.1,17.5,257.0,53.15,41.41
2018,8,15,17,45,558.5,62.0,2.1,17.1,207.5,48.54,37.36
2018,8,15,18,0,499.0,55.0,2.1,16.7,158.0,43.86,33.07
2018,8,15,18,15,410.5,45.5,2.05,16.3,114.5,36.85,26.51
2018,8,15,18,30,322.0,36.0,2.0,15.9,71.0,29.76,19.37
2018,8,15,18,45,195.5,22.5,2.0,15.5,40.5,18.74,1.73
2018,8,15,19,0,69.0,9.0,2.0,15.1,10.0,7.68,0.0
2018,8,15,19,15,34.5,4.5,1.95,14.85,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.1,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,12.7,5.0,25.84,0.0
2018,8,16,5,45,123.0,19.0,1.45,13.25,29.0,138.34,0.0
2018,8,16,6,0,214.0,33.0,1.5,13.8,53.0,251.75,191.84
2018,8,16,6,15,319.0,46.0,1.55,14.35,96.5,354.9,289.86
2018,8,16,6,30,424.0,59.0,1.6,14.9,140.0,469.8,385.13
2018,8,16,6,45,412.0,74.0,1.6,15.4,172.5,486.68,399.83
2018,8,16,7,0,400.0,89.0,1.6,15.9,205.0,504.67,413.95
2018,8,16,7,15,475.5,96.5,1.55,16.4,260.5,589.97,477.78
2018,8,16,7,30,551.0,104.0,1.5,16.9,316.0,687.08,546.7
2018,8,16,7,45,618.0,105.0,1.5,17.35,374.5,760.99,596.33
2018,8,16,8,0,685.0,106.0,1.5,17.8,433.0,834.06,643.79
2018,8,16,8,15,734.5,104.5,1.45,18.2,489.0,885.45,674.42
2018,8,16,8,30,784.0,103.0,1.4,18.6,545.0,929.08,699.22
2018,8,16,8,45,806.0,104.5,1.4,19.0,591.5,952.97,711.32
2018,8,16,9,0,828.0,106.0,1.4,19.4,638.0,973.62,721.48
2018,8,16,9,15,841.5,109.0,1.35,19.7,680.0,984.18,724.63
2018,8,16,9,30,855.0,112.0,1.3,20.0,722.0,991.15,725.69
2018,8,16,9,45,865.0,114.0,1.3,20.3,758.0,978.21,715.02
2018,8,16,10,0,875.0,116.0,1.3,20.6,794.0,973.61,710.14
2018,8,16,10,15,882.5,118.5,1.35,20.85,824.5,963.55,702.76
2018,8,16,10,30,890.0,121.0,1.4,21.1,855.0,949.89,693.25
2018,8,16,10,45,896.0,121.5,1.45,21.3,878.0,929.38,679.56
2018,8,16,11,0,902.0,122.0,1.5,21.5,901.0,905.51,663.79
2018,8,16,11,15,905.5,123.0,1.55,21.55,917.0,876.75,645.21
2018,8,16,11,30,909.0,124.0,1.6,21.6,933.0,844.94,624.55
2018,8,16,11,45,911.5,124.0,1.65,21.6,941.5,808.6,600.86
2018,8,16,12,0,914.0,124.0,1.7,21.6,950.0,769.64,574.27
2018,8,16,12,15,916.5,123.0,1.75,21.65,951.5,727.41,543.87
2018,8,16,12,30,919.0,122.0,1.8,21.7,953.0,682.95,511.08
2018,8,16,12,45,920.5,119.5,1.8,21.75,946.5,634.7,474.36
2018,8,16,13,0,922.0,117.0,1.8,21.8,940.0,584.72,435.32
2018,8,16,13,15,918.5,117.0,1.85,21.8,925.5,532.6,393.79
2018,8,16,13,30,915.0,117.0,1.9,21.8,911.0,479.53,350.18
2018,8,16,13,45,909.5,116.0,1.9,21.85,888.5,424.28,303.49
2018,8,16,14,0,904.0,115.0,1.9,21.9,866.0,368.74,255.62
2018,8,16,14,15,896.0,114.0,1.95,21.8,836.5,312.46,207.16
2018,8,16,14,30,888.0,113.0,2.0,21.7,807.0,256.58,160.01
2018,8,16,14,45,877.5,111.5,2.0,21.6,771.0,200.63,116.53
2018,8,16,15,0,867.0,110.0,2.0,21.5,735.0,145.77,82.12
2018,8,16,15,15,854.0,107.5,2.0,21.5,694.0,80.97,62.93
2018,8,16,15,30,841.0,105.0,2.0,21.5,653.0,76.45,59.37
2018,8,16,15,45,821.5,103.0,2.05,21.15,607.0,76.32,59.53
2018,8,16,16,0,802.0,101.0,2.1,20.8,561.0,76.18,59.7
2018,8,16,16,15,775.0,98.5,2.15,20.55,511.0,75.58,59.45
2018,8,16,16,30,748.0,96.0,2.2,20.3,461.0,68.52,53.67
2018,8,16,16,45,713.0,92.0,2.2,20.0,409.0,66.85,52.5
2018,8,16,17,0,678.0,88.0,2.2,19.7,357.0,65.15,51.27
2018,8,16,17,15,630.0,83.0,2.15,19.25,305.0,62.56,49.25
2018,8,16,17,30,582.0,78.0,2.1,18.8,253.0,59.98,47.15
2018,8,16,17,45,514.0,70.0,2.1,18.4,202.5,54.82,42.64
2018,8,16,18,0,446.0,62.0,2.1,18.0,152.0,49.61,37.87
2018,8,16,18,15,353.0,50.0,2.05,17.5,108.5,38.46,27.7
2018,8,16,18,30,260.0,38.0,2.0,17.0,65.0,29.41,18.79
2018,8,16,18,45,152.0,23.5,2.0,16.55,37.0,18.3,0.0
2018,8,16,19,0,44.0,9.0,2.0,16.1,9.0,7.68,0.0
2018,8,16,19,15,22.0,4.5,1.95,15.9,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,15,9.5,2.0,1.35,13.4,2.0,0.0,0.0
2018,8,17,5,30,19.0,4.0,1.3,13.9,4.0,3.41,0.0
2018,8,17,5,45,92.0,19.5,1.25,14.35,27.0,82.13,0.0
2018,8,17,6,0,165.0,35.0,1.2,14.8,50.0,219.53,163.93
2018,8,17,6,15,248.0,51.5,1.1,15.4,90.0,308.23,249.5
2018,8,17,6,30,331.0,68.0,1.0,16.0,130.0,403.45,329.18
2018,8,17,6,45,348.5,82.0,0.95,16.6,165.5,443.74,361.7
2018,8,17,7,0,366.0,96.0,0.9,17.2,201.0,484.12,392.32
2018,8,17,7,15,409.0,110.0,0.85,17.85,249.0,547.41,438.52
2018,8,17,7,30,452.0,124.0,0.8,18.5,297.0,611.12,482.36
2018,8,17,7,45,535.5,128.0,0.8,19.15,361.5,700.46,542.82
2018,8,17,8,0,619.0,132.0,0.8,19.8,426.0,800.39,607.49
2018,8,17,8,15,657.5,135.0,0.8,20.5,477.5,846.6,633.48
2018,8,17,8,30,696.0,138.0,0.8,21.2,529.0,890.39,657.9
2018,8,17,8,45,720.5,142.0,0.8,21.85,576.0,918.74,671.99
2018,8,17,9,0,745.0,146.0,0.8,22.5,623.0,944.0,684.16
2018,8,17,9,15,772.0,144.5,0.85,23.0,667.0,962.0,693.09
2018,8,17,9,30,799.0,143.0,0.9,23.5,711.0,969.49,695.6
2018,8,17,9,45,825.0,139.0,0.9,24.0,751.5,977.49,697.72
2018,8,17,10,0,851.0,135.0,0.9,24.5,792.0,981.48,697.48
2018,8,17,10,15,860.5,136.0,0.95,24.75,822.5,971.21,690.25
2018,8,17,10,30,870.0,137.0,1.0,25.0,853.0,957.29,681.04
2018,8,17,10,45,877.0,138.5,1.05,25.3,877.0,927.12,661.63
2018,8,17,11,0,884.0,140.0,1.1,25.6,901.0,905.03,647.48
2018,8,17,11,15,887.5,141.0,1.15,25.7,917.0,876.25,629.45
2018,8,17,11,30,891.0,142.0,1.2,25.8,933.0,844.48,609.47
2018,8,17,11,45,893.5,142.0,1.25,25.9,941.5,808.27,586.46
2018,8,17,12,0,896.0,142.0,1.3,26.0,950.0,769.49,560.06
2018,8,17,12,15,901.5,139.5,1.35,26.0,952.5,728.36,531.53
2018,8,17,12,30,907.0,137.0,1.4,26.0,955.0,684.85,500.53
2018,8,17,12,45,913.0,132.0,1.45,26.0,950.0,637.52,465.93
2018,8,17,13,0,919.0,127.0,1.5,26.0,945.0,588.12,428.68
2018,8,17,13,15,916.0,125.5,1.55,25.95,929.5,535.03,387.55
2018,8,17,13,30,913.0,124.0,1.6,25.9,914.0,481.0,344.32
2018,8,17,13,45,908.0,123.0,1.65,25.85,891.5,425.83,298.91
2018,8,17,14,0,903.0,122.0,1.7,25.8,869.0,370.32,252.17
2018,8,17,14,15,895.0,121.0,1.7,25.7,839.5,313.9,204.46
2018,8,17,14,30,887.0,120.0,1.7,25.6,810.0,257.88,158.17
2018,8,17,14,45,876.0,118.5,1.75,25.5,774.0,201.74,115.7
2018,8,17,15,0,865.0,117.0,1.8,25.4,738.0,137.2,75.0
2018,8,17,15,15,851.5,114.5,1.8,25.4,696.5,82.28,63.01
2018,8,17,15,30,838.0,112.0,1.8,25.4,655.0,81.07,62.25
2018,8,17,15,45,818.5,109.5,1.8,25.05,608.5,80.78,62.29
2018,8,17,16,0,799.0,107.0,1.8,24.7,562.0,80.47,62.32
2018,8,17,16,15,772.5,104.0,1.8,24.45,512.0,79.68,61.94
2018,8,17,16,30,746.0,101.0,1.8,24.2,462.0,72.0,55.75
2018,8,17,16,45,712.0,96.5,1.75,23.9,410.0,70.13,54.44
2018,8,17,17,0,678.0,92.0,1.7,23.6,358.0,68.21,53.06
2018,8,17,17,15,632.5,85.0,1.7,22.85,305.0,64.25,49.96
2018,8,17,17,30,587.0,78.0,1.7,22.1,252.0,60.17,46.66
2018,8,17,17,45,522.0,69.5,1.65,21.35,202.0,54.62,41.92
2018,8,17,18,0,457.0,61.0,1.6,20.6,152.0,48.98,36.87
2018,8,17,18,15,364.5,49.0,1.6,19.75,108.0,40.02,28.7
2018,8,17,18,30,272.0,37.0,1.6,18.9,64.0,28.71,17.82
2018,8,17,18,45,160.5,22.5,1.55,18.1,36.0,17.55,0.0
2018,8,17,19,0,49.0,8.0,1.5,17.3,8.0,6.83,0.0
2018,8,17,19,15,24.5,4.0,1.5,17.05,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,16.8,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,17.0,3.0,2.56,0.0
2018,8,18,5,45,69.0,17.0,0.65,17.25,22.5,63.56,0.0
2018,8,18,6,0,125.0,31.0,0.6,17.5,42.0,163.9,118.68
2018,8,18,6,15,193.0,51.0,0.6,17.95,81.0,247.52,197.98
2018,8,18,6,30,261.0,71.0,0.6,18.4,120.0,350.13,282.38
2018,8,18,6,45,320.0,89.0,0.6,18.85,167.5,428.97,345.01
2018,8,18,7,0,379.0,107.0,0.6,19.3,215.0,510.21,406.49
2018,8,18,7,15,429.5,120.0,0.6,19.85,265.5,578.97,455.7
2018,8,18,7,30,480.0,133.0,0.6,20.4,316.0,648.5,503.12
2018,8,18,7,45,523.0,142.0,0.6,21.0,367.0,705.98,539.82
2018,8,18,8,0,566.0,151.0,0.6,21.6,418.0,762.81,574.88
2018,8,18,8,15,597.5,158.0,0.6,22.25,467.5,804.72,598.79
2018,8,18,8,30,629.0,165.0,0.6,22.9,517.0,853.33,626.65
2018,8,18,8,45,655.5,170.0,0.65,23.55,563.5,884.73,643.66
2018,8,18,9,0,682.0,175.0,0.7,24.2,610.0,913.05,658.78
2018,8,18,9,15,700.0,180.0,0.7,24.6,652.0,929.66,666.15
2018,8,18,9,30,718.0,185.0,0.7,25.0,694.0,942.83,671.58
2018,8,18,9,45,733.0,188.0,0.75,25.4,730.5,947.4,672.81
2018,8,18,10,0,748.0,191.0,0.8,25.8,767.0,948.37,672.07
2018,8,18,10,15,759.5,194.0,0.9,26.0,798.5,942.38,668.63
2018,8,18,10,30,771.0,197.0,1.0,26.2,830.0,932.78,663.06
2018,8,18,10,45,780.0,198.0,1.05,26.4,853.5,915.33,651.8
2018,8,18,11,0,789.0,199.0,1.1,26.6,877.0,894.48,638.52
2018,8,18,11,15,794.0,200.5,1.15,26.65,893.0,867.41,621.43
2018,8,18,11,30,799.0,202.0,1.2,26.7,909.0,831.66,598.25
2018,8,18,11,45,802.5,201.5,1.25,26.75,917.5,796.75,575.11
2018,8,18,12,0,806.0,201.0,1.3,26.8,926.0,759.33,549.77
2018,8,18,12,15,810.0,199.0,1.4,26.75,927.5,718.74,522.38
2018,8,18,12,30,814.0,197.0,1.5,26.7,929.0,676.05,492.64
2018,8,18,12,45,816.5,193.0,1.55,26.65,922.5,629.04,458.59
2018,8,18,13,0,819.0,189.0,1.6,26.6,916.0,580.53,422.38
2018,8,18,13,15,816.0,187.0,1.65,26.5,901.0,529.55,383.27
2018,8,18,13,30,813.0,185.0,1.7,26.4,886.0,477.94,342.4
2018,8,18,13,45,807.5,182.0,1.8,26.3,863.0,424.28,299.0
2018,8,18,14,0,802.0,179.0,1.9,26.2,840.0,370.68,254.61
2018,8,18,14,15,794.5,175.5,1.95,26.05,811.0,316.49,209.48
2018,8,18,14,30,787.0,172.0,2.0,25.9,782.0,255.21,160.02
2018,8,18,14,45,777.0,167.0,2.05,25.75,746.5,200.27,118.82
2018,8,18,15,0,767.0,162.0,2.1,25.6,711.0,146.74,86.39
2018,8,18,15,15,751.5,158.0,2.1,25.6,670.0,97.3,75.37
2018,8,18,15,30,736.0,154.0,2.1,25.6,629.0,97.4,75.71
2018,8,18,15,45,717.0,148.0,2.1,25.15,583.0,96.09,74.99
2018,8,18,16,0,698.0,142.0,2.1,24.7,537.0,94.64,74.16
2018,8,18,16,15,673.0,135.0,2.15,24.4,488.0,92.26,72.52
2018,8,18,16,30,648.0,128.0,2.2,24.1,439.0,89.72,70.74
2018,8,18,16,45,614.0,119.5,2.2,23.75,388.0,85.78,67.76
2018,8,18,17,0,580.0,111.0,2.2,23.4,337.0,81.63,64.55
2018,8,18,17,15,533.0,101.5,2.2,22.8,285.5,76.36,60.36
2018,8,18,17,30,486.0,92.0,2.2,22.2,234.0,67.94,53.33
2018,8,18,17,45,423.5,79.5,2.15,21.55,185.5,59.39,45.98
2018,8,18,18,0,361.0,67.0,2.1,20.9,137.0,50.61,38.18
2018,8,18,18,15,277.5,51.0,2.1,20.3,95.5,38.93,27.62
2018,8,18,18,30,194.0,35.0,2.1,19.7,54.0,26.99,16.07
2018,8,18,18,45,109.5,20.0,2.1,19.1,29.5,15.56,0.0
2018,8,18,19,0,25.0,5.0,2.1,18.5,5.0,4.27,0.0
2018,8,18,19,15,12.5,2.5,2.05,18.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,14.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.0,1.9,15.45,13.5,29.98,0.0
2018,8,19,6,0,53.0,20.0,1.9,15.7,25.0,82.89,57.15
2018,8,19,6,15,88.5,42.0,1.85,16.1,56.0,147.36,117.94
2018,8,19,6,30,124.0,64.0,1.8,16.5,87.0,208.42,171.15
2018,8,19,6,45,158.0,90.5,1.75,16.9,129.0,275.38,227.43
2018,8,19,7,0,192.0,117.0,1.7,17.3,171.0,341.67,281.21
2018,8,19,7,15,226.0,142.0,1.65,17.7,218.0,405.41,331.0
2018,8,19,7,30,260.0,167.0,1.6,18.1,265.0,469.02,378.81
2018,8,19,7,45,291.5,188.5,1.55,18.5,313.5,525.06,419.26
2018,8,19,8,0,323.0,210.0,1.5,18.9,362.0,580.61,458.04
2018,8,19,8,15,351.5,225.0,1.5,19.4,407.0,624.01,487.14
2018,8,19,8,30,380.0,240.0,1.5,19.9,452.0,666.49,514.98
2018,8,19,8,45,407.0,253.5,1.45,20.4,497.5,704.29,538.52
2018,8,19,9,0,434.0,267.0,1.4,20.9,543.0,740.36,560.37
2018,8,19,9,15,502.5,255.5,1.4,21.55,595.5,807.74,604.07
2018,8,19,9,30,571.0,244.0,1.4,22.2,648.0,853.0,632.01
2018,8,19,9,45,653.0,217.0,1.45,22.8,701.0,898.53,660.97
2018,8,19,10,0,735.0,190.0,1.5,23.4,754.0,933.66,681.2
2018,8,19,10,15,745.5,192.5,1.5,23.9,784.0,926.39,673.71
2018,8,19,10,30,756.0,195.0,1.5,24.4,814.0,915.62,664.63
2018,8,19,10,45,764.5,196.5,1.55,24.9,837.0,898.57,652.32
2018,8,19,11,0,773.0,198.0,1.6,25.4,860.0,878.15,637.98
2018,8,19,11,15,778.0,199.5,1.6,25.65,876.0,851.55,619.34
2018,8,19,11,30,783.0,201.0,1.6,25.9,892.0,821.95,598.36
2018,8,19,11,45,786.5,201.0,1.65,26.15,900.5,782.46,571.21
2018,8,19,12,0,790.0,201.0,1.7,26.4,909.0,746.04,545.55
2018,8,19,12,15,780.0,206.5,1.75,26.4,906.0,705.43,516.72
2018,8,19,12,30,770.0,212.0,1.8,26.4,903.0,660.06,484.06
2018,8,19,12,45,754.5,219.5,1.85,26.45,892.0,612.2,448.73
2018,8,19,13,0,739.0,227.0,1.9,26.5,881.0,564.19,412.41
2018,8,19,13,15,733.5,225.5,2.0,26.4,865.5,514.51,374.36
2018,8,19,13,30,728.0,224.0,2.1,26.3,850.0,464.62,334.95
2018,8,19,13,45,720.0,221.5,2.2,26.2,827.0,413.14,293.31
2018,8,19,14,0,712.0,219.0,2.3,26.1,804.0,362.16,251.21
2018,8,19,14,15,701.0,215.5,2.35,25.9,774.5,310.49,208.54
2018,8,19,14,30,690.0,212.0,2.4,25.7,745.0,260.07,167.89
2018,8,19,14,45,675.5,207.5,2.45,25.55,709.5,210.0,130.89
2018,8,19,15,0,661.0,203.0,2.5,25.4,674.0,161.97,102.46
2018,8,19,15,15,643.5,197.0,2.5,25.4,633.5,119.74,93.9
2018,8,19,15,30,626.0,191.0,2.5,25.4,593.0,119.54,94.04
2018,8,19,15,45,603.0,183.5,2.55,24.9,548.0,118.13,93.34
2018,8,19,16,0,580.0,176.0,2.6,24.4,503.0,115.18,91.39
2018,8,19,16,15,551.5,167.0,2.65,23.95,455.0,111.23,88.57
2018,8,19,16,30,523.0,158.0,2.7,23.5,407.0,107.07,85.55
2018,8,19,16,45,487.0,146.0,2.7,23.1,357.5,100.65,80.56
2018,8,19,17,0,451.0,134.0,2.7,22.7,308.0,93.93,75.25
2018,8,19,17,15,405.5,120.0,2.7,22.0,259.0,85.47,68.4
2018,8,19,17,30,360.0,106.0,2.7,21.3,210.0,76.69,61.08
2018,8,19,17,45,303.5,88.5,2.7,20.65,164.0,65.01,50.99
2018,8,19,18,0,247.0,71.0,2.7,20.0,118.0,53.75,40.99
2018,8,19,18,15,181.5,51.0,2.65,19.45,80.0,39.16,27.84
2018,8,19,18,30,116.0,31.0,2.6,18.9,42.0,24.27,13.62
2018,8,19,18,45,63.5,17.0,2.55,18.3,22.5,13.47,0.0
2018,8,19,19,0,11.0,3.0,2.5,17.7,3.0,2.56,0.0
2018,8,19,19,15,5.5,1.5,2.45,17.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,14.05,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,20,5,45,24.5,9.5,2.35,14.4,11.5,25.48,0.0
2018,8,20,6,0,45.0,18.0,2.3,14.6,22.0,72.1,48.08
2018,8,20,6,15,77.0,38.5,2.25,14.95,50.5,116.49,92.97
2018,8,20,6,30,109.0,59.0,2.2,15.3,79.0,171.22,141.3
2018,8,20,6,45,140.5,84.5,2.15,15.6,118.5,233.67,194.76
2018,8,20,7,0,172.0,110.0,2.1,15.9,158.0,295.45,246.11
2018,8,20,7,15,202.0,136.0,2.05,16.2,203.5,374.94,309.48
2018,8,20,7,30,232.0,162.0,2.0,16.5,249.0,435.98,356.4
2018,8,20,7,45,259.0,185.5,1.9,16.8,296.0,490.12,396.39
2018,8,20,8,0,286.0,209.0,1.8,17.1,343.0,543.5,434.54
2018,8,20,8,15,309.5,229.5,1.7,17.6,389.0,588.54,465.0
2018,8,20,8,30,333.0,250.0,1.6,18.1,435.0,632.31,493.68
2018,8,20,8,45,353.5,267.5,1.55,18.55,478.5,667.88,516.19
2018,8,20,9,0,374.0,285.0,1.5,19.0,522.0,701.67,537.04
2018,8,20,9,15,431.0,281.5,1.45,19.6,572.0,763.95,577.69
2018,8,20,9,30,488.0,278.0,1.4,20.2,622.0,806.9,604.16
2018,8,20,9,45,556.5,261.5,1.3,20.85,672.5,844.1,626.11
2018,8,20,10,0,625.0,245.0,1.2,21.5,723.0,882.32,647.94
2018,8,20,10,15,637.0,249.0,1.25,21.9,753.0,879.31,644.04
2018,8,20,10,30,649.0,253.0,1.3,22.3,783.0,872.85,638.45
2018,8,20,10,45,658.5,255.5,1.3,22.7,806.0,859.37,627.7
2018,8,20,11,0,668.0,258.0,1.3,23.1,829.0,842.62,614.91
2018,8,20,11,15,673.0,260.5,1.35,23.4,844.5,818.96,598.36
2018,8,20,11,30,678.0,263.0,1.4,23.7,860.0,792.48,579.83
2018,8,20,11,45,681.0,263.5,1.45,23.95,868.0,760.15,557.27
2018,8,20,12,0,684.0,264.0,1.5,24.2,876.0,725.57,532.84
2018,8,20,12,15,718.0,244.0,1.55,24.4,886.5,693.04,509.94
2018,8,20,12,30,752.0,224.0,1.6,24.6,897.0,656.45,483.45
2018,8,20,12,45,795.5,196.0,1.7,24.8,902.5,614.97,452.99
2018,8,20,13,0,839.0,168.0,1.8,25.0,908.0,570.35,418.91
2018,8,20,13,15,830.5,169.5,1.85,25.0,891.5,518.58,378.29
2018,8,20,13,30,822.0,171.0,1.9,25.0,875.0,466.59,336.33
2018,8,20,13,45,810.0,172.0,1.95,24.95,850.5,413.01,292.24
2018,8,20,14,0,798.0,173.0,2.0,24.9,826.0,360.11,247.86
2018,8,20,14,15,784.5,172.0,2.05,24.7,795.0,306.38,203.01
2018,8,20,14,30,771.0,171.0,2.1,24.5,764.0,246.11,154.5
2018,8,20,14,45,753.0,171.0,2.15,24.25,728.0,194.15,116.32
2018,8,20,15,0,735.0,171.0,2.2,24.0,692.0,144.43,88.01
2018,8,20,15,15,718.5,166.0,2.2,24.0,650.5,102.07,79.86
2018,8,20,15,30,702.0,161.0,2.2,24.0,609.0,101.73,79.85
2018,8,20,15,45,674.0,157.5,2.25,23.25,562.0,102.09,80.64
2018,8,20,16,0,646.0,154.0,2.3,22.5,515.0,102.5,81.48
2018,8,20,16,15,607.0,149.0,2.25,21.9,464.0,101.7,81.28
2018,8,20,16,30,568.0,144.0,2.2,21.3,413.0,98.96,79.44
2018,8,20,16,45,524.5,135.5,2.2,20.75,361.5,94.43,76.02
2018,8,20,17,0,481.0,127.0,2.2,20.2,310.0,89.73,72.4
2018,8,20,17,15,428.5,115.0,2.2,19.45,260.0,82.4,66.44
2018,8,20,17,30,376.0,103.0,2.2,18.7,210.0,74.83,60.1
2018,8,20,17,45,311.5,86.0,2.15,17.95,162.5,63.36,50.1
2018,8,20,18,0,247.0,69.0,2.1,17.2,115.0,51.54,39.51
2018,8,20,18,15,180.0,49.0,2.05,16.7,77.0,37.72,26.87
2018,8,20,18,30,113.0,29.0,2.0,16.2,39.0,22.78,12.23
2018,8,20,18,45,61.5,15.5,1.9,15.7,20.5,13.23,0.0
2018,8,20,19,0,10.0,2.0,1.8,15.2,2.0,1.71,0.0
2018,8,20,19,15,5.0,1.0,1.75,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
