Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.2,12.65,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,21,5,45,20.0,10.5,1.2,13.1,12.0,23.13,0.0
2018,8,21,6,0,37.0,20.0,1.2,13.3,23.0,57.64,36.49
2018,8,21,6,15,41.0,41.5,1.2,13.65,47.0,94.92,74.29
2018,8,21,6,30,45.0,63.0,1.2,14.0,71.0,111.96,90.35
2018,8,21,6,45,59.0,84.0,1.25,14.3,98.0,148.09,121.86
2018,8,21,7,0,73.0,105.0,1.3,14.6,125.0,183.76,152.18
2018,8,21,7,15,61.5,123.0,1.3,15.0,142.5,191.64,157.83
2018,8,21,7,30,50.0,141.0,1.3,15.4,160.0,198.73,162.52
2018,8,21,7,45,46.0,161.0,1.3,15.75,180.5,214.88,174.66
2018,8,21,8,0,42.0,181.0,1.3,16.1,201.0,230.42,186.02
2018,8,21,8,15,46.0,202.5,1.3,16.45,226.5,255.08,204.77
2018,8,21,8,30,50.0,224.0,1.3,16.8,252.0,279.24,222.77
2018,8,21,8,45,49.5,242.0,1.35,17.15,271.5,294.24,233.31
2018,8,21,9,0,49.0,260.0,1.4,17.5,291.0,308.83,243.49
2018,8,21,9,15,47.5,276.5,1.4,17.8,308.0,320.28,251.12
2018,8,21,9,30,46.0,293.0,1.4,18.1,325.0,331.33,258.43
2018,8,21,9,45,50.0,312.0,1.4,18.35,348.5,349.91,271.67
2018,8,21,10,0,54.0,331.0,1.4,18.6,372.0,367.72,284.17
2018,8,21,10,15,73.5,354.5,1.45,18.85,413.0,403.67,310.72
2018,8,21,10,30,93.0,378.0,1.5,19.1,454.0,437.75,335.42
2018,8,21,10,45,152.0,394.5,1.5,19.3,522.5,512.58,390.26
2018,8,21,11,0,211.0,411.0,1.5,19.5,591.0,566.35,428.54
2018,8,21,11,15,242.0,416.0,1.5,19.65,626.0,592.41,446.12
2018,8,21,11,30,273.0,421.0,1.5,19.8,661.0,602.31,452.48
2018,8,21,11,45,281.5,425.0,1.5,19.9,674.5,591.08,443.7
2018,8,21,12,0,290.0,429.0,1.5,20.0,688.0,578.09,433.76
2018,8,21,12,15,357.0,410.5,1.5,20.0,729.0,583.98,438.09
2018,8,21,12,30,424.0,392.0,1.5,20.0,770.0,584.0,437.5
2018,8,21,12,45,488.5,367.5,1.5,20.0,799.5,570.73,426.86
2018,8,21,13,0,553.0,343.0,1.5,20.0,829.0,551.2,410.88
2018,8,21,13,15,497.5,352.0,1.5,19.9,783.5,493.02,366.77
2018,8,21,13,30,442.0,361.0,1.5,19.8,738.0,439.82,326.16
2018,8,21,13,45,390.0,362.5,1.5,19.7,689.0,395.17,291.66
2018,8,21,14,0,338.0,364.0,1.5,19.6,640.0,350.29,257.22
2018,8,21,14,15,428.5,335.0,1.45,19.45,671.5,318.2,227.85
2018,8,21,14,30,519.0,306.0,1.4,19.3,703.0,284.31,196.7
2018,8,21,14,45,508.0,295.5,1.35,19.15,669.5,239.12,163.53
2018,8,21,15,0,497.0,285.0,1.3,19.0,636.0,195.69,137.54
2018,8,21,15,15,479.5,275.0,1.3,19.0,597.0,162.87,131.9
2018,8,21,15,30,462.0,265.0,1.3,19.0,558.0,160.41,130.31
2018,8,21,15,45,444.0,250.5,1.25,18.55,515.5,155.07,126.45
2018,8,21,16,0,426.0,236.0,1.2,18.1,473.0,155.51,127.43
2018,8,21,16,15,404.5,219.0,1.2,17.75,427.5,146.54,120.48
2018,8,21,16,30,383.0,202.0,1.2,17.4,382.0,137.15,113.13
2018,8,21,16,45,353.5,184.0,1.15,17.1,335.0,126.67,104.7
2018,8,21,17,0,324.0,166.0,1.1,16.8,288.0,115.77,95.79
2018,8,21,17,15,286.0,144.0,1.1,16.4,240.0,101.97,84.21
2018,8,21,17,30,248.0,122.0,1.1,16.0,192.0,87.7,71.95
2018,8,21,17,45,203.0,98.0,1.05,15.6,147.5,71.66,57.81
2018,8,21,18,0,158.0,74.0,1.0,15.2,103.0,55.12,42.92
2018,8,21,18,15,112.0,50.5,1.0,14.9,67.5,38.41,27.61
2018,8,21,18,30,66.0,27.0,1.0,14.6,32.0,21.17,10.59
2018,8,21,18,45,35.5,14.5,0.95,14.3,17.0,12.38,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,0.8,13.05,8.0,9.66,0.0
2018,8,22,6,0,6.0,15.0,0.8,13.3,15.0,17.16,6.4
2018,8,22,6,15,3.0,27.0,0.75,13.7,27.0,24.65,14.98
2018,8,22,6,30,0.0,39.0,0.7,14.1,39.0,32.25,21.78
2018,8,22,6,45,0.0,55.5,0.7,14.55,55.5,47.98,35.42
2018,8,22,7,0,0.0,72.0,0.7,15.0,72.0,63.62,48.77
2018,8,22,7,15,0.0,86.5,0.7,15.45,86.5,76.7,59.69
2018,8,22,7,30,0.0,101.0,0.7,15.9,101.0,89.66,70.27
2018,8,22,7,45,0.0,115.0,0.7,16.35,115.0,102.0,80.13
2018,8,22,8,0,0.0,129.0,0.7,16.8,129.0,114.29,89.78
2018,8,22,8,15,1.5,145.5,0.7,17.2,146.5,130.55,102.59
2018,8,22,8,30,3.0,162.0,0.7,17.6,164.0,146.71,115.12
2018,8,22,8,45,6.0,180.0,0.75,18.0,184.0,165.72,129.85
2018,8,22,9,0,9.0,198.0,0.8,18.4,204.0,184.56,144.25
2018,8,22,9,15,13.0,218.5,0.85,18.8,227.5,206.62,161.03
2018,8,22,9,30,17.0,239.0,0.9,19.2,251.0,228.34,177.33
2018,8,22,9,45,21.5,262.0,0.95,19.6,278.0,252.56,195.37
2018,8,22,10,0,26.0,285.0,1.0,20.0,305.0,293.53,225.83
2018,8,22,10,15,70.0,321.0,1.05,20.3,377.0,366.2,280.77
2018,8,22,10,30,114.0,357.0,1.1,20.6,449.0,452.04,343.41
2018,8,22,10,45,220.0,365.0,1.15,20.95,549.5,543.34,409.99
2018,8,22,11,0,326.0,373.0,1.2,21.3,650.0,640.57,478.08
2018,8,22,11,15,425.0,350.0,1.25,21.45,718.0,691.02,512.97
2018,8,22,11,30,524.0,327.0,1.3,21.6,786.0,723.35,535.41
2018,8,22,11,45,593.0,302.5,1.35,21.75,826.5,723.75,535.58
2018,8,22,12,0,662.0,278.0,1.4,21.9,867.0,717.78,531.29
2018,8,22,12,15,684.0,264.0,1.4,21.9,872.5,682.73,506.03
2018,8,22,12,30,706.0,250.0,1.4,21.9,878.0,644.58,478.2
2018,8,22,12,45,733.0,231.0,1.45,21.9,878.0,602.4,447.1
2018,8,22,13,0,760.0,212.0,1.5,21.9,878.0,557.0,412.47
2018,8,22,13,15,755.5,210.0,1.5,21.75,862.5,506.46,372.81
2018,8,22,13,30,751.0,208.0,1.5,21.6,847.0,455.57,331.75
2018,8,22,13,45,744.5,205.5,1.5,21.4,825.0,403.49,288.81
2018,8,22,14,0,738.0,203.0,1.5,21.2,803.0,351.69,245.3
2018,8,22,14,15,728.5,200.0,1.45,20.95,774.0,299.34,201.4
2018,8,22,14,30,719.0,197.0,1.4,20.7,745.0,248.02,159.72
2018,8,22,14,45,706.0,192.5,1.4,20.5,709.5,196.54,122.1
2018,8,22,15,0,693.0,188.0,1.4,20.3,674.0,146.91,94.38
2018,8,22,15,15,676.0,182.0,1.4,20.3,633.0,111.91,89.23
2018,8,22,15,30,659.0,176.0,1.4,20.3,592.0,111.3,89.03
2018,8,22,15,45,637.0,170.5,1.3,19.65,548.0,110.85,89.13
2018,8,22,16,0,615.0,165.0,1.2,19.0,504.0,110.35,89.21
2018,8,22,16,15,586.5,157.0,1.2,18.6,456.5,106.05,86.0
2018,8,22,16,30,558.0,149.0,1.2,18.2,409.0,102.28,83.22
2018,8,22,16,45,521.5,138.5,1.15,17.85,359.0,96.6,78.74
2018,8,22,17,0,485.0,128.0,1.1,17.5,309.0,90.68,73.96
2018,8,22,17,15,436.5,115.5,1.1,17.0,259.5,83.03,67.62
2018,8,22,17,30,388.0,103.0,1.1,16.5,210.0,75.12,60.84
2018,8,22,17,45,326.0,86.0,1.05,16.0,163.0,63.62,50.67
2018,8,22,18,0,264.0,69.0,1.0,15.5,116.0,51.76,39.89
2018,8,22,18,15,191.0,50.0,1.0,15.15,78.0,38.3,27.38
2018,8,22,18,30,118.0,31.0,1.0,14.8,40.0,24.08,12.03
2018,8,22,18,45,62.0,16.5,0.95,14.4,21.0,14.08,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,13.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,11.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,12.4,1.0,0.0,0.0
2018,8,23,5,45,15.0,8.0,0.9,12.9,9.0,17.42,0.0
2018,8,23,6,0,25.0,15.0,0.9,13.4,17.0,39.09,20.95
2018,8,23,6,15,12.5,25.5,0.95,13.9,26.5,32.53,21.77
2018,8,23,6,30,0.0,36.0,1.0,14.4,36.0,29.75,19.6
2018,8,23,6,45,0.0,51.0,1.0,14.9,51.0,42.95,31.07
2018,8,23,7,0,0.0,66.0,1.0,15.4,66.0,56.98,43.06
2018,8,23,7,15,0.0,74.5,1.0,15.75,74.5,63.79,48.75
2018,8,23,7,30,0.0,83.0,1.0,16.1,83.0,70.81,54.48
2018,8,23,7,45,0.0,89.0,1.0,16.5,89.0,75.5,58.13
2018,8,23,8,0,0.0,95.0,1.0,16.9,95.0,80.38,61.88
2018,8,23,8,15,0.0,105.5,1.0,17.2,105.5,89.63,69.21
2018,8,23,8,30,0.0,116.0,1.0,17.5,116.0,98.86,76.43
2018,8,23,8,45,0.0,129.0,1.0,17.8,129.0,110.39,85.46
2018,8,23,9,0,0.0,142.0,1.0,18.1,142.0,121.86,94.33
2018,8,23,9,15,1.0,150.5,1.05,18.35,151.0,130.06,100.59
2018,8,23,9,30,2.0,159.0,1.1,18.6,160.0,138.23,106.8
2018,8,23,9,45,3.0,165.0,1.15,18.85,167.0,144.06,111.12
2018,8,23,10,0,4.0,171.0,1.2,19.1,174.0,149.84,115.42
2018,8,23,10,15,5.5,181.5,1.2,19.25,186.0,160.02,123.2
2018,8,23,10,30,7.0,192.0,1.2,19.4,198.0,170.01,130.79
2018,8,23,10,45,10.5,222.5,1.25,19.6,231.5,199.16,153.3
2018,8,23,11,0,14.0,253.0,1.3,19.8,265.0,227.71,175.03
2018,8,23,11,15,15.5,271.5,1.35,19.85,285.0,243.43,186.8
2018,8,23,11,30,17.0,290.0,1.4,19.9,305.0,258.63,198.18
2018,8,23,11,45,19.0,303.5,1.45,20.0,320.5,269.38,206.15
2018,8,23,12,0,21.0,317.0,1.5,20.1,336.0,279.58,213.7
2018,8,23,12,15,35.5,349.0,1.5,20.05,380.5,315.09,240.5
2018,8,23,12,30,50.0,381.0,1.5,20.0,425.0,343.19,261.31
2018,8,23,12,45,136.5,386.5,1.55,20.0,506.0,387.51,294.55
2018,8,23,13,0,223.0,392.0,1.6,20.0,587.0,417.49,315.85
2018,8,23,13,15,348.5,354.5,1.6,19.9,653.0,427.34,321.12
2018,8,23,13,30,474.0,317.0,1.6,19.8,719.0,419.93,311.83
2018,8,23,13,45,513.5,298.0,1.65,19.7,723.0,386.15,282.79
2018,8,23,14,0,553.0,279.0,1.7,19.6,727.0,348.36,249.8
2018,8,23,14,15,614.5,249.5,1.7,19.45,730.0,303.31,209.89
2018,8,23,14,30,676.0,220.0,1.7,19.3,733.0,252.93,166.39
2018,8,23,14,45,663.5,213.5,1.75,19.15,697.5,202.53,129.68
2018,8,23,15,0,651.0,207.0,1.8,19.0,662.0,154.01,102.81
2018,8,23,15,15,633.0,201.0,1.8,19.0,621.5,123.77,99.72
2018,8,23,15,30,615.0,195.0,1.8,19.0,581.0,123.63,99.93
2018,8,23,15,45,592.0,187.0,1.8,18.6,536.0,120.61,97.83
2018,8,23,16,0,569.0,179.0,1.8,18.2,491.0,117.56,95.72
2018,8,23,16,15,536.5,171.5,1.85,17.9,443.5,114.5,93.55
2018,8,23,16,30,504.0,164.0,1.9,17.6,396.0,111.28,91.24
2018,8,23,16,45,463.0,152.5,1.95,17.3,346.5,105.19,86.42
2018,8,23,17,0,422.0,141.0,2.0,17.0,297.0,98.84,81.28
2018,8,23,17,15,371.5,126.0,2.0,16.65,247.5,89.74,73.61
2018,8,23,17,30,321.0,111.0,2.0,16.3,198.0,81.32,66.34
2018,8,23,17,45,260.5,91.0,2.05,15.9,152.0,67.43,54.0
2018,8,23,18,0,200.0,71.0,2.1,15.5,106.0,53.21,41.08
2018,8,23,18,15,129.5,49.0,2.1,15.2,68.5,37.31,26.38
2018,8,23,18,30,59.0,27.0,2.1,14.9,31.0,21.43,9.11
2018,8,23,18,45,30.5,14.0,2.1,14.6,16.0,11.95,0.0
2018,8,23,19,0,2.0,1.0,2.1,14.3,1.0,0.0,0.0
2018,8,23,19,15,1.0,0.5,2.1,14.2,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.9,11.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.0,12.0,1.0,0.0,0.0
2018,8,24,5,45,6.0,8.5,2.05,12.35,9.0,11.49,0.0
2018,8,24,6,0,9.0,16.0,2.1,12.7,17.0,20.23,7.33
2018,8,24,6,15,4.5,32.5,2.05,13.15,33.0,32.36,21.3
2018,8,24,6,30,0.0,49.0,2.0,13.6,49.0,45.36,32.82
2018,8,24,6,45,2.5,70.0,2.0,14.0,70.5,69.13,53.5
2018,8,24,7,0,5.0,91.0,2.0,14.4,92.0,92.03,73.15
2018,8,24,7,15,4.0,105.5,1.95,14.85,106.5,103.09,82.28
2018,8,24,7,30,3.0,120.0,1.9,15.3,121.0,114.29,91.28
2018,8,24,7,45,2.5,131.5,1.85,15.75,132.5,122.66,97.75
2018,8,24,8,0,2.0,143.0,1.8,16.2,144.0,131.31,104.32
2018,8,24,8,15,6.0,161.5,1.75,16.65,164.5,151.86,120.73
2018,8,24,8,30,10.0,180.0,1.7,17.1,185.0,172.3,136.74
2018,8,24,8,45,16.5,204.5,1.7,17.55,214.0,201.22,159.41
2018,8,24,9,0,23.0,229.0,1.7,18.0,243.0,229.78,181.39
2018,8,24,9,15,38.0,262.0,1.7,18.35,287.5,295.05,231.86
2018,8,24,9,30,53.0,295.0,1.7,18.7,332.0,340.57,265.95
2018,8,24,9,45,78.5,320.0,1.7,19.1,378.0,385.98,299.78
2018,8,24,10,0,104.0,345.0,1.7,19.5,424.0,429.65,331.63
2018,8,24,10,15,237.0,343.0,1.75,19.8,531.5,577.87,441.94
2018,8,24,10,30,370.0,341.0,1.8,20.1,639.0,682.34,516.6
2018,8,24,10,45,476.5,319.0,1.8,20.4,714.0,750.66,563.52
2018,8,24,11,0,583.0,297.0,1.8,20.7,789.0,797.5,595.17
2018,8,24,11,15,595.5,297.0,1.85,20.9,807.5,779.91,581.8
2018,8,24,11,30,608.0,297.0,1.9,21.1,826.0,759.38,566.91
2018,8,24,11,45,613.5,296.5,1.95,21.35,834.5,730.1,545.64
2018,8,24,12,0,619.0,296.0,2.0,21.6,843.0,698.41,522.42
2018,8,24,12,15,620.5,295.0,2.05,21.7,843.5,661.62,495.47
2018,8,24,12,30,622.0,294.0,2.1,21.8,844.0,623.33,466.89
2018,8,24,12,45,621.0,292.0,2.15,21.9,837.0,581.63,435.18
2018,8,24,13,0,620.0,290.0,2.2,22.0,830.0,539.14,402.11
2018,8,24,13,15,618.0,285.5,2.25,21.95,815.5,493.84,366.34
2018,8,24,13,30,616.0,281.0,2.3,21.9,801.0,448.33,329.46
2018,8,24,13,45,612.0,274.5,2.35,21.9,779.5,400.71,290.15
2018,8,24,14,0,608.0,268.0,2.4,21.9,758.0,354.93,251.67
2018,8,24,14,15,602.0,260.5,2.45,21.75,730.5,306.73,211.69
2018,8,24,14,30,596.0,253.0,2.5,21.6,703.0,259.32,173.71
2018,8,24,14,45,588.0,243.0,2.55,21.45,669.5,211.14,138.93
2018,8,24,15,0,580.0,233.0,2.6,21.3,636.0,164.31,112.97
2018,8,24,15,15,562.0,225.0,2.6,21.3,596.0,137.34,110.22
2018,8,24,15,30,544.0,217.0,2.6,21.3,556.0,135.13,108.73
2018,8,24,15,45,529.0,204.0,2.6,20.8,513.5,129.83,104.83
2018,8,24,16,0,514.0,191.0,2.6,20.3,471.0,124.19,100.63
2018,8,24,16,15,497.5,176.0,2.6,19.9,426.0,116.92,94.98
2018,8,24,16,30,481.0,161.0,2.6,19.5,381.0,109.23,88.9
2018,8,24,16,45,453.5,146.5,2.6,19.15,334.0,101.3,82.52
2018,8,24,17,0,426.0,132.0,2.6,18.8,287.0,92.98,75.7
2018,8,24,17,15,385.0,116.0,2.6,18.2,239.5,83.12,67.44
2018,8,24,17,30,344.0,100.0,2.6,17.6,192.0,72.86,58.61
2018,8,24,17,45,291.0,81.5,2.6,17.0,147.5,60.32,47.52
2018,8,24,18,0,238.0,63.0,2.6,16.4,103.0,47.35,35.76
2018,8,24,18,15,169.0,43.5,2.55,15.9,67.0,33.61,23.0
2018,8,24,18,30,100.0,24.0,2.5,15.4,31.0,18.93,6.21
2018,8,24,18,45,52.5,12.5,2.45,14.9,16.0,10.67,0.0
2018,8,24,19,0,5.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,14.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,8,25,5,45,30.0,10.5,0.95,12.8,12.5,30.1,0.0
2018,8,25,6,0,57.0,20.0,0.9,12.9,24.0,85.31,45.57
2018,8,25,6,15,110.5,41.5,0.9,13.35,57.0,168.58,134.72
2018,8,25,6,30,164.0,63.0,0.9,13.8,90.0,243.06,200.28
2018,8,25,6,45,159.5,82.5,0.9,14.2,116.5,266.01,220.36
2018,8,25,7,0,155.0,102.0,0.9,14.6,143.0,269.75,223.97
2018,8,25,7,15,132.0,123.5,0.85,15.15,164.0,275.53,227.26
2018,8,25,7,30,109.0,145.0,0.8,15.7,185.0,279.11,228.16
2018,8,25,7,45,118.5,168.5,0.75,16.2,217.5,314.26,254.76
2018,8,25,8,0,128.0,192.0,0.7,16.7,250.0,348.57,279.73
2018,8,25,8,15,149.0,214.5,0.65,17.35,289.5,391.83,311.0
2018,8,25,8,30,170.0,237.0,0.6,18.0,329.0,434.33,340.68
2018,8,25,8,45,235.5,251.0,0.6,18.6,390.5,509.04,394.81
2018,8,25,9,0,301.0,265.0,0.6,19.2,452.0,604.42,460.81
2018,8,25,9,15,420.0,256.0,0.6,19.8,536.0,722.72,541.08
2018,8,25,9,30,539.0,247.0,0.6,20.4,620.0,819.23,603.33
2018,8,25,9,45,586.0,244.0,0.6,21.0,669.0,848.62,619.1
2018,8,25,10,0,633.0,241.0,0.6,21.6,718.0,879.54,636.38
2018,8,25,10,15,645.0,245.0,0.7,21.95,747.5,876.01,633.49
2018,8,25,10,30,657.0,249.0,0.8,22.3,777.0,869.0,628.85
2018,8,25,10,45,666.0,251.5,0.85,22.65,799.5,854.52,618.55
2018,8,25,11,0,675.0,254.0,0.9,23.0,822.0,836.77,606.17
2018,8,25,11,15,681.0,255.5,1.0,23.1,837.5,812.52,590.75
2018,8,25,11,30,687.0,257.0,1.1,23.2,853.0,785.4,573.13
2018,8,25,11,45,690.5,257.5,1.2,23.35,861.0,752.87,551.36
2018,8,25,12,0,694.0,258.0,1.3,23.5,869.0,718.02,527.49
2018,8,25,12,15,698.5,255.0,1.4,23.5,870.0,678.9,500.38
2018,8,25,12,30,703.0,252.0,1.5,23.5,871.0,637.89,471.11
2018,8,25,12,45,706.0,247.5,1.65,23.5,864.5,593.22,438.58
2018,8,25,13,0,709.0,243.0,1.8,23.5,858.0,547.26,403.89
2018,8,25,13,15,706.0,240.0,1.85,23.4,843.0,498.57,365.76
2018,8,25,13,30,703.0,237.0,1.9,23.3,828.0,449.52,326.23
2018,8,25,13,45,697.5,232.5,1.95,23.2,805.5,398.43,284.23
2018,8,25,14,0,692.0,228.0,2.0,23.1,783.0,347.69,241.84
2018,8,25,14,15,683.0,222.5,2.05,22.9,753.5,296.02,199.09
2018,8,25,14,30,674.0,217.0,2.1,22.7,724.0,245.48,158.85
2018,8,25,14,45,661.5,211.0,2.15,22.5,688.5,195.54,123.61
2018,8,25,15,0,649.0,205.0,2.2,22.3,653.0,147.48,98.89
2018,8,25,15,15,631.0,198.0,2.2,22.3,612.0,122.62,97.59
2018,8,25,15,30,613.0,191.0,2.2,22.3,571.0,121.7,97.14
2018,8,25,15,45,591.5,182.5,2.3,21.75,526.5,118.34,94.85
2018,8,25,16,0,570.0,174.0,2.4,21.2,482.0,114.92,92.5
2018,8,25,16,15,541.5,164.0,2.45,20.75,434.0,110.25,89.04
2018,8,25,16,30,513.0,154.0,2.5,20.3,386.0,105.34,85.33
2018,8,25,16,45,476.0,141.5,2.55,19.85,336.5,98.44,79.86
2018,8,25,17,0,439.0,129.0,2.6,19.4,287.0,91.24,74.03
2018,8,25,17,15,391.5,113.5,2.55,18.8,238.0,81.57,65.94
2018,8,25,17,30,344.0,98.0,2.5,18.2,189.0,71.55,57.31
2018,8,25,17,45,284.5,79.5,2.5,17.6,143.5,58.92,46.14
2018,8,25,18,0,225.0,61.0,2.5,17.0,98.0,46.52,34.89
2018,8,25,18,15,157.5,41.5,2.45,16.5,63.0,32.11,21.52
2018,8,25,18,30,90.0,22.0,2.4,16.0,28.0,17.41,3.72
2018,8,25,18,45,47.0,11.5,2.3,15.5,14.5,9.82,0.0
2018,8,25,19,0,4.0,1.0,2.2,15.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,14.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,11.5,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,8,26,5,45,24.0,10.0,1.4,12.1,11.5,25.42,0.0
2018,8,26,6,0,45.0,19.0,1.4,12.4,22.0,73.93,34.92
2018,8,26,6,15,48.0,36.5,1.35,12.85,42.0,94.18,73.09
2018,8,26,6,30,51.0,54.0,1.3,13.3,62.0,118.31,95.69
2018,8,26,6,45,40.5,74.0,1.3,13.75,82.0,118.71,96.68
2018,8,26,7,0,30.0,94.0,1.3,14.2,102.0,131.4,107.2
2018,8,26,7,15,28.5,113.0,1.25,14.6,122.0,149.36,121.94
2018,8,26,7,30,27.0,132.0,1.2,15.0,142.0,166.8,135.79
2018,8,26,7,45,34.5,154.0,1.15,15.45,168.5,196.31,159.45
2018,8,26,8,0,42.0,176.0,1.1,15.9,195.0,225.42,182.2
2018,8,26,8,15,72.5,198.0,1.1,16.3,235.5,276.35,222.76
2018,8,26,8,30,103.0,220.0,1.1,16.7,276.0,327.12,262.03
2018,8,26,8,45,234.5,228.5,1.1,17.15,370.0,502.19,396.53
2018,8,26,9,0,366.0,237.0,1.1,17.6,464.0,634.73,492.29
2018,8,26,9,15,538.0,202.5,1.15,18.0,561.0,778.26,593.2
2018,8,26,9,30,710.0,168.0,1.2,18.4,658.0,906.6,677.08
2018,8,26,9,45,765.5,150.0,1.2,18.85,703.5,926.04,685.59
2018,8,26,10,0,821.0,132.0,1.2,19.3,749.0,935.85,689.29
2018,8,26,10,15,831.5,133.0,1.25,19.55,779.0,926.28,681.98
2018,8,26,10,30,842.0,134.0,1.3,19.8,809.0,913.09,672.67
2018,8,26,10,45,850.5,134.0,1.35,20.05,832.0,893.52,659.31
2018,8,26,11,0,859.0,134.0,1.4,20.3,855.0,861.28,637.69
2018,8,26,11,15,834.0,140.5,1.5,20.45,851.0,823.28,613.06
2018,8,26,11,30,809.0,147.0,1.6,20.6,847.0,774.77,580.95
2018,8,26,11,45,813.0,146.5,1.65,20.75,855.0,740.32,556.4
2018,8,26,12,0,817.0,146.0,1.7,20.9,863.0,703.33,529.41
2018,8,26,12,15,844.5,140.5,1.8,20.9,881.5,670.9,505.84
2018,8,26,12,30,872.0,135.0,1.9,20.9,900.0,639.97,482.19
2018,8,26,12,45,866.0,136.5,1.95,20.95,890.5,591.64,444.68
2018,8,26,13,0,860.0,138.0,2.0,21.0,881.0,542.26,405.39
2018,8,26,13,15,857.5,135.5,2.1,20.95,865.5,490.81,363.67
2018,8,26,13,30,855.0,133.0,2.2,20.9,850.0,438.51,319.93
2018,8,26,13,45,808.5,141.5,2.3,20.85,804.5,374.19,266.96
2018,8,26,14,0,762.0,150.0,2.4,20.8,759.0,317.21,219.3
2018,8,26,14,15,690.0,165.5,2.45,20.7,701.5,257.22,171.08
2018,8,26,14,30,618.0,181.0,2.5,20.6,644.0,210.18,135.44
2018,8,26,14,45,402.5,234.0,2.55,20.45,530.0,181.49,124.29
2018,8,26,15,0,187.0,287.0,2.6,20.3,416.0,195.13,147.62
2018,8,26,15,15,422.5,212.0,2.6,20.3,479.0,127.87,102.77
2018,8,26,15,30,658.0,137.0,2.6,20.3,542.0,87.38,69.07
2018,8,26,15,45,650.5,127.5,2.65,20.0,502.5,83.63,66.21
2018,8,26,16,0,643.0,118.0,2.7,19.7,463.0,79.55,63.04
2018,8,26,16,15,634.5,104.5,2.75,19.4,417.5,72.41,57.2
2018,8,26,16,30,626.0,91.0,2.8,19.1,372.0,64.81,50.9
2018,8,26,16,45,561.5,95.5,2.8,18.85,324.5,69.01,54.79
2018,8,26,17,0,497.0,100.0,2.8,18.6,277.0,72.42,57.96
2018,8,26,17,15,504.5,84.0,2.85,18.1,239.0,63.77,50.6
2018,8,26,17,30,512.0,68.0,2.9,17.6,201.0,52.92,41.12
2018,8,26,17,45,441.5,59.0,2.9,17.15,155.0,46.77,35.56
2018,8,26,18,0,371.0,50.0,2.9,16.7,109.0,40.52,29.66
2018,8,26,18,15,260.5,37.0,2.85,16.25,71.0,28.63,18.45
2018,8,26,18,30,150.0,24.0,2.8,15.8,33.0,18.66,2.1
2018,8,26,18,45,75.0,12.0,2.75,15.35,16.5,10.24,0.0
2018,8,26,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,27,5,45,43.0,11.5,1.95,12.45,14.0,40.03,0.0
2018,8,27,6,0,86.0,23.0,2.0,12.8,28.0,113.98,49.49
2018,8,27,6,15,150.5,41.0,1.95,13.25,61.0,200.65,160.7
2018,8,27,6,30,215.0,59.0,1.9,13.7,94.0,278.23,230.75
2018,8,27,6,45,153.5,74.5,1.85,14.15,104.0,248.15,206.85
2018,8,27,7,0,92.0,90.0,1.8,14.6,114.0,196.21,163.07
2018,8,27,7,15,52.0,107.0,1.7,15.1,121.0,162.25,133.42
2018,8,27,7,30,12.0,124.0,1.6,15.6,128.0,128.17,103.02
2018,8,27,7,45,10.0,136.5,1.5,16.15,140.5,136.03,108.96
2018,8,27,8,0,8.0,149.0,1.4,16.7,153.0,144.11,114.84
2018,8,27,8,15,20.0,176.0,1.35,17.15,186.5,181.54,145.06
2018,8,27,8,30,32.0,203.0,1.3,17.6,220.0,237.4,189.09
2018,8,27,8,45,40.5,226.5,1.25,18.1,250.0,268.09,212.13
2018,8,27,9,0,49.0,250.0,1.2,18.6,280.0,298.09,234.27
2018,8,27,9,15,181.5,254.0,1.2,18.95,377.0,446.04,349.37
2018,8,27,9,30,314.0,258.0,1.2,19.3,474.0,591.46,455.73
2018,8,27,9,45,476.0,233.0,1.2,19.65,580.0,729.73,552.83
2018,8,27,10,0,638.0,208.0,1.2,20.0,686.0,849.33,633.0
2018,8,27,10,15,682.0,199.0,1.25,20.25,728.0,862.2,639.35
2018,8,27,10,30,726.0,190.0,1.3,20.5,770.0,870.41,643.8
2018,8,27,10,45,733.0,192.5,1.35,20.75,792.0,853.2,631.6
2018,8,27,11,0,740.0,195.0,1.4,21.0,814.0,832.76,617.31
2018,8,27,11,15,744.5,196.5,1.45,21.15,829.0,806.21,598.77
2018,8,27,11,30,749.0,198.0,1.5,21.3,844.0,776.8,578.09
2018,8,27,11,45,751.0,199.0,1.6,21.4,851.5,742.4,554.21
2018,8,27,12,0,753.0,200.0,1.7,21.5,859.0,705.66,528.13
2018,8,27,12,15,769.0,190.0,1.75,21.5,863.0,664.9,498.71
2018,8,27,12,30,785.0,180.0,1.8,21.5,867.0,624.31,468.46
2018,8,27,12,45,803.5,167.0,1.85,21.5,864.5,579.96,434.51
2018,8,27,13,0,822.0,154.0,1.9,21.5,862.0,532.76,397.24
2018,8,27,13,15,819.5,152.0,1.95,21.4,847.0,481.82,356.05
2018,8,27,13,30,817.0,150.0,2.0,21.3,832.0,430.14,313.03
2018,8,27,13,45,812.5,147.0,2.05,21.2,809.5,376.54,267.47
2018,8,27,14,0,808.0,144.0,2.1,21.1,787.0,322.85,221.17
2018,8,27,14,15,800.5,141.0,2.1,21.0,758.0,268.61,174.86
2018,8,27,14,30,793.0,138.0,2.1,20.9,729.0,215.02,131.43
2018,8,27,14,45,783.0,134.5,2.1,20.75,694.0,161.69,94.24
2018,8,27,15,0,773.0,131.0,2.1,20.6,659.0,109.7,70.2
2018,8,27,15,15,757.0,127.0,2.1,20.6,618.0,89.44,70.54
2018,8,27,15,30,741.0,123.0,2.1,20.6,577.0,80.41,63.13
2018,8,27,15,45,721.0,118.5,2.1,20.15,532.0,79.25,62.47
2018,8,27,16,0,701.0,114.0,2.1,19.7,487.0,78.01,61.73
2018,8,27,16,15,673.5,109.0,2.1,19.35,439.0,76.24,60.51
2018,8,27,16,30,646.0,104.0,2.1,19.0,391.0,74.38,59.21
2018,8,27,16,45,607.5,98.0,2.1,18.65,341.5,71.59,57.08
2018,8,27,17,0,569.0,92.0,2.1,18.3,292.0,68.73,54.82
2018,8,27,17,15,513.5,84.0,2.1,17.75,242.0,64.06,50.92
2018,8,27,17,30,458.0,76.0,2.1,17.2,192.0,57.03,44.8
2018,8,27,17,45,381.0,65.0,2.1,16.65,146.5,49.17,37.71
2018,8,27,18,0,304.0,54.0,2.1,16.1,101.0,41.19,30.26
2018,8,27,18,15,207.5,38.0,2.1,15.65,64.5,29.24,18.82
2018,8,27,18,30,111.0,22.0,2.1,15.2,28.0,17.07,0.0
2018,8,27,18,45,55.5,11.0,2.05,14.75,14.0,9.39,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.35,12.9,3.5,2.99,0.0
2018,8,28,6,0,0.0,7.0,1.3,13.2,7.0,5.75,0.0
2018,8,28,6,15,0.0,14.0,1.3,13.65,14.0,11.51,3.75
2018,8,28,6,30,0.0,21.0,1.3,14.1,21.0,17.29,8.99
2018,8,28,6,45,0.0,32.5,1.3,14.55,32.5,26.82,17.3
2018,8,28,7,0,0.0,44.0,1.3,15.0,44.0,36.37,25.55
2018,8,28,7,15,0.0,57.5,1.3,15.4,57.5,47.61,35.12
2018,8,28,7,30,0.0,71.0,1.3,15.8,71.0,59.12,44.74
2018,8,28,7,45,0.0,81.5,1.3,16.25,81.5,68.43,52.34
2018,8,28,8,0,0.0,92.0,1.3,16.7,92.0,77.71,59.8
2018,8,28,8,15,0.0,108.5,1.3,17.1,108.5,92.72,71.89
2018,8,28,8,30,0.0,125.0,1.3,17.5,125.0,107.64,83.74
2018,8,28,8,45,0.0,134.5,1.35,17.85,134.5,115.78,89.94
2018,8,28,9,0,0.0,144.0,1.4,18.2,144.0,123.9,96.1
2018,8,28,9,15,1.0,154.0,1.4,18.55,154.5,133.44,103.4
2018,8,28,9,30,2.0,164.0,1.4,18.9,165.0,142.91,110.58
2018,8,28,9,45,3.5,169.5,1.45,19.25,172.0,148.67,114.81
2018,8,28,10,0,5.0,175.0,1.5,19.6,179.0,154.38,119.01
2018,8,28,10,15,6.5,188.5,1.5,19.9,193.5,167.16,128.75
2018,8,28,10,30,8.0,202.0,1.5,20.2,208.0,179.71,138.22
2018,8,28,10,45,11.0,226.5,1.55,20.45,235.5,203.01,156.06
2018,8,28,11,0,14.0,251.0,1.6,20.7,263.0,225.76,173.28
2018,8,28,11,15,47.5,268.5,1.65,20.85,309.5,274.8,211.43
2018,8,28,11,30,81.0,286.0,1.7,21.0,356.0,320.52,246.23
2018,8,28,11,45,65.5,290.0,1.7,21.2,347.0,297.09,227.52
2018,8,28,12,0,50.0,294.0,1.7,21.4,338.0,283.8,216.79
2018,8,28,12,15,49.5,330.0,1.75,21.4,373.5,307.45,234.34
2018,8,28,12,30,49.0,366.0,1.8,21.4,409.0,329.27,250.29
2018,8,28,12,45,140.5,368.5,1.85,21.4,489.5,373.06,283.16
2018,8,28,13,0,232.0,371.0,1.9,21.4,570.0,402.14,303.67
2018,8,28,13,15,489.5,275.0,1.9,21.25,685.0,422.93,315.88
2018,8,28,13,30,747.0,179.0,1.9,21.1,800.0,417.52,304.72
2018,8,28,13,45,779.5,161.0,1.85,20.95,793.0,372.75,264.95
2018,8,28,14,0,812.0,143.0,1.8,20.8,786.0,320.19,218.54
2018,8,28,14,15,831.5,129.0,1.8,20.6,766.0,263.92,169.82
2018,8,28,14,30,851.0,115.0,1.8,20.4,746.0,213.81,128.18
2018,8,28,14,45,840.0,113.0,1.75,20.2,710.0,149.9,83.53
2018,8,28,15,0,829.0,111.0,1.7,20.0,674.0,95.67,60.08
2018,8,28,15,15,814.0,108.0,1.7,20.0,632.5,78.16,61.19
2018,8,28,15,30,799.0,105.0,1.7,20.0,591.0,77.48,60.82
2018,8,28,15,45,778.5,102.0,1.65,19.3,545.0,76.67,60.48
2018,8,28,16,0,758.0,99.0,1.6,18.6,499.0,75.82,60.13
2018,8,28,16,15,730.0,95.5,1.55,18.15,450.0,68.04,53.73
2018,8,28,16,30,702.0,92.0,1.5,17.7,401.0,66.79,52.95
2018,8,28,16,45,665.0,86.5,1.45,17.25,350.0,63.98,50.77
2018,8,28,17,0,628.0,81.0,1.4,16.8,299.0,61.1,48.47
2018,8,28,17,15,573.0,75.0,1.3,16.3,248.5,57.61,45.55
2018,8,28,17,30,518.0,69.0,1.2,15.8,198.0,54.11,42.48
2018,8,28,17,45,438.5,59.5,1.15,15.25,151.0,47.53,36.47
2018,8,28,18,0,359.0,50.0,1.1,14.7,104.0,40.85,30.1
2018,8,28,18,15,249.0,36.5,1.05,14.45,67.0,28.26,17.87
2018,8,28,18,30,139.0,23.0,1.0,14.2,30.0,17.91,0.0
2018,8,28,18,45,69.5,11.5,0.95,14.0,15.0,9.82,0.0
2018,8,28,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,45,95.5,11.0,1.0,13.1,16.5,76.31,0.0
2018,8,29,6,0,191.0,22.0,1.0,13.5,33.0,201.63,55.2
2018,8,29,6,15,336.0,32.5,1.05,14.05,75.5,351.16,276.43
2018,8,29,6,30,481.0,43.0,1.1,14.6,118.0,492.08,396.21
2018,8,29,6,45,545.0,50.0,1.15,15.15,165.5,568.73,458.33
2018,8,29,7,0,609.0,57.0,1.2,15.7,213.0,647.26,518.32
2018,8,29,7,15,666.5,61.0,1.2,16.15,266.5,710.68,563.58
2018,8,29,7,30,724.0,65.0,1.2,16.6,320.0,781.54,611.79
2018,8,29,7,45,757.0,68.5,1.2,17.05,372.0,828.07,640.86
2018,8,29,8,0,790.0,72.0,1.2,17.5,424.0,872.62,667.79
2018,8,29,8,15,813.0,75.0,1.25,17.85,473.5,904.54,686.49
2018,8,29,8,30,836.0,78.0,1.3,18.2,523.0,933.61,703.15
2018,8,29,8,45,761.0,108.5,1.3,18.6,541.0,898.11,675.97
2018,8,29,9,0,686.0,139.0,1.3,19.0,559.0,863.97,650.65
2018,8,29,9,15,791.0,113.0,1.35,19.3,629.0,921.87,687.89
2018,8,29,9,30,896.0,87.0,1.4,19.6,699.0,971.23,717.81
2018,8,29,9,45,906.0,88.5,1.45,19.9,735.0,968.67,713.97
2018,8,29,10,0,916.0,90.0,1.5,20.2,771.0,962.38,708.53
2018,8,29,10,15,923.0,91.0,1.5,20.45,800.5,949.03,698.12
2018,8,29,10,30,930.0,92.0,1.5,20.7,830.0,932.03,685.58
2018,8,29,10,45,935.0,93.5,1.55,20.9,853.0,910.18,670.84
2018,8,29,11,0,940.0,95.0,1.6,21.1,876.0,884.84,653.87
2018,8,29,11,15,943.0,95.0,1.65,21.15,891.0,853.03,632.98
2018,8,29,11,30,946.0,95.0,1.7,21.2,906.0,818.13,609.96
2018,8,29,11,45,947.5,95.5,1.7,21.3,913.5,779.65,583.78
2018,8,29,12,0,949.0,96.0,1.7,21.4,921.0,738.47,553.82
2018,8,29,12,15,943.5,99.5,1.7,21.35,919.5,692.84,519.99
2018,8,29,12,30,938.0,103.0,1.7,21.3,918.0,645.36,483.98
2018,8,29,12,45,929.5,106.5,1.7,21.25,907.5,594.64,444.66
2018,8,29,13,0,921.0,110.0,1.7,21.2,897.0,542.85,403.39
2018,8,29,13,15,916.0,110.0,1.65,21.05,880.5,489.21,359.46
2018,8,29,13,30,911.0,110.0,1.6,20.9,864.0,434.78,313.66
2018,8,29,13,45,903.5,109.5,1.6,20.75,840.0,378.61,265.65
2018,8,29,14,0,896.0,109.0,1.6,20.6,816.0,322.39,216.99
2018,8,29,14,15,886.5,108.5,1.55,20.35,785.5,265.9,168.84
2018,8,29,14,30,877.0,108.0,1.5,20.1,755.0,210.0,124.14
2018,8,29,14,45,864.5,106.5,1.45,19.9,718.0,154.0,86.71
2018,8,29,15,0,852.0,105.0,1.4,19.7,681.0,89.2,56.94
2018,8,29,15,15,837.0,102.5,1.4,19.7,638.5,75.19,58.77
2018,8,29,15,30,822.0,100.0,1.4,19.7,596.0,74.69,58.53
2018,8,29,15,45,800.0,97.5,1.3,19.15,549.0,74.04,58.29
2018,8,29,16,0,778.0,95.0,1.2,18.6,502.0,73.39,58.06
2018,8,29,16,15,746.5,92.0,1.15,18.3,451.5,72.23,57.33
2018,8,29,16,30,715.0,89.0,1.1,18.0,401.0,65.01,51.35
2018,8,29,16,45,674.5,85.0,1.05,17.65,349.5,63.15,49.98
2018,8,29,17,0,634.0,81.0,1.0,17.3,298.0,61.31,48.57
2018,8,29,17,15,576.5,74.5,1.0,16.95,246.5,57.4,45.25
2018,8,29,17,30,519.0,68.0,1.0,16.6,195.0,53.47,41.76
2018,8,29,17,45,435.0,58.5,0.95,16.2,147.5,46.83,35.68
2018,8,29,18,0,351.0,49.0,0.9,15.8,100.0,37.76,27.2
2018,8,29,18,15,236.0,34.0,0.9,15.55,62.5,26.35,15.89
2018,8,29,18,30,121.0,19.0,0.9,15.3,25.0,14.81,0.0
2018,8,29,18,45,60.5,9.5,0.85,15.05,12.5,8.11,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,5,45,84.5,11.5,0.75,13.25,16.0,68.95,0.0
2018,8,30,6,0,169.0,23.0,0.8,13.6,32.0,186.77,27.83
2018,8,30,6,15,283.5,35.5,0.75,14.0,70.5,312.36,244.51
2018,8,30,6,30,398.0,48.0,0.7,14.4,109.0,429.54,346.46
2018,8,30,6,45,472.0,57.5,0.7,14.8,157.0,516.09,416.24
2018,8,30,7,0,546.0,67.0,0.7,15.2,205.0,604.97,483.72
2018,8,30,7,15,594.5,74.0,0.7,15.65,255.5,669.56,529.64
2018,8,30,7,30,643.0,81.0,0.7,16.1,306.0,733.9,573.17
2018,8,30,7,45,676.5,86.5,0.7,16.55,356.5,781.47,603.1
2018,8,30,8,0,710.0,92.0,0.7,17.0,407.0,827.34,630.95
2018,8,30,8,15,736.5,96.5,0.7,17.45,456.0,863.04,651.18
2018,8,30,8,30,763.0,101.0,0.7,17.9,505.0,890.28,665.52
2018,8,30,8,45,783.0,104.5,0.7,18.35,551.0,913.37,677.06
2018,8,30,9,0,803.0,108.0,0.7,18.8,597.0,933.15,686.44
2018,8,30,9,15,814.0,112.5,0.75,19.2,637.5,941.89,689.96
2018,8,30,9,30,825.0,117.0,0.8,19.6,678.0,947.03,691.46
2018,8,30,9,45,830.5,121.5,0.85,19.95,712.0,943.27,687.61
2018,8,30,10,0,836.0,126.0,0.9,20.3,746.0,935.9,681.72
2018,8,30,10,15,844.5,128.0,1.0,20.6,775.5,924.97,674.74
2018,8,30,10,30,853.0,130.0,1.1,20.9,805.0,910.43,665.48
2018,8,30,10,45,859.0,131.0,1.2,21.15,827.0,879.46,645.67
2018,8,30,11,0,865.0,132.0,1.3,21.4,849.0,855.55,630.5
2018,8,30,11,15,868.0,133.5,1.45,21.55,864.0,826.49,612.51
2018,8,30,11,30,871.0,135.0,1.6,21.7,879.0,794.49,592.24
2018,8,30,11,45,872.5,136.0,1.75,21.85,886.5,758.18,567.54
2018,8,30,12,0,874.0,137.0,1.9,22.0,894.0,719.38,539.88
2018,8,30,12,15,876.0,135.0,1.95,22.05,893.5,676.18,507.9
2018,8,30,12,30,878.0,133.0,2.0,22.1,893.0,630.92,473.57
2018,8,30,12,45,879.0,131.0,2.1,22.1,885.5,583.22,436.73
2018,8,30,13,0,880.0,129.0,2.2,22.1,878.0,533.89,397.42
2018,8,30,13,15,874.5,128.0,2.3,21.95,861.0,481.0,354.37
2018,8,30,13,30,869.0,127.0,2.4,21.8,844.0,427.5,309.49
2018,8,30,13,45,861.5,126.5,2.45,21.7,820.5,373.28,262.84
2018,8,30,14,0,854.0,126.0,2.5,21.6,797.0,313.11,211.21
2018,8,30,14,15,844.0,124.5,2.55,21.35,766.0,256.87,163.46
2018,8,30,14,30,834.0,123.0,2.6,21.1,735.0,201.48,119.41
2018,8,30,14,45,820.0,121.5,2.6,20.9,698.5,146.81,83.33
2018,8,30,15,0,806.0,120.0,2.6,20.7,662.0,93.88,63.43
2018,8,30,15,15,790.0,117.0,2.6,20.7,620.0,84.03,66.05
2018,8,30,15,30,774.0,114.0,2.6,20.7,578.0,83.56,65.85
2018,8,30,15,45,750.5,111.5,2.65,20.05,532.0,75.86,59.67
2018,8,30,16,0,727.0,109.0,2.7,19.4,486.0,75.67,59.88
2018,8,30,16,15,695.0,105.0,2.75,18.95,436.5,74.36,59.07
2018,8,30,16,30,663.0,101.0,2.8,18.5,387.0,73.03,58.23
2018,8,30,16,45,621.5,95.0,2.85,18.1,336.0,70.1,55.96
2018,8,30,17,0,580.0,89.0,2.9,17.7,285.0,67.11,53.57
2018,8,30,17,15,523.5,81.0,2.95,17.2,235.0,62.34,49.53
2018,8,30,17,30,467.0,73.0,3.0,16.7,185.0,57.48,45.23
2018,8,30,17,45,386.0,61.5,3.05,16.15,139.0,46.79,35.57
2018,8,30,18,0,305.0,50.0,3.1,15.6,93.0,38.34,27.6
2018,8,30,18,15,200.0,34.0,3.1,15.3,57.5,26.28,15.39
2018,8,30,18,30,95.0,18.0,3.1,15.0,22.0,15.36,0.0
2018,8,30,18,45,47.5,9.0,3.15,14.65,11.0,7.68,0.0
