Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,5,45,38.5,9.0,3.25,13.25,11.0,34.59,0.0
2018,8,31,6,0,77.0,18.0,3.3,13.7,22.0,94.86,0.0
2018,8,31,6,15,214.5,32.5,3.25,14.3,61.0,253.96,199.89
2018,8,31,6,30,352.0,47.0,3.2,14.9,100.0,390.71,321.78
2018,8,31,6,45,486.0,51.0,3.15,15.5,155.0,519.22,428.03
2018,8,31,7,0,620.0,55.0,3.1,16.1,210.0,652.43,532.42
2018,8,31,7,15,670.0,59.0,3.1,16.8,261.5,709.34,574.07
2018,8,31,7,30,720.0,63.0,3.1,17.5,313.0,773.08,618.91
2018,8,31,7,45,755.5,66.0,3.05,18.25,365.0,820.96,649.78
2018,8,31,8,0,791.0,69.0,3.0,19.0,417.0,866.96,678.17
2018,8,31,8,15,814.5,71.0,2.9,19.7,466.0,897.82,694.79
2018,8,31,8,30,838.0,73.0,2.8,20.4,515.0,915.28,701.8
2018,8,31,8,45,855.5,75.0,2.75,21.15,561.0,934.54,710.28
2018,8,31,9,0,873.0,77.0,2.7,21.9,607.0,950.53,716.46
2018,8,31,9,15,885.5,79.5,2.65,22.45,648.5,958.81,718.06
2018,8,31,9,30,898.0,82.0,2.6,23.0,690.0,963.45,717.41
2018,8,31,9,45,908.0,83.0,2.6,23.5,726.0,960.21,712.33
2018,8,31,10,0,918.0,84.0,2.6,24.0,762.0,953.27,705.07
2018,8,31,10,15,925.0,85.5,2.6,24.35,791.5,940.39,694.51
2018,8,31,10,30,932.0,87.0,2.6,24.7,821.0,923.83,681.75
2018,8,31,10,45,937.0,87.5,2.65,25.05,843.5,900.84,665.31
2018,8,31,11,0,942.0,88.0,2.7,25.4,866.0,874.4,646.68
2018,8,31,11,15,945.0,89.0,2.9,25.45,881.5,843.5,626.83
2018,8,31,11,30,948.0,90.0,3.1,25.5,897.0,809.44,604.57
2018,8,31,11,45,949.0,90.5,3.25,25.6,904.0,770.47,578.28
2018,8,31,12,0,950.0,91.0,3.4,25.7,911.0,728.84,547.87
2018,8,31,12,15,950.5,91.0,3.55,25.6,911.0,683.96,514.55
2018,8,31,12,30,951.0,91.0,3.7,25.5,911.0,636.85,478.59
2018,8,31,12,45,950.0,90.5,3.9,25.4,903.0,586.49,439.22
2018,8,31,13,0,949.0,90.0,4.1,25.3,895.0,534.47,397.25
2018,8,31,13,15,945.0,89.5,4.2,25.1,878.5,479.69,351.84
2018,8,31,13,30,941.0,89.0,4.3,24.9,862.0,423.99,304.38
2018,8,31,13,45,935.5,88.5,4.4,24.7,838.5,367.1,254.98
2018,8,31,14,0,930.0,88.0,4.5,24.5,815.0,309.9,204.91
2018,8,31,14,15,922.5,87.0,4.55,24.25,784.5,251.85,155.24
2018,8,31,14,30,915.0,86.0,4.6,24.0,754.0,194.17,109.54
2018,8,31,14,45,905.0,84.5,4.7,23.75,717.5,136.54,72.49
2018,8,31,15,0,895.0,83.0,4.8,23.5,681.0,80.01,61.81
2018,8,31,15,15,881.5,81.0,4.8,23.5,638.5,72.73,55.89
2018,8,31,15,30,868.0,79.0,4.8,23.5,596.0,71.41,54.95
2018,8,31,15,45,851.0,76.5,4.8,22.85,549.5,69.61,53.75
2018,8,31,16,0,834.0,74.0,4.8,22.2,503.0,67.69,52.44
2018,8,31,16,15,810.0,70.5,4.8,21.75,453.0,57.54,44.03
2018,8,31,16,30,786.0,67.0,4.8,21.3,403.0,55.42,42.45
2018,8,31,16,45,751.5,64.0,4.75,20.85,351.5,53.51,41.01
2018,8,31,17,0,717.0,61.0,4.7,20.4,300.0,51.62,39.54
2018,8,31,17,15,665.5,56.0,4.65,19.75,248.0,47.95,36.46
2018,8,31,17,30,614.0,51.0,4.6,19.1,196.0,40.68,30.08
2018,8,31,17,45,531.0,44.5,4.5,18.45,147.5,35.88,25.68
2018,8,31,18,0,448.0,38.0,4.4,17.8,99.0,31.15,21.08
2018,8,31,18,15,306.5,28.0,4.35,17.25,61.5,23.2,12.3
2018,8,31,18,30,165.0,18.0,4.3,16.7,24.0,15.36,0.0
2018,8,31,18,45,82.5,9.0,4.2,16.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,5,45,42.5,9.5,3.35,14.05,11.5,37.77,0.0
2018,9,1,6,0,85.0,19.0,3.3,14.4,23.0,115.1,0.0
2018,9,1,6,15,184.0,35.5,3.2,15.05,58.5,237.03,183.96
2018,9,1,6,30,283.0,52.0,3.1,15.7,94.0,340.68,279.67
2018,9,1,6,45,361.0,65.5,3.0,16.35,141.0,428.58,354.68
2018,9,1,7,0,439.0,79.0,2.9,17.0,188.0,520.51,428.59
2018,9,1,7,15,491.0,89.5,2.75,17.6,237.5,587.78,479.63
2018,9,1,7,30,543.0,100.0,2.6,18.2,287.0,663.23,534.24
2018,9,1,7,45,580.5,108.5,2.5,18.75,337.5,716.84,570.5
2018,9,1,8,0,618.0,117.0,2.4,19.3,388.0,768.85,604.28
2018,9,1,8,15,647.5,123.5,2.3,20.0,436.5,808.9,628.06
2018,9,1,8,30,677.0,130.0,2.2,20.7,485.0,846.45,649.42
2018,9,1,8,45,699.0,135.5,2.15,21.35,531.0,872.75,663.09
2018,9,1,9,0,721.0,141.0,2.1,22.0,577.0,895.93,674.54
2018,9,1,9,15,739.5,144.5,2.1,22.4,618.5,910.07,681.01
2018,9,1,9,30,758.0,148.0,2.1,22.8,660.0,920.74,685.32
2018,9,1,9,45,773.5,150.5,2.15,23.2,696.5,923.82,685.26
2018,9,1,10,0,789.0,153.0,2.2,23.6,733.0,916.68,678.66
2018,9,1,10,15,799.0,155.5,2.3,23.75,763.0,907.89,672.34
2018,9,1,10,30,809.0,158.0,2.4,23.9,793.0,895.48,663.71
2018,9,1,10,45,816.0,159.5,2.5,24.1,815.5,875.91,650.26
2018,9,1,11,0,823.0,161.0,2.6,24.3,838.0,852.95,634.61
2018,9,1,11,15,828.5,161.5,2.7,24.35,853.5,824.58,615.64
2018,9,1,11,30,834.0,162.0,2.8,24.4,869.0,793.14,593.59
2018,9,1,11,45,836.5,162.0,2.95,24.45,876.5,756.19,567.27
2018,9,1,12,0,839.0,162.0,3.1,24.5,884.0,716.73,538.55
2018,9,1,12,15,845.0,158.5,3.15,24.5,885.0,674.2,506.68
2018,9,1,12,30,851.0,155.0,3.2,24.5,886.0,629.34,472.28
2018,9,1,12,45,857.5,149.5,3.25,24.55,880.0,580.99,434.29
2018,9,1,13,0,864.0,144.0,3.3,24.6,874.0,530.66,393.68
2018,9,1,13,15,860.5,142.5,3.4,24.5,858.0,477.3,349.91
2018,9,1,13,30,857.0,141.0,3.5,24.4,842.0,423.22,304.35
2018,9,1,13,45,852.0,138.5,3.55,24.35,818.5,367.45,256.43
2018,9,1,14,0,847.0,136.0,3.6,24.3,795.0,311.59,208.13
2018,9,1,14,15,838.5,133.0,3.6,24.2,764.0,254.81,160.3
2018,9,1,14,30,830.0,130.0,3.6,24.1,733.0,198.78,116.62
2018,9,1,14,45,818.5,127.0,3.65,24.0,696.5,143.47,81.7
2018,9,1,15,0,807.0,124.0,3.7,23.9,660.0,89.67,69.75
2018,9,1,15,15,790.0,121.0,3.7,23.9,617.5,87.17,67.88
2018,9,1,15,30,773.0,118.0,3.7,23.9,575.0,86.77,67.75
2018,9,1,15,45,751.0,113.5,3.75,23.45,528.0,77.55,60.32
2018,9,1,16,0,729.0,109.0,3.8,23.0,481.0,76.09,59.41
2018,9,1,16,15,699.0,103.5,3.8,22.6,431.0,73.75,57.73
2018,9,1,16,30,669.0,98.0,3.8,22.2,381.0,71.32,55.94
2018,9,1,16,45,627.5,91.5,3.85,21.8,329.5,67.93,53.29
2018,9,1,17,0,586.0,85.0,3.9,21.4,278.0,64.44,50.48
2018,9,1,17,15,527.0,77.0,3.85,20.65,227.5,59.53,46.38
2018,9,1,17,30,468.0,69.0,3.8,19.9,177.0,54.53,42.02
2018,9,1,17,45,384.0,57.5,3.8,19.2,131.0,43.94,32.54
2018,9,1,18,0,300.0,46.0,3.8,18.5,85.0,35.4,24.55
2018,9,1,18,15,191.0,30.0,3.8,18.0,51.0,23.26,11.61
2018,9,1,18,30,82.0,14.0,3.8,17.5,17.0,11.95,0.0
2018,9,1,18,45,41.0,7.0,3.75,16.95,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,2,5,45,37.5,7.5,1.75,14.9,9.5,32.53,0.0
2018,9,2,6,0,75.0,15.0,1.7,15.3,19.0,98.35,0.0
2018,9,2,6,15,154.0,34.0,1.65,16.1,53.0,211.64,161.09
2018,9,2,6,30,233.0,53.0,1.6,16.9,87.0,302.15,244.93
2018,9,2,6,45,297.0,70.5,1.55,17.65,131.5,382.32,312.5
2018,9,2,7,0,361.0,88.0,1.5,18.4,176.0,465.35,378.85
2018,9,2,7,15,410.5,102.0,1.45,18.95,224.5,532.73,430.09
2018,9,2,7,30,460.0,116.0,1.4,19.5,273.0,600.85,479.05
2018,9,2,7,45,498.0,127.0,1.35,20.05,322.0,654.46,515.17
2018,9,2,8,0,536.0,138.0,1.3,20.6,371.0,707.23,549.36
2018,9,2,8,15,566.0,147.0,1.25,21.2,419.0,748.51,574.2
2018,9,2,8,30,596.0,156.0,1.2,21.8,467.0,795.84,602.53
2018,9,2,8,45,618.5,163.5,1.2,22.35,512.0,824.66,618.32
2018,9,2,9,0,641.0,171.0,1.2,22.9,557.0,850.42,632.08
2018,9,2,9,15,662.0,175.0,1.2,23.4,597.5,867.78,640.34
2018,9,2,9,30,683.0,179.0,1.2,23.9,638.0,881.7,646.48
2018,9,2,9,45,699.5,182.0,1.2,24.35,674.0,886.76,647.1
2018,9,2,10,0,716.0,185.0,1.2,24.8,710.0,888.22,645.65
2018,9,2,10,15,727.5,188.0,1.3,25.15,739.5,881.49,640.75
2018,9,2,10,30,739.0,191.0,1.4,25.5,769.0,871.23,633.71
2018,9,2,10,45,748.0,192.0,1.5,25.8,791.5,853.3,621.87
2018,9,2,11,0,757.0,193.0,1.6,26.1,814.0,832.04,607.41
2018,9,2,11,15,763.0,194.0,1.7,26.2,829.5,805.15,589.33
2018,9,2,11,30,769.0,195.0,1.8,26.3,845.0,775.28,568.93
2018,9,2,11,45,772.5,196.0,1.9,26.45,853.5,740.76,544.81
2018,9,2,12,0,776.0,197.0,2.0,26.6,862.0,703.73,518.4
2018,9,2,12,15,781.0,193.5,2.1,26.55,862.5,661.52,488.2
2018,9,2,12,30,786.0,190.0,2.2,26.5,863.0,617.01,455.45
2018,9,2,12,45,789.5,186.5,2.3,26.45,856.5,571.18,420.65
2018,9,2,13,0,793.0,183.0,2.4,26.4,850.0,523.75,383.49
2018,9,2,13,15,790.0,180.5,2.5,26.25,834.0,472.89,342.79
2018,9,2,13,30,787.0,178.0,2.6,26.1,818.0,421.46,300.44
2018,9,2,13,45,781.5,174.0,2.65,25.95,794.5,362.42,251.5
2018,9,2,14,0,776.0,170.0,2.7,25.8,771.0,307.86,205.48
2018,9,2,14,15,767.5,166.5,2.75,25.55,741.0,253.41,160.65
2018,9,2,14,30,759.0,163.0,2.8,25.3,711.0,199.84,119.83
2018,9,2,14,45,747.5,158.0,2.85,25.1,674.5,146.18,86.64
2018,9,2,15,0,736.0,153.0,2.9,24.9,638.0,95.68,74.42
2018,9,2,15,15,717.5,148.5,2.9,24.9,596.0,95.14,74.23
2018,9,2,15,30,699.0,144.0,2.9,24.9,554.0,94.57,73.97
2018,9,2,15,45,679.0,137.0,2.9,24.25,508.5,92.23,72.44
2018,9,2,16,0,659.0,130.0,2.9,23.6,463.0,89.73,70.77
2018,9,2,16,15,633.5,121.5,2.85,23.1,415.0,85.9,67.92
2018,9,2,16,30,608.0,113.0,2.8,22.6,367.0,81.85,64.85
2018,9,2,16,45,570.0,103.5,2.8,22.15,316.5,76.68,60.73
2018,9,2,17,0,532.0,94.0,2.8,21.7,266.0,71.27,56.31
2018,9,2,17,15,477.5,83.0,2.75,21.0,217.0,61.85,48.31
2018,9,2,17,30,423.0,72.0,2.7,20.3,168.0,54.25,41.68
2018,9,2,17,45,347.0,58.0,2.7,19.6,123.0,44.15,32.62
2018,9,2,18,0,271.0,44.0,2.7,18.9,78.0,33.83,23.07
2018,9,2,18,15,170.0,28.0,2.65,18.4,46.0,21.7,9.54
2018,9,2,18,30,69.0,12.0,2.6,17.9,14.0,10.24,0.0
2018,9,2,18,45,34.5,6.0,2.55,17.35,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,5,45,46.5,9.0,0.85,13.75,11.0,7.68,0.0
2018,9,3,6,0,93.0,18.0,0.8,14.0,22.0,117.29,0.0
2018,9,3,6,15,195.5,34.0,0.75,14.55,57.5,244.32,184.65
2018,9,3,6,30,298.0,50.0,0.7,15.1,93.0,349.7,282.42
2018,9,3,6,45,375.5,63.0,0.7,15.65,139.5,436.51,354.24
2018,9,3,7,0,453.0,76.0,0.7,16.2,186.0,527.41,424.79
2018,9,3,7,15,509.0,85.5,0.65,16.75,236.5,603.29,479.74
2018,9,3,7,30,565.0,95.0,0.6,17.3,287.0,675.77,529.2
2018,9,3,7,45,606.5,102.0,0.6,17.85,338.0,731.39,565.1
2018,9,3,8,0,648.0,109.0,0.6,18.4,389.0,785.45,598.7
2018,9,3,8,15,678.0,114.0,0.6,18.95,438.0,824.19,620.9
2018,9,3,8,30,708.0,119.0,0.6,19.5,487.0,860.37,641.06
2018,9,3,8,45,731.5,123.0,0.6,20.1,533.0,886.21,653.99
2018,9,3,9,0,755.0,127.0,0.6,20.7,579.0,908.9,664.88
2018,9,3,9,15,767.0,132.5,0.65,21.1,619.5,918.96,669.24
2018,9,3,9,30,779.0,138.0,0.7,21.5,660.0,918.79,667.37
2018,9,3,9,45,785.0,144.5,0.75,21.9,694.0,917.39,665.04
2018,9,3,10,0,791.0,151.0,0.8,22.3,728.0,912.39,660.56
2018,9,3,10,15,801.0,153.0,0.9,22.6,757.5,902.89,654.53
2018,9,3,10,30,811.0,155.0,1.0,22.9,787.0,889.77,646.25
2018,9,3,10,45,818.5,156.0,1.05,23.15,809.5,869.94,633.04
2018,9,3,11,0,826.0,157.0,1.1,23.4,832.0,846.71,617.72
2018,9,3,11,15,831.0,157.5,1.15,23.55,847.0,817.74,598.89
2018,9,3,11,30,836.0,158.0,1.2,23.7,862.0,785.74,577.0
2018,9,3,11,45,826.0,162.0,1.3,23.8,862.5,743.3,547.96
2018,9,3,12,0,816.0,166.0,1.4,23.9,863.0,699.21,517.1
2018,9,3,12,15,699.5,212.0,1.45,23.9,809.0,623.56,462.29
2018,9,3,12,30,583.0,258.0,1.5,23.9,755.0,552.09,409.9
2018,9,3,12,45,634.5,237.5,1.6,23.9,773.5,525.86,389.82
2018,9,3,13,0,686.0,217.0,1.7,23.9,792.0,494.0,364.04
2018,9,3,13,15,616.0,245.0,1.75,23.8,753.5,441.21,322.74
2018,9,3,13,30,546.0,273.0,1.8,23.7,715.0,395.29,286.48
2018,9,3,13,45,414.0,311.0,1.85,23.55,640.5,341.25,246.29
2018,9,3,14,0,282.0,349.0,1.9,23.4,566.0,307.05,222.74
2018,9,3,14,15,318.0,323.5,1.95,23.2,559.0,274.02,195.44
2018,9,3,14,30,354.0,298.0,2.0,23.0,552.0,237.71,166.83
2018,9,3,14,45,325.0,287.0,2.05,22.75,511.0,201.29,144.25
2018,9,3,15,0,296.0,276.0,2.1,22.5,470.0,171.23,137.4
2018,9,3,15,15,371.5,234.0,2.1,22.5,461.0,151.7,121.77
2018,9,3,15,30,447.0,192.0,2.1,22.5,452.0,121.44,97.06
2018,9,3,15,45,493.5,167.0,2.1,21.9,432.5,109.3,87.46
2018,9,3,16,0,540.0,142.0,2.1,21.3,413.0,96.32,77.0
2018,9,3,16,15,565.0,123.0,2.05,20.95,380.5,86.35,68.89
2018,9,3,16,30,590.0,104.0,2.0,20.6,348.0,75.16,59.62
2018,9,3,16,45,590.0,93.0,1.95,20.2,309.0,69.05,54.62
2018,9,3,17,0,590.0,82.0,1.9,19.8,270.0,62.51,49.14
2018,9,3,17,15,532.5,73.0,1.85,19.25,219.5,56.71,44.18
2018,9,3,17,30,475.0,64.0,1.8,18.7,169.0,50.76,38.89
2018,9,3,17,45,390.5,53.0,1.8,18.15,124.0,42.79,31.59
2018,9,3,18,0,306.0,42.0,1.8,17.6,79.0,32.49,21.95
2018,9,3,18,15,191.0,27.0,1.8,17.15,46.5,21.0,7.89
2018,9,3,18,30,76.0,12.0,1.8,16.7,14.0,10.24,0.0
2018,9,3,18,45,38.0,6.0,1.75,16.3,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,2.0,5.0,1.0,14.05,5.0,4.27,0.0
2018,9,4,6,0,4.0,10.0,0.9,14.2,10.0,11.46,0.0
2018,9,4,6,15,70.0,29.0,0.85,14.6,38.5,118.32,86.61
2018,9,4,6,30,136.0,48.0,0.8,15.0,67.0,197.7,160.35
2018,9,4,6,45,172.0,63.5,0.75,15.45,98.0,247.73,204.14
2018,9,4,7,0,208.0,79.0,0.7,15.9,129.0,299.51,247.46
2018,9,4,7,15,150.5,106.0,0.7,16.35,146.5,268.54,220.89
2018,9,4,7,30,93.0,133.0,0.7,16.8,164.0,250.23,203.78
2018,9,4,7,45,182.5,149.5,0.65,17.25,223.5,349.35,283.69
2018,9,4,8,0,272.0,166.0,0.6,17.7,283.0,471.08,375.57
2018,9,4,8,15,467.5,147.5,0.6,18.1,377.5,653.33,508.95
2018,9,4,8,30,663.0,129.0,0.6,18.5,472.0,827.7,624.44
2018,9,4,8,45,723.0,124.5,0.6,18.9,529.5,878.29,652.41
2018,9,4,9,0,783.0,120.0,0.6,19.3,587.0,919.02,675.2
2018,9,4,9,15,803.5,121.5,0.65,19.65,629.5,932.97,681.89
2018,9,4,9,30,824.0,123.0,0.7,20.0,672.0,943.2,686.71
2018,9,4,9,45,841.5,122.5,0.7,20.35,709.5,944.56,685.06
2018,9,4,10,0,859.0,122.0,0.7,20.7,747.0,942.06,681.27
2018,9,4,10,15,868.5,123.5,0.75,20.95,777.0,930.59,673.28
2018,9,4,10,30,878.0,125.0,0.8,21.2,807.0,905.65,656.94
2018,9,4,10,45,884.5,126.0,0.85,21.4,829.5,884.4,643.28
2018,9,4,11,0,891.0,127.0,0.9,21.6,852.0,859.75,627.37
2018,9,4,11,15,895.0,127.5,0.9,21.65,867.0,829.36,607.3
2018,9,4,11,30,899.0,128.0,0.9,21.7,882.0,795.94,585.25
2018,9,4,11,45,901.0,128.0,0.95,21.75,889.0,757.77,559.12
2018,9,4,12,0,903.0,128.0,1.0,21.8,896.0,717.03,530.39
2018,9,4,12,15,906.0,126.0,1.05,21.8,896.0,672.88,498.61
2018,9,4,12,30,909.0,124.0,1.1,21.8,896.0,626.5,464.23
2018,9,4,12,45,911.5,121.0,1.15,21.75,888.0,577.02,426.53
2018,9,4,13,0,914.0,118.0,1.2,21.7,880.0,525.73,386.12
2018,9,4,13,15,910.0,116.0,1.25,21.6,862.5,470.84,341.71
2018,9,4,13,30,906.0,114.0,1.3,21.5,845.0,415.16,295.26
2018,9,4,13,45,899.5,113.5,1.35,21.4,821.0,359.17,247.47
2018,9,4,14,0,893.0,113.0,1.4,21.3,797.0,303.03,199.24
2018,9,4,14,15,884.5,111.0,1.5,21.1,765.5,245.61,151.52
2018,9,4,14,30,876.0,109.0,1.6,20.9,734.0,188.74,108.53
2018,9,4,14,45,864.5,106.5,1.65,20.75,696.5,122.61,68.05
2018,9,4,15,0,853.0,104.0,1.7,20.6,659.0,76.06,59.21
2018,9,4,15,15,837.0,101.0,1.7,20.6,616.0,75.18,58.68
2018,9,4,15,30,821.0,98.0,1.7,20.6,573.0,74.26,58.08
2018,9,4,15,45,801.0,94.5,1.75,20.15,526.0,72.87,57.19
2018,9,4,16,0,781.0,91.0,1.8,19.7,479.0,71.42,56.25
2018,9,4,16,15,753.5,87.0,1.8,19.35,429.0,69.45,54.83
2018,9,4,16,30,726.0,83.0,1.8,19.0,379.0,61.75,48.42
2018,9,4,16,45,687.0,77.0,1.85,18.7,327.0,58.27,45.6
2018,9,4,17,0,648.0,71.0,1.9,18.4,275.0,54.7,42.6
2018,9,4,17,15,589.0,65.0,1.9,17.85,224.0,50.89,39.33
2018,9,4,17,30,530.0,59.0,1.9,17.3,173.0,47.09,35.88
2018,9,4,17,45,439.0,49.0,1.9,16.7,126.0,39.73,29.07
2018,9,4,18,0,348.0,39.0,1.9,16.1,79.0,32.28,21.77
2018,9,4,18,15,218.5,25.5,1.9,15.65,46.5,21.35,6.35
2018,9,4,18,30,89.0,12.0,1.9,15.2,14.0,10.24,0.0
2018,9,4,18,45,44.5,6.0,1.9,14.7,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,5,45,7.0,4.0,1.15,12.45,4.5,0.0,0.0
2018,9,5,6,0,14.0,8.0,1.1,12.8,9.0,17.03,0.0
2018,9,5,6,15,44.0,23.0,1.1,13.25,28.5,69.7,48.59
2018,9,5,6,30,74.0,38.0,1.1,13.7,48.0,113.05,90.84
2018,9,5,6,45,95.5,53.0,1.15,14.2,72.0,149.6,123.63
2018,9,5,7,0,117.0,68.0,1.2,14.7,96.0,186.51,155.75
2018,9,5,7,15,75.0,96.0,1.15,15.05,115.5,186.66,154.21
2018,9,5,7,30,33.0,124.0,1.1,15.4,135.0,165.16,134.46
2018,9,5,7,45,79.0,150.5,1.1,15.8,182.5,236.54,193.88
2018,9,5,8,0,125.0,177.0,1.1,16.2,230.0,327.37,266.11
2018,9,5,8,15,320.0,167.5,1.05,16.55,326.5,514.68,413.14
2018,9,5,8,30,515.0,158.0,1.0,16.9,423.0,709.32,553.89
2018,9,5,8,45,647.5,137.5,1.0,17.25,501.5,819.64,625.69
2018,9,5,9,0,780.0,117.0,1.0,17.6,580.0,910.98,682.86
2018,9,5,9,15,802.5,118.0,1.05,17.85,623.5,926.16,690.0
2018,9,5,9,30,825.0,119.0,1.1,18.1,667.0,937.62,695.86
2018,9,5,9,45,836.5,122.0,1.1,18.35,703.0,937.17,693.28
2018,9,5,10,0,848.0,125.0,1.1,18.6,739.0,932.95,688.6
2018,9,5,10,15,857.5,126.0,1.15,18.75,768.5,921.0,680.18
2018,9,5,10,30,867.0,127.0,1.2,18.9,798.0,905.36,669.56
2018,9,5,10,45,874.5,128.5,1.25,19.05,821.5,875.77,649.86
2018,9,5,11,0,882.0,130.0,1.3,19.2,845.0,852.53,634.48
2018,9,5,11,15,886.5,130.5,1.4,19.3,860.0,822.66,615.27
2018,9,5,11,30,891.0,131.0,1.5,19.4,875.0,789.74,593.79
2018,9,5,11,45,893.5,130.5,1.55,19.5,882.0,751.65,566.34
2018,9,5,12,0,896.0,130.0,1.6,19.6,889.0,710.99,536.48
2018,9,5,12,15,899.5,128.0,1.7,19.6,889.0,667.33,504.27
2018,9,5,12,30,903.0,126.0,1.8,19.6,889.0,621.41,469.32
2018,9,5,12,45,905.5,122.5,1.9,19.6,881.0,571.72,430.39
2018,9,5,13,0,908.0,119.0,2.0,19.6,873.0,520.25,388.71
2018,9,5,13,15,903.5,118.5,2.05,19.5,856.0,466.47,343.85
2018,9,5,13,30,899.0,118.0,2.1,19.4,839.0,411.91,297.07
2018,9,5,13,45,893.0,116.0,2.15,19.25,814.5,355.3,247.85
2018,9,5,14,0,887.0,114.0,2.2,19.1,790.0,298.56,198.35
2018,9,5,14,15,878.0,112.0,2.25,18.95,758.5,241.35,150.14
2018,9,5,14,30,869.0,110.0,2.3,18.8,727.0,184.75,107.21
2018,9,5,14,45,857.0,108.0,2.35,18.65,689.5,119.34,67.75
2018,9,5,15,0,845.0,106.0,2.4,18.5,652.0,77.38,60.89
2018,9,5,15,15,828.5,103.0,2.4,18.5,609.0,76.53,60.38
2018,9,5,15,30,812.0,100.0,2.4,18.5,566.0,75.65,59.8
2018,9,5,15,45,789.5,97.0,2.45,18.0,519.0,74.63,59.25
2018,9,5,16,0,767.0,94.0,2.5,17.5,472.0,73.6,58.68
2018,9,5,16,15,737.0,90.0,2.5,17.2,421.5,65.58,51.97
2018,9,5,16,30,707.0,86.0,2.5,16.9,371.0,63.81,50.67
2018,9,5,16,45,666.0,80.5,2.5,16.55,319.5,60.79,48.23
2018,9,5,17,0,625.0,75.0,2.5,16.2,268.0,57.72,45.66
2018,9,5,17,15,564.0,67.5,2.45,15.75,217.0,52.85,41.4
2018,9,5,17,30,503.0,60.0,2.4,15.3,166.0,47.93,36.88
2018,9,5,17,45,409.0,50.0,2.35,14.85,120.5,40.64,30.03
2018,9,5,18,0,315.0,40.0,2.3,14.4,75.0,33.28,22.6
2018,9,5,18,15,189.0,25.0,2.25,14.1,43.0,19.5,2.91
2018,9,5,18,30,63.0,10.0,2.2,13.8,11.0,8.54,0.0
2018,9,5,18,45,31.5,5.0,2.15,13.5,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,5,45,17.0,6.0,1.85,11.7,6.5,0.0,0.0
2018,9,6,6,0,34.0,12.0,1.8,12.1,13.0,34.98,0.0
2018,9,6,6,15,76.5,27.5,1.85,12.55,36.0,120.69,86.14
2018,9,6,6,30,119.0,43.0,1.9,13.0,59.0,175.24,143.03
2018,9,6,6,45,94.5,61.5,1.9,13.45,77.5,163.91,135.67
2018,9,6,7,0,70.0,80.0,1.9,13.9,96.0,165.42,137.08
2018,9,6,7,15,78.5,100.5,1.9,14.45,123.0,196.94,163.65
2018,9,6,7,30,87.0,121.0,1.9,15.0,150.0,227.77,188.74
2018,9,6,7,45,129.5,133.5,1.9,15.5,184.5,278.29,230.46
2018,9,6,8,0,172.0,146.0,1.9,16.0,219.0,330.07,271.95
2018,9,6,8,15,154.5,175.0,1.9,16.55,246.5,346.49,282.24
2018,9,6,8,30,137.0,204.0,1.9,17.1,274.0,360.88,290.92
2018,9,6,8,45,114.5,217.5,1.9,17.65,279.5,349.81,279.83
2018,9,6,9,0,92.0,231.0,1.9,18.2,285.0,318.35,253.35
2018,9,6,9,15,302.0,225.5,1.95,18.7,421.5,545.42,430.33
2018,9,6,9,30,512.0,220.0,2.0,19.2,558.0,749.75,577.98
2018,9,6,9,45,679.0,171.5,2.0,19.65,645.5,849.11,644.89
2018,9,6,10,0,846.0,123.0,2.0,20.1,733.0,926.61,693.87
2018,9,6,10,15,868.0,119.0,2.0,20.5,767.0,910.42,680.04
2018,9,6,10,30,890.0,115.0,2.0,20.9,801.0,901.04,671.95
2018,9,6,10,45,899.5,114.5,2.0,21.3,824.5,880.57,656.54
2018,9,6,11,0,909.0,114.0,2.0,21.7,848.0,856.56,638.99
2018,9,6,11,15,916.0,113.0,2.05,22.05,864.0,826.64,618.14
2018,9,6,11,30,923.0,112.0,2.1,22.4,880.0,793.5,595.1
2018,9,6,11,45,928.0,110.5,2.15,22.7,888.0,755.38,567.37
2018,9,6,12,0,933.0,109.0,2.2,23.0,896.0,714.43,536.6
2018,9,6,12,15,936.0,107.5,2.25,23.15,896.0,669.58,502.62
2018,9,6,12,30,939.0,106.0,2.3,23.3,896.0,622.39,466.01
2018,9,6,12,45,941.5,103.0,2.35,23.45,888.0,571.59,425.68
2018,9,6,13,0,944.0,100.0,2.4,23.6,880.0,518.9,382.68
2018,9,6,13,15,941.5,98.0,2.45,23.65,863.0,463.23,336.29
2018,9,6,13,30,939.0,96.0,2.5,23.7,846.0,406.57,287.84
2018,9,6,13,45,935.0,94.0,2.55,23.75,822.0,348.67,237.56
2018,9,6,14,0,931.0,92.0,2.6,23.8,798.0,290.36,186.95
2018,9,6,14,15,924.5,90.0,2.65,23.75,767.0,231.41,137.86
2018,9,6,14,30,918.0,88.0,2.7,23.7,736.0,172.78,94.35
2018,9,6,14,45,909.0,85.5,2.75,23.65,698.5,114.21,62.6
2018,9,6,15,0,900.0,83.0,2.8,23.6,661.0,74.26,57.06
2018,9,6,15,15,885.5,81.0,2.8,23.6,618.0,72.95,56.15
2018,9,6,15,30,871.0,79.0,2.8,23.6,575.0,71.55,55.14
2018,9,6,15,45,853.0,76.0,2.85,23.25,527.5,69.32,53.52
2018,9,6,16,0,835.0,73.0,2.9,22.9,480.0,59.4,45.34
2018,9,6,16,15,810.5,69.5,2.95,22.55,429.5,57.3,43.78
2018,9,6,16,30,786.0,66.0,3.0,22.2,379.0,55.14,42.13
2018,9,6,16,45,749.5,61.5,3.0,21.8,326.5,52.01,39.62
2018,9,6,17,0,713.0,57.0,3.0,21.4,274.0,48.84,36.98
2018,9,6,17,15,656.5,51.5,3.0,20.6,222.0,44.62,33.39
2018,9,6,17,30,600.0,46.0,3.0,19.8,170.0,40.4,29.61
2018,9,6,17,45,506.5,39.0,2.95,18.95,123.0,31.79,21.81
2018,9,6,18,0,413.0,32.0,2.9,18.1,76.0,26.54,16.38
2018,9,6,18,15,254.5,21.0,2.95,17.65,43.5,17.57,0.0
2018,9,6,18,30,96.0,10.0,3.0,17.2,11.0,8.54,0.0
2018,9,6,18,45,48.0,5.0,3.05,16.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,7,5,45,62.5,8.0,1.95,14.95,10.0,0.0,0.0
2018,9,7,6,0,125.0,16.0,1.8,15.3,20.0,104.42,0.0
2018,9,7,6,15,241.5,29.0,1.7,16.15,54.5,267.22,188.46
2018,9,7,6,30,358.0,42.0,1.6,17.0,89.0,386.0,309.32
2018,9,7,6,45,434.0,53.0,1.5,17.85,135.5,473.3,382.02
2018,9,7,7,0,510.0,64.0,1.4,18.7,182.0,563.44,451.82
2018,9,7,7,15,560.5,72.5,1.4,19.35,232.0,629.99,500.83
2018,9,7,7,30,611.0,81.0,1.4,20.0,282.0,696.41,547.14
2018,9,7,7,45,644.5,88.0,1.4,20.6,331.5,744.58,578.43
2018,9,7,8,0,678.0,95.0,1.4,21.2,381.0,791.03,607.41
2018,9,7,8,15,704.0,101.0,1.4,21.75,429.5,826.98,628.39
2018,9,7,8,30,730.0,107.0,1.4,22.3,478.0,860.32,647.19
2018,9,7,8,45,748.0,112.5,1.45,22.8,523.0,882.45,658.99
2018,9,7,9,0,766.0,118.0,1.5,23.3,568.0,901.34,668.73
2018,9,7,9,15,783.0,121.0,1.55,23.7,609.5,907.0,670.09
2018,9,7,9,30,800.0,124.0,1.6,24.1,651.0,915.42,673.53
2018,9,7,9,45,813.5,126.5,1.65,24.5,687.0,916.3,672.15
2018,9,7,10,0,827.0,129.0,1.7,24.9,723.0,913.43,668.57
2018,9,7,10,15,837.0,130.5,1.8,25.1,752.5,902.59,661.05
2018,9,7,10,30,847.0,132.0,1.9,25.3,782.0,888.07,651.27
2018,9,7,10,45,855.0,133.0,2.0,25.5,805.0,867.72,637.71
2018,9,7,11,0,863.0,134.0,2.1,25.7,828.0,843.86,621.86
2018,9,7,11,15,868.5,134.5,2.25,25.8,843.5,806.67,597.63
2018,9,7,11,30,874.0,135.0,2.4,25.9,859.0,774.85,576.35
2018,9,7,11,45,878.0,134.0,2.55,25.95,866.5,737.78,550.03
2018,9,7,12,0,882.0,133.0,2.7,26.0,874.0,698.08,521.15
2018,9,7,12,15,893.5,126.5,2.8,26.0,876.0,656.05,489.74
2018,9,7,12,30,905.0,120.0,2.9,26.0,878.0,611.17,455.27
2018,9,7,12,45,918.5,111.0,3.05,26.0,873.5,562.63,417.1
2018,9,7,13,0,932.0,102.0,3.2,26.0,869.0,511.32,375.44
2018,9,7,13,15,930.0,100.0,3.3,25.9,852.0,456.39,329.75
2018,9,7,13,30,928.0,98.0,3.4,25.8,835.0,400.43,281.99
2018,9,7,13,45,924.0,95.5,3.5,25.7,811.0,342.7,232.05
2018,9,7,14,0,920.0,93.0,3.6,25.6,787.0,284.59,181.89
2018,9,7,14,15,913.5,91.0,3.7,25.4,756.0,226.23,133.68
2018,9,7,14,30,907.0,89.0,3.8,25.2,725.0,168.2,91.33
2018,9,7,14,45,898.5,86.0,3.9,25.0,688.0,109.95,60.94
2018,9,7,15,0,890.0,83.0,4.0,24.8,651.0,74.11,56.69
2018,9,7,15,15,875.0,81.5,4.0,24.8,608.0,73.11,56.04
2018,9,7,15,30,860.0,80.0,4.0,24.8,565.0,72.03,55.3
2018,9,7,15,45,843.0,76.0,4.0,24.3,518.0,69.17,53.19
2018,9,7,16,0,826.0,72.0,4.0,23.8,471.0,58.65,44.54
2018,9,7,16,15,804.0,67.5,4.0,23.4,421.0,55.82,42.37
2018,9,7,16,30,782.0,63.0,4.0,23.0,371.0,52.88,40.06
2018,9,7,16,45,747.5,59.0,3.95,22.6,319.5,50.09,37.83
2018,9,7,17,0,713.0,55.0,3.9,22.2,268.0,47.27,35.5
2018,9,7,17,15,659.0,49.0,3.85,21.5,216.5,42.6,31.48
2018,9,7,17,30,605.0,43.0,3.8,20.8,165.0,37.86,27.24
2018,9,7,17,45,515.0,36.0,3.8,20.15,118.5,32.02,21.82
2018,9,7,18,0,425.0,29.0,3.8,19.5,72.0,24.05,13.99
2018,9,7,18,15,263.5,19.0,3.8,18.95,41.0,15.88,0.0
2018,9,7,18,30,102.0,9.0,3.8,18.4,10.0,7.68,0.0
2018,9,7,18,45,51.0,4.5,3.8,17.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,5,45,73.5,7.5,3.55,14.0,10.0,0.0,0.0
2018,9,8,6,0,147.0,15.0,3.6,14.2,20.0,119.33,0.0
2018,9,8,6,15,313.5,25.0,3.55,14.65,58.5,316.64,219.4
2018,9,8,6,30,480.0,35.0,3.5,15.1,97.0,474.95,383.4
2018,9,8,6,45,562.0,41.5,3.5,15.6,146.0,555.4,454.09
2018,9,8,7,0,644.0,48.0,3.5,16.1,195.0,648.83,529.66
2018,9,8,7,15,689.0,53.5,3.45,16.7,246.5,710.02,576.12
2018,9,8,7,30,734.0,59.0,3.4,17.3,298.0,770.48,619.37
2018,9,8,7,45,764.0,63.5,3.35,17.9,349.0,814.6,648.53
2018,9,8,8,0,794.0,68.0,3.3,18.5,400.0,856.6,675.0
2018,9,8,8,15,821.5,70.0,3.35,19.25,450.5,890.36,694.99
2018,9,8,8,30,849.0,72.0,3.4,20.0,501.0,910.94,705.34
2018,9,8,8,45,792.5,96.0,3.4,20.8,525.5,897.09,691.21
2018,9,8,9,0,736.0,120.0,3.4,21.6,550.0,873.41,670.72
2018,9,8,9,15,724.0,134.5,3.5,22.15,582.5,871.2,666.76
2018,9,8,9,30,712.0,149.0,3.6,22.7,615.0,865.34,660.26
2018,9,8,9,45,817.5,118.5,3.65,23.2,681.5,908.92,687.99
2018,9,8,10,0,923.0,88.0,3.7,23.7,748.0,943.14,708.66
2018,9,8,10,15,931.0,89.0,3.8,23.8,778.0,929.49,698.27
2018,9,8,10,30,939.0,90.0,3.9,23.9,808.0,912.1,685.81
2018,9,8,10,45,945.0,90.5,4.0,24.0,830.5,888.81,669.41
2018,9,8,11,0,951.0,91.0,4.1,24.1,853.0,861.98,650.64
2018,9,8,11,15,956.0,91.0,4.15,24.1,868.5,830.44,628.63
2018,9,8,11,30,961.0,91.0,4.2,24.1,884.0,795.62,604.31
2018,9,8,11,45,964.5,90.0,4.3,24.1,891.5,755.71,575.44
2018,9,8,12,0,968.0,89.0,4.4,24.1,899.0,712.97,542.9
2018,9,8,12,15,969.5,89.0,4.4,24.15,899.0,667.21,506.94
2018,9,8,12,30,971.0,89.0,4.4,24.2,899.0,619.08,468.39
2018,9,8,12,45,967.5,90.0,4.4,24.25,890.0,567.07,425.93
2018,9,8,13,0,964.0,91.0,4.4,24.3,881.0,513.56,381.15
2018,9,8,13,15,967.5,88.0,4.4,24.25,867.0,458.48,334.03
2018,9,8,13,30,971.0,85.0,4.4,24.2,853.0,401.75,284.39
2018,9,8,13,45,965.5,84.5,4.4,24.1,828.5,342.8,232.52
2018,9,8,14,0,960.0,84.0,4.4,24.0,804.0,283.54,180.72
2018,9,8,14,15,956.0,82.0,4.4,23.8,774.0,223.4,130.64
2018,9,8,14,30,952.0,80.0,4.4,23.6,744.0,163.28,86.91
2018,9,8,14,45,942.0,78.5,4.4,23.4,705.5,103.4,57.07
2018,9,8,15,0,932.0,77.0,4.4,23.2,667.0,71.12,54.59
2018,9,8,15,15,917.5,74.5,4.4,23.2,622.5,69.35,53.27
2018,9,8,15,30,903.0,72.0,4.4,23.2,578.0,67.47,51.85
2018,9,8,15,45,883.5,70.0,4.35,22.55,529.5,65.74,50.69
2018,9,8,16,0,864.0,68.0,4.3,21.9,481.0,63.92,49.44
2018,9,8,16,15,781.0,73.0,4.3,21.4,415.0,59.71,46.1
2018,9,8,16,30,698.0,78.0,4.3,20.9,349.0,58.39,45.21
2018,9,8,16,45,549.5,82.5,4.3,20.4,277.0,61.62,48.22
2018,9,8,17,0,401.0,87.0,4.3,19.9,205.0,63.71,50.19
2018,9,8,17,15,470.0,67.0,4.25,19.25,179.0,52.28,40.24
2018,9,8,17,30,539.0,47.0,4.2,18.6,153.0,37.77,27.39
2018,9,8,17,45,464.5,39.0,4.15,17.9,110.5,31.83,21.81
2018,9,8,18,0,390.0,31.0,4.1,17.2,68.0,25.85,15.31
2018,9,8,18,15,227.0,19.0,4.1,16.7,37.5,15.96,0.0
2018,9,8,18,30,64.0,7.0,4.1,16.2,7.0,5.97,0.0
2018,9,8,18,45,32.0,3.5,4.1,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,9,5,45,18.5,5.5,3.5,13.5,6.0,0.0,0.0
2018,9,9,6,0,37.0,11.0,3.5,13.8,12.0,36.15,0.0
2018,9,9,6,15,167.0,27.5,3.45,14.6,46.5,205.71,136.35
2018,9,9,6,30,297.0,44.0,3.4,15.4,81.0,339.37,275.63
2018,9,9,6,45,424.5,51.5,3.4,16.2,132.5,462.15,380.14
2018,9,9,7,0,552.0,59.0,3.4,17.0,184.0,591.37,483.81
2018,9,9,7,15,606.0,66.0,3.3,17.55,235.0,659.55,535.87
2018,9,9,7,30,660.0,73.0,3.2,18.1,286.0,727.68,585.21
2018,9,9,7,45,696.5,78.5,3.15,18.7,337.5,777.12,618.56
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,824.84,649.39
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,839.18,654.78
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,850.03,657.75
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,854.91,656.72
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,856.09,653.26
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,899.93,681.0
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,946.42,709.79
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,937.3,700.89
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,924.54,690.22
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,909.7,679.71
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,900.85,673.33
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,880.27,658.58
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,856.01,641.44
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,824.15,619.73
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,789.1,595.71
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,749.95,567.42
2018,9,9,12,0,952.0,99.0,4.2,25.3,892.0,707.99,535.88
2018,9,9,12,15,952.5,98.5,4.25,25.25,891.0,661.59,500.04
2018,9,9,12,30,953.0,98.0,4.3,25.2,890.0,612.98,461.62
2018,9,9,12,45,952.0,98.0,4.4,25.15,881.5,562.02,420.43
2018,9,9,13,0,951.0,98.0,4.5,25.1,873.0,509.39,376.81
2018,9,9,13,15,950.0,96.5,4.55,25.0,857.0,454.15,329.88
2018,9,9,13,30,949.0,95.0,4.6,24.9,841.0,397.73,280.81
2018,9,9,13,45,947.0,92.0,4.65,24.8,817.0,338.96,229.25
2018,9,9,14,0,945.0,89.0,4.7,24.7,793.0,279.6,177.55
2018,9,9,14,15,939.0,86.5,4.75,24.55,761.5,219.52,128.01
2018,9,9,14,30,933.0,84.0,4.8,24.4,730.0,159.73,85.31
2018,9,9,14,45,925.0,81.0,4.8,24.2,692.5,100.02,56.65
2018,9,9,15,0,917.0,78.0,4.8,24.0,655.0,71.5,54.76
2018,9,9,15,15,902.5,76.0,4.8,24.0,611.0,70.08,53.73
2018,9,9,15,30,888.0,74.0,4.8,24.0,567.0,68.56,52.61
2018,9,9,15,45,870.0,71.0,4.8,23.4,519.0,66.2,50.92
2018,9,9,16,0,852.0,68.0,4.8,22.8,471.0,63.73,49.12
2018,9,9,16,15,827.0,64.5,4.75,22.3,420.0,54.04,41.07
2018,9,9,16,30,802.0,61.0,4.7,21.8,369.0,51.72,39.29
2018,9,9,16,45,764.0,56.5,4.65,21.35,315.5,48.42,36.6
2018,9,9,17,0,726.0,52.0,4.6,20.9,262.0,45.07,33.77
2018,9,9,17,15,664.5,47.5,4.5,20.15,210.0,41.52,30.69
2018,9,9,17,30,603.0,43.0,4.4,19.4,158.0,38.04,27.49
2018,9,9,17,45,500.0,36.0,4.3,18.65,111.5,29.54,19.7
2018,9,9,18,0,397.0,29.0,4.2,17.9,65.0,24.21,13.52
2018,9,9,18,15,230.0,17.5,4.15,17.35,35.5,14.94,0.0
2018,9,9,18,30,63.0,6.0,4.1,16.8,6.0,5.12,0.0
2018,9,9,18,45,31.5,3.0,4.05,16.3,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
