Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,10,5,45,61.5,7.0,3.75,12.8,8.5,0.0,0.0
2018,9,10,6,0,123.0,14.0,3.8,13.1,17.0,100.74,0.0
2018,9,10,6,15,264.0,26.0,3.75,13.75,52.5,274.82,175.72
2018,9,10,6,30,405.0,38.0,3.7,14.4,88.0,417.32,338.0
2018,9,10,6,45,489.5,47.0,3.7,15.1,136.0,509.7,419.12
2018,9,10,7,0,574.0,56.0,3.7,15.8,184.0,605.25,497.11
2018,9,10,7,15,628.0,62.5,3.6,16.45,235.5,672.96,549.24
2018,9,10,7,30,682.0,69.0,3.5,17.1,287.0,740.64,598.37
2018,9,10,7,45,717.5,74.0,3.4,17.8,338.5,788.67,630.43
2018,9,10,8,0,753.0,79.0,3.3,18.5,390.0,829.34,655.8
2018,9,10,8,15,779.5,83.0,3.25,19.35,440.0,864.21,676.04
2018,9,10,8,30,806.0,87.0,3.2,20.2,490.0,896.19,693.67
2018,9,10,8,45,824.5,90.5,3.15,21.0,536.0,916.78,703.15
2018,9,10,9,0,843.0,94.0,3.1,21.8,582.0,933.92,710.23
2018,9,10,9,15,865.0,94.0,3.15,22.4,626.0,946.46,715.48
2018,9,10,9,30,887.0,94.0,3.2,23.0,670.0,945.16,711.49
2018,9,10,9,45,906.5,91.5,3.2,23.6,708.0,945.31,708.43
2018,9,10,10,0,926.0,89.0,3.2,24.2,746.0,941.62,702.96
2018,9,10,10,15,933.0,90.5,3.25,24.6,775.0,927.31,691.46
2018,9,10,10,30,940.0,92.0,3.3,25.0,804.0,909.26,677.69
2018,9,10,10,45,944.5,93.0,3.4,25.35,826.0,884.94,660.26
2018,9,10,11,0,949.0,94.0,3.5,25.7,848.0,857.13,640.55
2018,9,10,11,15,952.0,94.5,3.6,25.9,862.5,824.32,617.79
2018,9,10,11,30,955.0,95.0,3.7,26.1,877.0,788.37,592.8
2018,9,10,11,45,956.0,95.0,3.8,26.25,883.0,747.6,562.88
2018,9,10,12,0,957.0,95.0,3.9,26.4,889.0,704.18,529.93
2018,9,10,12,15,954.5,96.5,4.05,26.4,887.0,657.49,494.22
2018,9,10,12,30,952.0,98.0,4.2,26.4,885.0,608.78,456.0
2018,9,10,12,45,948.0,98.5,4.3,26.4,875.0,556.7,414.08
2018,9,10,13,0,944.0,99.0,4.4,26.4,865.0,503.25,369.86
2018,9,10,13,15,941.5,97.5,4.5,26.25,848.0,447.72,323.11
2018,9,10,13,30,939.0,96.0,4.6,26.1,831.0,391.17,274.34
2018,9,10,13,45,934.5,94.0,4.75,25.95,806.0,332.92,223.64
2018,9,10,14,0,930.0,92.0,4.9,25.8,781.0,274.33,173.06
2018,9,10,14,15,922.0,90.5,4.95,25.55,749.5,215.39,125.06
2018,9,10,14,30,914.0,89.0,5.0,25.3,718.0,156.94,84.3
2018,9,10,14,45,903.5,86.5,5.05,25.05,679.5,98.45,57.8
2018,9,10,15,0,893.0,84.0,5.1,24.8,641.0,74.89,57.43
2018,9,10,15,15,877.0,82.0,5.1,24.8,597.5,73.53,56.47
2018,9,10,15,30,861.0,80.0,5.1,24.8,554.0,72.07,55.42
2018,9,10,15,45,840.5,77.0,5.15,24.0,506.0,61.87,47.14
2018,9,10,16,0,820.0,74.0,5.2,23.2,458.0,60.28,46.11
2018,9,10,16,15,791.0,70.0,5.15,22.65,406.5,57.78,44.23
2018,9,10,16,30,762.0,66.0,5.1,22.1,355.0,55.21,42.27
2018,9,10,16,45,720.0,61.5,5.1,21.55,302.5,52.07,39.74
2018,9,10,17,0,678.0,57.0,5.1,21.0,250.0,48.91,37.09
2018,9,10,17,15,612.5,52.0,5.05,20.2,199.0,41.47,30.61
2018,9,10,17,30,547.0,47.0,5.0,19.4,148.0,38.04,27.44
2018,9,10,17,45,437.0,38.5,4.95,18.6,103.0,31.55,21.33
2018,9,10,18,0,327.0,30.0,4.9,17.8,58.0,25.1,13.63
2018,9,10,18,15,184.0,18.0,4.85,17.25,31.5,15.36,0.0
2018,9,10,18,30,41.0,6.0,4.8,16.7,5.0,0.0,0.0
2018,9,10,18,45,20.5,3.0,4.75,16.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,5,45,67.5,7.0,4.3,11.65,8.5,0.0,0.0
2018,9,11,6,0,135.0,14.0,4.3,11.8,17.0,109.21,0.0
2018,9,11,6,15,290.5,24.5,4.3,12.25,53.0,291.39,176.4
2018,9,11,6,30,446.0,35.0,4.3,12.7,89.0,445.84,362.43
2018,9,11,6,45,535.5,42.0,4.3,13.2,138.0,540.04,446.86
2018,9,11,7,0,625.0,49.0,4.3,13.7,187.0,630.13,521.86
2018,9,11,7,15,679.5,53.5,4.3,14.35,239.0,697.74,574.92
2018,9,11,7,30,734.0,58.0,4.3,15.0,291.0,764.77,624.55
2018,9,11,7,45,771.0,61.5,4.3,15.7,343.5,813.55,658.04
2018,9,11,8,0,808.0,65.0,4.3,16.4,396.0,860.36,688.77
2018,9,11,8,15,834.0,67.5,4.3,17.05,446.5,893.13,708.45
2018,9,11,8,30,860.0,70.0,4.3,17.7,497.0,912.8,718.46
2018,9,11,8,45,879.0,72.0,4.25,18.35,544.0,932.26,727.98
2018,9,11,9,0,898.0,74.0,4.2,19.0,591.0,948.33,735.02
2018,9,11,9,15,911.5,75.5,4.2,19.5,633.0,954.99,736.22
2018,9,11,9,30,925.0,77.0,4.2,20.0,675.0,957.91,735.05
2018,9,11,9,45,935.5,78.0,4.2,20.5,711.0,953.64,729.09
2018,9,11,10,0,946.0,79.0,4.2,21.0,747.0,945.53,720.74
2018,9,11,10,15,952.5,80.0,4.3,21.35,776.0,930.01,708.43
2018,9,11,10,30,959.0,81.0,4.4,21.7,805.0,910.74,693.71
2018,9,11,10,45,964.0,81.5,4.45,22.0,827.0,886.0,675.27
2018,9,11,11,0,969.0,82.0,4.5,22.3,849.0,857.72,654.56
2018,9,11,11,15,971.5,82.5,4.55,22.4,863.0,824.09,630.64
2018,9,11,11,30,974.0,83.0,4.6,22.5,877.0,787.3,604.44
2018,9,11,11,45,974.5,83.5,4.7,22.65,883.0,746.13,573.7
2018,9,11,12,0,975.0,84.0,4.8,22.8,889.0,702.27,539.54
2018,9,11,12,15,974.5,83.5,4.85,22.75,887.0,654.44,501.84
2018,9,11,12,30,974.0,83.0,4.9,22.7,885.0,604.45,461.51
2018,9,11,12,45,971.5,83.0,4.95,22.65,875.0,551.92,418.09
2018,9,11,13,0,969.0,83.0,5.0,22.6,865.0,497.83,372.2
2018,9,11,13,15,964.0,83.0,5.05,22.35,847.0,441.43,323.53
2018,9,11,13,30,959.0,83.0,5.1,22.1,829.0,384.19,273.03
2018,9,11,13,45,951.0,82.5,5.15,21.85,803.0,325.15,220.62
2018,9,11,14,0,943.0,82.0,5.2,21.6,777.0,266.1,168.85
2018,9,11,14,15,905.5,91.0,5.15,21.3,735.5,209.1,123.02
2018,9,11,14,30,868.0,100.0,5.1,21.0,694.0,155.44,87.15
2018,9,11,14,45,853.0,98.5,5.1,20.7,655.0,99.89,63.12
2018,9,11,15,0,838.0,97.0,5.1,20.4,616.0,72.43,56.41
2018,9,11,15,15,841.5,88.0,5.1,20.4,578.0,67.66,52.51
2018,9,11,15,30,845.0,79.0,5.1,20.4,540.0,71.17,55.69
2018,9,11,15,45,838.5,73.5,5.05,19.8,496.5,67.4,52.76
2018,9,11,16,0,832.0,68.0,5.0,19.2,453.0,63.4,49.61
2018,9,11,16,15,802.0,65.0,4.9,18.7,402.0,54.25,41.91
2018,9,11,16,30,772.0,62.0,4.8,18.2,351.0,52.3,40.42
2018,9,11,16,45,728.5,58.5,4.75,17.75,298.5,49.82,38.41
2018,9,11,17,0,685.0,55.0,4.7,17.3,246.0,47.38,36.33
2018,9,11,17,15,618.0,49.5,4.65,16.75,194.5,43.11,32.51
2018,9,11,17,30,551.0,44.0,4.6,16.2,143.0,35.69,25.73
2018,9,11,17,45,437.5,36.0,4.5,15.65,98.5,29.51,19.78
2018,9,11,18,0,324.0,28.0,4.4,15.1,54.0,23.42,11.75
2018,9,11,18,15,174.0,16.0,4.35,14.85,28.5,13.66,0.0
2018,9,11,18,30,24.0,4.0,4.3,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.25,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.2,12.1,4.5,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.2,12.2,9.0,24.22,0.0
2018,9,12,6,15,31.0,24.5,3.3,12.6,27.0,65.56,32.2
2018,9,12,6,30,39.0,40.0,3.4,13.0,45.0,94.65,73.42
2018,9,12,6,45,60.5,60.5,3.45,13.35,72.0,138.09,112.76
2018,9,12,7,0,82.0,81.0,3.5,13.7,99.0,180.59,150.31
2018,9,12,7,15,128.0,101.0,3.5,14.15,137.5,243.46,204.62
2018,9,12,7,30,174.0,121.0,3.5,14.6,176.0,307.39,258.25
2018,9,12,7,45,307.5,125.0,3.5,15.05,242.5,448.4,374.56
2018,9,12,8,0,441.0,129.0,3.5,15.5,309.0,597.84,491.74
2018,9,12,8,15,559.0,121.0,3.45,15.8,378.0,707.62,572.65
2018,9,12,8,30,677.0,113.0,3.4,16.1,447.0,809.31,644.54
2018,9,12,8,45,709.5,114.0,3.35,16.4,493.5,838.79,662.18
2018,9,12,9,0,742.0,115.0,3.3,16.7,540.0,865.2,677.93
2018,9,12,9,15,721.0,132.5,3.3,16.85,570.0,858.09,670.49
2018,9,12,9,30,700.0,150.0,3.3,17.0,600.0,847.16,660.78
2018,9,12,9,45,718.0,153.5,3.3,17.2,637.0,853.06,663.14
2018,9,12,10,0,736.0,157.0,3.3,17.4,674.0,855.32,662.93
2018,9,12,10,15,703.0,181.0,3.3,17.45,691.0,830.66,644.23
2018,9,12,10,30,670.0,205.0,3.3,17.5,708.0,802.97,622.56
2018,9,12,10,45,758.0,170.5,3.25,17.6,755.0,815.78,631.74
2018,9,12,11,0,846.0,136.0,3.2,17.7,802.0,817.78,631.91
2018,9,12,11,15,711.5,202.0,3.2,17.75,769.0,747.36,578.16
2018,9,12,11,30,577.0,268.0,3.2,17.8,736.0,672.06,520.09
2018,9,12,11,45,439.5,320.5,3.2,17.85,678.5,591.69,458.06
2018,9,12,12,0,302.0,373.0,3.2,17.9,621.0,514.58,398.13
2018,9,12,12,15,470.5,309.5,3.25,17.95,695.5,542.49,419.68
2018,9,12,12,30,639.0,246.0,3.3,18.0,770.0,552.07,425.25
2018,9,12,12,45,762.5,182.0,3.3,18.05,800.0,522.33,399.67
2018,9,12,13,0,886.0,118.0,3.3,18.1,830.0,484.75,365.99
2018,9,12,13,15,703.5,182.0,3.35,18.05,739.5,405.4,302.66
2018,9,12,13,30,521.0,246.0,3.4,18.0,649.0,346.89,256.92
2018,9,12,13,45,330.0,294.5,3.45,17.95,547.0,296.58,220.34
2018,9,12,14,0,139.0,343.0,3.5,17.9,445.0,268.03,203.85
2018,9,12,14,15,184.0,321.5,3.55,17.85,450.5,246.73,185.27
2018,9,12,14,30,229.0,300.0,3.6,17.8,456.0,220.79,164.77
2018,9,12,14,45,235.5,283.0,3.65,17.75,435.5,191.15,147.32
2018,9,12,15,0,242.0,266.0,3.7,17.7,415.0,166.69,137.01
2018,9,12,15,15,331.5,227.5,3.7,17.7,416.0,148.69,122.22
2018,9,12,15,30,421.0,189.0,3.7,17.7,417.0,121.67,99.61
2018,9,12,15,45,393.5,177.5,3.8,17.45,375.5,116.37,95.52
2018,9,12,16,0,366.0,166.0,3.9,17.2,334.0,116.0,95.62
2018,9,12,16,15,336.5,149.5,3.9,16.9,290.0,105.95,87.33
2018,9,12,16,30,307.0,133.0,3.9,16.6,246.0,95.55,78.63
2018,9,12,16,45,281.0,114.0,3.85,16.25,205.5,83.25,68.1
2018,9,12,17,0,255.0,95.0,3.8,15.9,165.0,70.53,56.99
2018,9,12,17,15,217.0,78.5,3.75,15.5,129.0,58.98,46.67
2018,9,12,17,30,179.0,62.0,3.7,15.1,93.0,47.12,35.84
2018,9,12,17,45,134.5,44.5,3.6,14.7,63.5,34.27,23.85
2018,9,12,18,0,90.0,27.0,3.5,14.3,34.0,21.13,9.1
2018,9,12,18,15,53.5,15.0,3.4,14.05,18.0,12.8,0.0
2018,9,12,18,30,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.5,1.5,3.25,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,13,5,45,16.0,4.0,3.0,11.3,4.5,0.0,0.0
2018,9,13,6,0,32.0,8.0,3.0,11.4,9.0,29.79,0.0
2018,9,13,6,15,176.5,22.5,3.05,11.85,41.5,197.54,97.35
2018,9,13,6,30,321.0,37.0,3.1,12.3,74.0,347.62,282.02
2018,9,13,6,45,453.5,43.0,3.15,12.75,124.5,472.54,391.37
2018,9,13,7,0,586.0,49.0,3.2,13.2,175.0,602.56,497.97
2018,9,13,7,15,647.5,54.0,3.2,13.7,227.5,667.71,549.19
2018,9,13,7,30,709.0,59.0,3.2,14.2,280.0,740.71,603.71
2018,9,13,7,45,746.5,63.0,3.2,14.75,332.0,789.96,637.86
2018,9,13,8,0,784.0,67.0,3.2,15.3,384.0,837.28,669.33
2018,9,13,8,15,810.5,69.5,3.2,15.8,433.5,870.02,689.39
2018,9,13,8,30,837.0,72.0,3.2,16.3,483.0,889.73,699.8
2018,9,13,8,45,856.5,74.5,3.15,16.8,529.5,909.91,710.15
2018,9,13,9,0,876.0,77.0,3.1,17.3,576.0,926.75,718.05
2018,9,13,9,15,888.0,79.5,3.1,17.65,617.0,933.01,719.42
2018,9,13,9,30,900.0,82.0,3.1,18.0,658.0,935.57,718.47
2018,9,13,9,45,908.5,84.5,3.05,18.4,693.5,931.16,712.4
2018,9,13,10,0,917.0,87.0,3.0,18.8,729.0,922.96,703.99
2018,9,13,10,15,925.5,88.0,3.0,19.0,758.5,909.32,692.97
2018,9,13,10,30,934.0,89.0,3.0,19.2,788.0,891.93,679.6
2018,9,13,10,45,940.0,89.5,2.95,19.45,810.0,868.26,661.59
2018,9,13,11,0,946.0,90.0,2.9,19.7,832.0,841.07,641.33
2018,9,13,11,15,950.0,90.5,2.95,19.75,847.0,808.93,618.82
2018,9,13,11,30,954.0,91.0,3.0,19.8,862.0,773.6,594.02
2018,9,13,11,45,956.0,91.0,3.0,19.9,868.5,733.39,563.21
2018,9,13,12,0,958.0,91.0,3.0,20.0,875.0,690.45,529.71
2018,9,13,12,15,959.0,90.0,3.05,20.0,873.5,643.51,492.9
2018,9,13,12,30,960.0,89.0,3.1,20.0,872.0,594.34,453.37
2018,9,13,12,45,960.0,87.5,3.15,20.0,862.5,542.22,410.43
2018,9,13,13,0,960.0,86.0,3.2,20.0,853.0,488.39,364.84
2018,9,13,13,15,956.0,85.5,3.2,19.95,835.5,432.3,316.2
2018,9,13,13,30,952.0,85.0,3.2,19.9,818.0,375.31,265.75
2018,9,13,13,45,946.0,84.5,3.25,19.8,793.0,317.1,214.02
2018,9,13,14,0,940.0,84.0,3.3,19.7,768.0,258.66,162.93
2018,9,13,14,15,931.5,82.0,3.3,19.55,735.5,198.83,114.36
2018,9,13,14,30,923.0,80.0,3.3,19.4,703.0,139.57,74.61
2018,9,13,14,45,911.0,78.5,3.3,19.25,664.5,81.33,53.14
2018,9,13,15,0,899.0,77.0,3.3,19.1,626.0,70.61,55.19
2018,9,13,15,15,883.5,75.0,3.3,19.1,582.0,69.13,54.09
2018,9,13,15,30,868.0,73.0,3.3,19.1,538.0,67.56,52.91
2018,9,13,15,45,846.5,70.5,3.3,18.6,490.0,65.46,51.38
2018,9,13,16,0,825.0,68.0,3.3,18.1,442.0,56.24,43.64
2018,9,13,16,15,795.5,64.5,3.25,17.75,391.0,53.94,41.85
2018,9,13,16,30,766.0,61.0,3.2,17.4,340.0,51.61,39.98
2018,9,13,16,45,723.0,57.0,3.15,17.05,288.0,48.72,37.57
2018,9,13,17,0,680.0,53.0,3.1,16.7,236.0,45.84,35.06
2018,9,13,17,15,611.5,47.5,3.0,16.2,185.0,41.52,31.15
2018,9,13,17,30,543.0,42.0,2.9,15.7,134.0,34.2,24.39
2018,9,13,17,45,426.0,33.5,2.75,15.2,90.5,27.55,17.94
2018,9,13,18,0,309.0,25.0,2.6,14.7,47.0,20.96,7.5
2018,9,13,18,15,165.0,14.0,2.55,14.35,24.5,11.95,0.0
2018,9,13,18,30,21.0,3.0,2.5,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,5,45,55.0,5.5,1.95,10.15,6.5,0.0,0.0
2018,9,14,6,0,110.0,11.0,2.0,10.4,13.0,88.14,0.0
2018,9,14,6,15,276.0,22.0,2.05,11.05,47.5,271.24,115.05
2018,9,14,6,30,442.0,33.0,2.1,11.7,82.0,438.06,350.31
2018,9,14,6,45,533.0,39.5,2.15,12.3,130.0,531.75,434.91
2018,9,14,7,0,624.0,46.0,2.2,12.9,178.0,621.88,508.89
2018,9,14,7,15,679.5,50.5,2.2,13.6,230.0,689.62,560.98
2018,9,14,7,30,735.0,55.0,2.2,14.3,282.0,756.92,609.58
2018,9,14,7,45,771.5,58.5,2.15,14.95,334.0,804.76,641.2
2018,9,14,8,0,808.0,62.0,2.1,15.6,386.0,850.64,670.01
2018,9,14,8,15,833.5,65.0,2.1,16.3,436.5,873.22,681.73
2018,9,14,8,30,859.0,68.0,2.1,17.0,487.0,902.86,698.24
2018,9,14,8,45,878.0,69.5,2.05,17.7,533.5,921.32,706.13
2018,9,14,9,0,897.0,71.0,2.0,18.4,580.0,936.4,711.75
2018,9,14,9,15,808.5,106.0,2.0,18.9,589.5,898.56,682.72
2018,9,14,9,30,720.0,141.0,2.0,19.4,599.0,851.1,647.81
2018,9,14,9,45,640.5,181.0,1.95,19.85,605.5,807.66,615.45
2018,9,14,10,0,561.0,221.0,1.9,20.3,612.0,754.3,574.24
2018,9,14,10,15,662.5,191.5,1.95,20.6,671.5,801.35,607.64
2018,9,14,10,30,764.0,162.0,2.0,20.9,731.0,834.25,629.02
2018,9,14,10,45,788.0,157.5,2.0,21.2,759.0,817.15,615.57
2018,9,14,11,0,812.0,153.0,2.0,21.5,787.0,801.5,603.71
2018,9,14,11,15,808.0,158.5,2.05,21.65,799.0,769.98,580.61
2018,9,14,11,30,804.0,164.0,2.1,21.8,811.0,735.93,555.39
2018,9,14,11,45,787.5,172.5,2.15,21.95,810.0,693.77,523.94
2018,9,14,12,0,771.0,181.0,2.2,22.1,809.0,651.76,492.04
2018,9,14,12,15,816.5,159.0,2.35,22.1,822.5,617.17,466.08
2018,9,14,12,30,862.0,137.0,2.5,22.1,836.0,578.25,435.57
2018,9,14,12,45,842.0,144.5,2.6,22.05,820.5,526.24,393.96
2018,9,14,13,0,822.0,152.0,2.7,22.0,805.0,474.42,351.44
2018,9,14,13,15,844.5,137.5,2.75,21.85,796.0,422.34,307.08
2018,9,14,13,30,867.0,123.0,2.8,21.7,787.0,371.58,262.21
2018,9,14,13,45,826.5,133.5,2.9,21.55,750.0,310.86,211.01
2018,9,14,14,0,786.0,144.0,3.0,21.4,713.0,258.18,167.23
2018,9,14,14,15,736.5,153.5,3.05,21.15,668.0,199.8,122.77
2018,9,14,14,30,687.0,163.0,3.1,20.9,623.0,153.13,94.17
2018,9,14,14,45,625.5,172.0,3.15,20.65,572.5,111.7,89.31
2018,9,14,15,0,564.0,181.0,3.2,20.4,522.0,115.67,93.03
2018,9,14,15,15,553.0,167.0,3.2,20.4,481.5,109.01,87.66
2018,9,14,15,30,542.0,153.0,3.2,20.4,441.0,102.02,82.0
2018,9,14,15,45,565.0,132.0,3.25,19.75,408.0,90.76,72.86
2018,9,14,16,0,588.0,111.0,3.3,19.1,375.0,78.47,62.71
2018,9,14,16,15,567.5,101.0,3.25,18.65,331.0,73.09,58.37
2018,9,14,16,30,547.0,91.0,3.2,18.2,287.0,67.41,53.68
2018,9,14,16,45,524.5,79.0,3.2,17.75,243.0,59.84,47.23
2018,9,14,17,0,502.0,67.0,3.2,17.3,199.0,51.88,40.27
2018,9,14,17,15,430.5,57.5,3.15,16.7,153.0,45.27,34.35
2018,9,14,17,30,359.0,48.0,3.1,16.1,107.0,38.53,28.07
2018,9,14,17,45,254.5,35.5,3.0,15.5,70.0,27.46,17.68
2018,9,14,18,0,150.0,23.0,2.9,14.9,33.0,17.88,3.74
2018,9,14,18,15,75.0,11.5,2.85,14.5,16.5,9.82,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,5,45,17.5,4.0,2.95,11.4,4.0,0.0,0.0
2018,9,15,6,0,35.0,8.0,3.0,11.5,8.0,31.83,0.0
2018,9,15,6,15,134.0,23.0,3.1,11.9,35.5,164.33,52.55
2018,9,15,6,30,233.0,38.0,3.2,12.3,63.0,279.4,224.74
2018,9,15,6,45,339.5,48.0,3.3,12.65,107.0,383.72,319.87
2018,9,15,7,0,446.0,58.0,3.4,13.0,151.0,494.27,413.29
2018,9,15,7,15,549.0,62.5,3.4,13.45,208.5,598.32,496.99
2018,9,15,7,30,652.0,67.0,3.4,13.9,266.0,704.2,578.05
2018,9,15,7,45,708.5,68.5,3.4,14.35,320.5,759.29,617.33
2018,9,15,8,0,765.0,70.0,3.4,14.8,375.0,820.1,659.57
2018,9,15,8,15,793.0,73.5,3.4,15.15,425.0,855.11,681.91
2018,9,15,8,30,821.0,77.0,3.4,15.5,475.0,887.26,701.86
2018,9,15,8,45,841.5,79.0,3.4,15.9,521.0,907.29,712.73
2018,9,15,9,0,862.0,81.0,3.4,16.3,567.0,913.9,714.15
2018,9,15,9,15,879.0,82.0,3.4,16.6,609.0,922.66,717.58
2018,9,15,9,30,896.0,83.0,3.4,16.9,651.0,927.78,718.56
2018,9,15,9,45,909.5,83.0,3.4,17.15,687.0,924.78,714.19
2018,9,15,10,0,923.0,83.0,3.4,17.4,723.0,917.98,707.44
2018,9,15,10,15,931.5,83.5,3.4,17.6,752.0,903.54,695.71
2018,9,15,10,30,940.0,84.0,3.4,17.8,781.0,885.37,681.61
2018,9,15,10,45,947.0,83.5,3.45,17.95,803.0,861.22,663.9
2018,9,15,11,0,954.0,83.0,3.5,18.1,825.0,833.54,643.79
2018,9,15,11,15,958.0,83.5,3.5,18.2,839.5,801.13,620.24
2018,9,15,11,30,962.0,84.0,3.5,18.3,854.0,765.51,594.39
2018,9,15,11,45,964.0,83.5,3.5,18.4,860.0,724.53,562.36
2018,9,15,12,0,966.0,83.0,3.5,18.5,866.0,680.83,527.69
2018,9,15,12,15,966.5,82.5,3.55,18.5,864.5,633.71,490.01
2018,9,15,12,30,967.0,82.0,3.6,18.5,863.0,584.36,449.59
2018,9,15,12,45,966.5,81.0,3.6,18.55,853.5,532.09,405.57
2018,9,15,13,0,966.0,80.0,3.6,18.6,844.0,478.12,358.95
2018,9,15,13,15,962.5,79.0,3.6,18.5,826.0,421.55,309.3
2018,9,15,13,30,959.0,78.0,3.6,18.4,808.0,364.03,257.83
2018,9,15,13,45,954.0,76.5,3.6,18.35,783.0,305.04,204.86
2018,9,15,14,0,949.0,75.0,3.6,18.3,758.0,245.75,152.83
2018,9,15,14,15,941.5,74.0,3.6,18.15,726.0,186.38,105.06
2018,9,15,14,30,934.0,73.0,3.6,18.0,694.0,127.44,67.21
2018,9,15,14,45,924.0,71.0,3.6,17.85,656.0,68.44,53.48
2018,9,15,15,0,914.0,69.0,3.6,17.7,618.0,65.68,51.31
2018,9,15,15,15,899.0,67.0,3.6,17.7,574.0,64.06,50.07
2018,9,15,15,30,884.0,65.0,3.6,17.7,530.0,62.36,48.75
2018,9,15,15,45,864.0,62.5,3.5,17.2,482.0,60.14,47.09
2018,9,15,16,0,844.0,60.0,3.4,16.7,434.0,57.81,45.32
2018,9,15,16,15,816.0,57.0,3.35,16.35,383.5,54.93,42.99
2018,9,15,16,30,788.0,54.0,3.3,16.0,333.0,46.52,35.74
2018,9,15,16,45,745.5,50.5,3.25,15.65,280.5,43.82,33.44
2018,9,15,17,0,703.0,47.0,3.2,15.3,228.0,41.13,31.06
2018,9,15,17,15,634.5,42.0,3.05,14.8,177.5,37.03,27.3
2018,9,15,17,30,566.0,37.0,2.9,14.3,127.0,33.01,23.39
2018,9,15,17,45,435.0,29.5,2.8,13.8,83.5,24.34,15.01
2018,9,15,18,0,304.0,22.0,2.7,13.3,40.0,18.49,1.3
2018,9,15,18,15,152.0,11.0,2.6,13.05,20.0,9.39,0.0
2018,9,15,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,1.75,10.05,5.5,0.0,0.0
2018,9,16,6,0,114.0,10.0,1.8,10.3,11.0,89.8,0.0
2018,9,16,6,15,283.5,19.5,1.85,10.95,44.0,270.13,58.35
2018,9,16,6,30,453.0,29.0,1.9,11.6,77.0,429.11,339.66
2018,9,16,6,45,544.0,35.0,1.95,12.2,124.5,524.47,427.75
2018,9,16,7,0,635.0,41.0,2.0,12.8,172.0,622.18,507.8
2018,9,16,7,15,689.5,45.5,2.0,13.5,223.5,688.48,558.86
2018,9,16,7,30,744.0,50.0,2.0,14.2,275.0,754.55,606.59
2018,9,16,7,45,780.5,53.0,2.0,14.85,327.0,801.43,637.93
2018,9,16,8,0,817.0,56.0,2.0,15.5,379.0,836.61,659.61
2018,9,16,8,15,841.5,58.5,1.95,16.2,428.5,867.42,676.86
2018,9,16,8,30,866.0,61.0,1.9,16.9,478.0,895.45,691.62
2018,9,16,8,45,884.5,62.5,1.9,17.55,524.0,913.4,699.86
2018,9,16,9,0,903.0,64.0,1.9,18.2,570.0,927.95,705.83
2018,9,16,9,15,916.0,65.5,1.9,18.7,611.5,933.79,706.4
2018,9,16,9,30,929.0,67.0,1.9,19.2,653.0,935.87,704.7
2018,9,16,9,45,939.0,68.0,1.85,19.65,688.5,930.78,697.97
2018,9,16,10,0,949.0,69.0,1.8,20.1,724.0,921.85,688.97
2018,9,16,10,15,956.0,70.5,1.85,20.45,753.0,907.0,677.69
2018,9,16,10,30,963.0,72.0,1.9,20.8,782.0,888.34,664.06
2018,9,16,10,45,968.0,72.5,1.95,21.1,804.0,863.22,646.33
2018,9,16,11,0,973.0,73.0,2.0,21.4,826.0,834.56,626.3
2018,9,16,11,15,976.0,73.5,2.1,21.55,840.0,800.95,603.67
2018,9,16,11,30,979.0,74.0,2.2,21.7,854.0,764.14,578.66
2018,9,16,11,45,980.0,74.5,2.25,21.8,860.0,722.94,547.96
2018,9,16,12,0,981.0,75.0,2.3,21.9,866.0,679.0,514.42
2018,9,16,12,15,979.5,74.5,2.4,21.9,863.0,630.18,476.9
2018,9,16,12,30,978.0,74.0,2.5,21.9,860.0,579.29,436.64
2018,9,16,12,45,975.0,75.0,2.6,21.9,850.0,527.09,394.0
2018,9,16,13,0,972.0,76.0,2.7,21.9,840.0,473.33,348.75
2018,9,16,13,15,968.0,75.0,2.8,21.75,822.0,416.29,299.85
2018,9,16,13,30,964.0,74.0,2.9,21.6,804.0,358.36,249.07
2018,9,16,13,45,957.5,73.0,2.95,21.5,778.0,299.13,196.86
2018,9,16,14,0,951.0,72.0,3.0,21.4,752.0,239.75,145.79
2018,9,16,14,15,942.5,71.0,3.05,21.2,719.5,180.19,99.04
2018,9,16,14,30,934.0,70.0,3.1,21.0,687.0,121.18,62.68
2018,9,16,14,45,922.5,68.5,3.15,20.75,648.5,65.48,50.34
2018,9,16,15,0,911.0,67.0,3.2,20.5,610.0,64.3,49.57
2018,9,16,15,15,895.5,65.0,3.2,20.5,566.0,62.64,48.3
2018,9,16,15,30,880.0,63.0,3.2,20.5,522.0,60.9,46.96
2018,9,16,15,45,859.0,61.0,3.2,19.9,474.0,58.98,45.59
2018,9,16,16,0,838.0,59.0,3.2,19.3,426.0,56.98,44.13
2018,9,16,16,15,808.0,56.0,3.15,18.9,375.0,54.06,41.8
2018,9,16,16,30,778.0,53.0,3.1,18.5,324.0,45.69,34.64
2018,9,16,16,45,734.0,49.5,3.1,18.05,272.5,42.96,32.35
2018,9,16,17,0,690.0,46.0,3.1,17.6,221.0,40.26,29.98
2018,9,16,17,15,619.5,41.0,3.0,17.0,171.0,36.15,26.22
2018,9,16,17,30,549.0,36.0,2.9,16.4,121.0,32.12,22.33
2018,9,16,17,45,415.5,28.5,2.8,15.8,78.5,23.52,13.97
2018,9,16,18,0,282.0,21.0,2.7,15.2,36.0,17.67,0.0
2018,9,16,18,15,141.0,10.5,2.65,14.85,18.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,5,45,37.5,4.0,2.7,10.75,4.5,0.0,0.0
2018,9,17,6,0,75.0,8.0,2.7,10.9,9.0,60.18,0.0
2018,9,17,6,15,235.5,20.0,2.75,11.55,41.0,232.36,15.49
2018,9,17,6,30,396.0,32.0,2.8,12.2,73.0,398.54,315.34
2018,9,17,6,45,495.5,39.5,2.8,12.85,120.0,498.53,408.83
2018,9,17,7,0,595.0,47.0,2.8,13.5,167.0,602.71,494.99
2018,9,17,7,15,653.0,51.5,2.8,14.05,218.0,663.56,543.25
2018,9,17,7,30,711.0,56.0,2.8,14.6,269.0,732.09,594.4
2018,9,17,7,45,748.5,60.5,2.8,15.15,321.0,781.39,628.68
2018,9,17,8,0,786.0,65.0,2.8,15.7,373.0,828.77,660.16
2018,9,17,8,15,812.5,67.5,2.8,16.2,422.5,860.95,679.78
2018,9,17,8,30,839.0,70.0,2.8,16.7,472.0,880.3,689.92
2018,9,17,8,45,858.0,72.5,2.8,17.2,518.0,899.51,699.91
2018,9,17,9,0,877.0,75.0,2.8,17.7,564.0,915.37,707.48
2018,9,17,9,15,891.5,77.0,2.8,18.15,605.5,922.86,709.46
2018,9,17,9,30,906.0,79.0,2.8,18.6,647.0,926.64,709.08
2018,9,17,9,45,916.5,80.0,2.8,19.05,682.0,921.82,702.99
2018,9,17,10,0,927.0,81.0,2.8,19.5,717.0,913.21,694.6
2018,9,17,10,15,934.0,82.5,2.85,19.7,746.0,898.33,683.16
2018,9,17,10,30,941.0,84.0,2.9,19.9,775.0,879.72,669.35
2018,9,17,10,45,946.0,85.0,2.95,20.15,796.5,855.28,651.52
2018,9,17,11,0,951.0,86.0,3.0,20.4,818.0,827.34,631.36
2018,9,17,11,15,953.5,87.0,3.1,20.5,832.0,794.14,608.17
2018,9,17,11,30,956.0,88.0,3.2,20.6,846.0,757.83,582.16
2018,9,17,11,45,957.0,88.0,3.25,20.65,851.5,716.62,550.58
2018,9,17,12,0,958.0,88.0,3.3,20.7,857.0,672.78,516.37
2018,9,17,12,15,958.0,87.5,3.35,20.7,855.0,625.47,478.83
2018,9,17,12,30,958.0,87.0,3.4,20.7,853.0,576.01,438.61
2018,9,17,12,45,956.5,86.5,3.5,20.7,843.0,523.89,395.29
2018,9,17,13,0,955.0,86.0,3.6,20.7,833.0,470.18,349.38
2018,9,17,13,15,951.0,85.0,3.65,20.6,815.0,413.8,300.23
2018,9,17,13,30,947.0,84.0,3.7,20.5,797.0,356.55,249.4
2018,9,17,13,45,941.0,83.0,3.7,20.4,771.5,298.17,197.51
2018,9,17,14,0,935.0,82.0,3.7,20.3,746.0,239.61,146.97
2018,9,17,14,15,926.0,81.0,3.75,20.05,713.5,180.69,101.03
2018,9,17,14,30,917.0,80.0,3.8,19.8,681.0,122.39,65.98
2018,9,17,14,45,904.5,78.5,3.8,19.6,642.5,71.61,55.84
2018,9,17,15,0,892.0,77.0,3.8,19.4,604.0,70.55,55.17
2018,9,17,15,15,875.5,75.0,3.8,19.4,560.0,69.02,54.01
2018,9,17,15,30,859.0,73.0,3.8,19.4,516.0,67.39,52.79
2018,9,17,15,45,836.5,70.0,3.75,18.75,467.5,64.9,50.95
2018,9,17,16,0,814.0,67.0,3.7,18.1,419.0,55.67,43.22
2018,9,17,16,15,782.0,63.5,3.7,17.65,368.0,53.34,41.4
2018,9,17,16,30,750.0,60.0,3.7,17.2,317.0,50.98,39.5
2018,9,17,16,45,702.5,55.5,3.65,16.75,265.0,47.65,36.67
2018,9,17,17,0,655.0,51.0,3.6,16.3,213.0,44.33,33.73
2018,9,17,17,15,578.0,45.5,3.5,15.75,163.5,36.72,26.84
2018,9,17,17,30,501.0,40.0,3.4,15.2,114.0,32.78,22.95
2018,9,17,17,45,359.0,30.5,3.3,14.6,73.0,25.24,15.2
2018,9,17,18,0,217.0,21.0,3.2,14.0,32.0,17.74,0.0
2018,9,17,18,15,108.5,10.5,3.1,13.7,16.0,8.96,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,10.5,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,10.7,8.0,36.64,0.0
2018,9,18,6,15,146.0,22.0,2.85,11.35,34.5,167.71,0.0
2018,9,18,6,30,250.0,36.0,2.9,12.0,61.0,289.92,228.94
2018,9,18,6,45,384.0,45.5,2.9,12.65,109.5,414.53,342.85
2018,9,18,7,0,518.0,55.0,2.9,13.3,158.0,547.75,453.13
2018,9,18,7,15,582.5,61.5,2.85,13.85,209.0,622.12,512.29
2018,9,18,7,30,647.0,68.0,2.8,14.4,260.0,696.73,568.5
2018,9,18,7,45,690.0,72.5,2.75,15.0,311.0,749.05,605.12
2018,9,18,8,0,733.0,77.0,2.7,15.6,362.0,793.94,634.75
2018,9,18,8,15,763.5,80.0,2.65,16.15,411.5,830.04,657.07
2018,9,18,8,30,794.0,83.0,2.6,16.7,461.0,863.26,676.74
2018,9,18,8,45,816.5,86.0,2.55,17.3,507.5,885.92,688.43
2018,9,18,9,0,839.0,89.0,2.5,17.9,554.0,905.15,697.65
2018,9,18,9,15,859.5,89.5,2.4,18.4,596.5,915.82,700.75
2018,9,18,9,30,880.0,90.0,2.3,18.9,639.0,913.24,694.93
2018,9,18,9,45,897.5,88.5,2.25,19.45,675.5,911.72,690.5
2018,9,18,10,0,915.0,87.0,2.2,20.0,712.0,906.41,683.67
2018,9,18,10,15,922.5,88.0,2.2,20.35,740.5,891.36,671.5
2018,9,18,10,30,930.0,89.0,2.2,20.7,769.0,872.64,657.11
2018,9,18,10,45,935.5,90.5,2.2,21.05,791.0,849.17,639.67
2018,9,18,11,0,941.0,92.0,2.2,21.4,813.0,822.18,619.99
2018,9,18,11,15,944.5,92.5,2.3,21.6,827.0,789.32,597.44
2018,9,18,11,30,948.0,93.0,2.4,21.8,841.0,753.31,571.73
2018,9,18,11,45,949.5,93.0,2.45,22.0,847.0,712.55,540.76
2018,9,18,12,0,951.0,93.0,2.5,22.2,853.0,669.13,507.19
2018,9,18,12,15,951.0,93.0,2.65,22.2,851.0,622.38,471.11
2018,9,18,12,30,951.0,93.0,2.8,22.2,849.0,573.47,432.19
2018,9,18,12,45,950.0,92.5,2.95,22.25,839.5,521.74,389.74
2018,9,18,13,0,949.0,92.0,3.1,22.3,830.0,468.37,344.63
2018,9,18,13,15,944.0,91.5,3.2,22.25,811.5,412.17,296.14
2018,9,18,13,30,939.0,91.0,3.3,22.2,793.0,355.2,246.08
2018,9,18,13,45,932.0,90.5,3.4,22.1,767.5,297.22,195.17
2018,9,18,14,0,925.0,90.0,3.5,22.0,742.0,239.15,145.79
2018,9,18,14,15,914.0,89.0,3.65,21.85,709.0,180.38,100.92
2018,9,18,14,30,903.0,88.0,3.8,21.7,676.0,122.46,67.47
2018,9,18,14,45,887.0,87.5,3.9,21.55,636.5,77.0,59.98
2018,9,18,15,0,871.0,87.0,4.0,21.4,597.0,76.62,59.89
2018,9,18,15,15,853.5,84.5,4.0,21.4,553.0,66.39,51.35
2018,9,18,15,30,836.0,82.0,4.0,21.4,509.0,65.32,50.61
2018,9,18,15,45,807.0,79.5,4.2,20.85,459.5,64.07,49.82
2018,9,18,16,0,778.0,77.0,4.4,20.3,410.0,62.85,49.05
2018,9,18,16,15,735.5,75.0,4.4,19.8,358.5,61.91,48.49
2018,9,18,16,30,693.0,73.0,4.4,19.3,307.0,56.01,43.55
2018,9,18,16,45,635.5,67.5,4.45,18.75,254.5,52.53,40.63
2018,9,18,17,0,578.0,62.0,4.5,18.2,202.0,49.07,37.59
2018,9,18,17,15,489.0,54.5,4.45,17.5,153.0,43.81,32.78
2018,9,18,17,30,400.0,47.0,4.4,16.8,104.0,38.63,27.74
2018,9,18,17,45,263.0,33.5,4.35,16.05,65.0,27.86,16.82
2018,9,18,18,0,126.0,20.0,4.3,15.3,26.0,15.6,0.0
2018,9,18,18,15,63.0,10.0,4.2,14.9,13.0,8.54,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,9.0,2.5,3.15,10.8,2.5,0.0,0.0
2018,9,19,6,0,18.0,5.0,3.1,11.0,5.0,17.01,0.0
2018,9,19,6,15,105.5,20.0,3.05,11.8,29.5,132.67,0.0
2018,9,19,6,30,193.0,35.0,3.0,12.6,54.0,244.21,190.36
2018,9,19,6,45,284.0,48.5,2.9,13.4,95.0,335.22,277.39
2018,9,19,7,0,375.0,62.0,2.8,14.2,136.0,432.17,359.97
2018,9,19,7,15,505.5,65.5,2.65,14.95,196.0,559.84,461.93
2018,9,19,7,30,636.0,69.0,2.5,15.7,256.0,686.88,557.33
2018,9,19,7,45,681.5,74.0,2.35,16.5,308.0,741.81,594.14
2018,9,19,8,0,727.0,79.0,2.2,17.3,360.0,795.26,628.32
2018,9,19,8,15,757.5,83.0,2.1,18.05,409.5,826.1,645.41
2018,9,19,8,30,788.0,87.0,2.0,18.8,459.0,860.4,664.41
2018,9,19,8,45,810.0,90.5,1.95,19.55,505.5,883.06,675.28
2018,9,19,9,0,832.0,94.0,1.9,20.3,552.0,902.26,683.71
2018,9,19,9,15,848.0,96.0,1.85,20.85,593.0,910.49,685.25
2018,9,19,9,30,864.0,98.0,1.8,21.4,634.0,914.98,684.49
2018,9,19,9,45,875.5,100.0,1.75,21.95,669.5,902.22,672.45
2018,9,19,10,0,887.0,102.0,1.7,22.5,705.0,895.48,664.83
2018,9,19,10,15,895.5,103.5,1.75,22.85,733.5,881.87,654.44
2018,9,19,10,30,904.0,105.0,1.8,23.2,762.0,864.6,641.82
2018,9,19,10,45,909.5,106.0,1.8,23.55,783.5,840.79,624.46
2018,9,19,11,0,915.0,107.0,1.8,23.9,805.0,813.58,604.99
2018,9,19,11,15,919.0,107.5,1.9,24.1,819.0,781.48,583.49
2018,9,19,11,30,923.0,108.0,2.0,24.3,833.0,746.28,558.2
2018,9,19,11,45,925.0,108.0,2.05,24.55,839.0,706.39,528.32
2018,9,19,12,0,927.0,108.0,2.1,24.8,845.0,663.87,495.91
2018,9,19,12,15,926.5,108.0,2.2,24.85,842.5,617.49,460.5
2018,9,19,12,30,926.0,108.0,2.3,24.9,840.0,569.08,422.46
2018,9,19,12,45,924.0,107.0,2.45,25.0,829.5,517.34,380.81
2018,9,19,13,0,922.0,106.0,2.6,25.1,819.0,464.16,336.67
2018,9,19,13,15,917.0,105.0,2.7,25.05,800.5,408.7,289.65
2018,9,19,13,30,912.0,104.0,2.8,25.0,782.0,352.54,241.14
2018,9,19,13,45,905.0,102.5,2.9,25.0,756.0,295.08,191.57
2018,9,19,14,0,898.0,101.0,3.0,25.0,730.0,237.61,143.66
2018,9,19,14,15,888.0,99.5,3.1,24.85,697.5,179.98,100.81
2018,9,19,14,30,878.0,98.0,3.2,24.7,665.0,123.11,69.41
2018,9,19,14,45,864.5,95.5,3.3,24.55,626.0,72.08,55.14
2018,9,19,15,0,851.0,93.0,3.4,24.4,587.0,71.27,54.68
2018,9,19,15,15,832.0,90.0,3.4,24.4,542.5,69.99,53.77
2018,9,19,15,30,813.0,87.0,3.4,24.4,498.0,68.69,52.84
2018,9,19,15,45,787.0,83.0,3.65,23.85,449.5,66.53,51.3
2018,9,19,16,0,761.0,79.0,3.9,23.3,401.0,64.3,49.7
2018,9,19,16,15,724.5,74.5,4.0,22.7,350.0,61.52,47.59
2018,9,19,16,30,688.0,70.0,4.1,22.1,299.0,53.85,41.18
2018,9,19,16,45,633.5,64.5,4.2,21.5,247.5,50.32,38.25
2018,9,19,17,0,579.0,59.0,4.3,20.9,196.0,46.8,35.16
2018,9,19,17,15,492.0,51.5,4.25,20.15,148.0,41.46,30.32
2018,9,19,17,30,405.0,44.0,4.2,19.4,100.0,36.18,25.24
2018,9,19,17,45,268.0,31.5,4.2,18.6,62.0,26.24,14.78
2018,9,19,18,0,131.0,19.0,4.2,17.8,24.0,16.22,0.0
2018,9,19,18,15,65.5,9.5,4.15,17.45,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
