Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,20,5,45,24.5,3.0,2.1,13.15,3.0,0.0,0.0
2018,9,20,6,0,49.0,6.0,2.1,13.3,6.0,5.12,0.0
2018,9,20,6,15,199.0,19.0,2.1,14.05,35.5,197.53,0.0
2018,9,20,6,30,349.0,32.0,2.1,14.8,65.0,359.2,274.03
2018,9,20,6,45,455.0,40.0,2.1,15.55,111.0,463.62,374.5
2018,9,20,7,0,561.0,48.0,2.1,16.3,157.0,572.15,463.18
2018,9,20,7,15,624.5,54.0,2.0,16.9,208.5,644.95,519.38
2018,9,20,7,30,688.0,60.0,1.9,17.5,260.0,711.79,567.62
2018,9,20,7,45,730.0,64.0,1.75,18.15,312.0,763.83,601.72
2018,9,20,8,0,772.0,68.0,1.6,18.8,364.0,813.92,632.45
2018,9,20,8,15,800.5,71.5,1.55,19.5,414.0,848.73,652.05
2018,9,20,8,30,829.0,75.0,1.5,20.2,464.0,880.62,669.1
2018,9,20,8,45,850.0,77.5,1.4,20.9,510.5,901.08,677.35
2018,9,20,9,0,871.0,80.0,1.3,21.6,557.0,908.32,676.74
2018,9,20,9,15,885.5,82.0,1.2,22.15,598.0,915.28,676.49
2018,9,20,9,30,900.0,84.0,1.1,22.7,639.0,918.55,673.87
2018,9,20,9,45,910.0,86.0,1.0,23.3,674.5,914.0,666.22
2018,9,20,10,0,920.0,88.0,0.9,23.9,710.0,905.65,656.4
2018,9,20,10,15,927.5,89.5,0.9,24.25,738.5,890.78,645.02
2018,9,20,10,30,935.0,91.0,0.9,24.6,767.0,872.19,631.51
2018,9,20,10,45,940.5,91.5,0.95,24.95,788.5,847.29,614.9
2018,9,20,11,0,946.0,92.0,1.0,25.3,810.0,818.91,596.1
2018,9,20,11,15,949.0,92.5,1.1,25.45,823.5,785.33,574.94
2018,9,20,11,30,952.0,93.0,1.2,25.6,837.0,748.64,550.24
2018,9,20,11,45,953.5,93.0,1.3,25.75,842.5,707.55,521.14
2018,9,20,12,0,955.0,93.0,1.4,25.9,848.0,663.81,489.28
2018,9,20,12,15,955.0,92.5,1.45,25.95,845.5,616.31,453.56
2018,9,20,12,30,955.0,92.0,1.5,26.0,843.0,566.68,415.14
2018,9,20,12,45,953.5,91.0,1.6,26.05,832.5,514.03,373.47
2018,9,20,13,0,952.0,90.0,1.7,26.1,822.0,459.82,329.13
2018,9,20,13,15,947.5,89.0,1.75,26.05,803.5,403.23,281.66
2018,9,20,13,30,943.0,88.0,1.8,26.0,785.0,345.85,232.58
2018,9,20,13,45,936.5,87.0,1.85,25.95,759.0,287.43,182.7
2018,9,20,14,0,930.0,86.0,1.9,25.9,733.0,228.9,134.54
2018,9,20,14,15,920.0,84.5,1.95,25.75,700.0,169.73,91.42
2018,9,20,14,30,910.0,83.0,2.0,25.6,667.0,111.33,60.66
2018,9,20,14,45,896.5,81.5,2.0,25.5,628.0,73.45,56.05
2018,9,20,15,0,883.0,80.0,2.0,25.4,589.0,72.38,55.38
2018,9,20,15,15,865.5,77.5,2.0,25.4,544.5,70.51,53.98
2018,9,20,15,30,848.0,75.0,2.0,25.4,500.0,60.76,45.94
2018,9,20,15,45,823.0,72.5,2.05,25.0,451.5,59.38,45.02
2018,9,20,16,0,798.0,70.0,2.1,24.6,403.0,57.99,44.07
2018,9,20,16,15,762.5,66.0,2.1,23.95,351.5,55.33,42.05
2018,9,20,16,30,727.0,62.0,2.1,23.3,300.0,52.64,39.94
2018,9,20,16,45,674.5,57.0,2.1,22.65,248.0,48.96,36.89
2018,9,20,17,0,622.0,52.0,2.1,22.0,196.0,41.6,30.49
2018,9,20,17,15,537.0,45.0,2.1,21.0,147.0,36.4,25.83
2018,9,20,17,30,452.0,38.0,2.1,20.0,98.0,31.25,20.91
2018,9,20,17,45,306.5,27.5,2.15,18.95,60.0,22.85,11.49
2018,9,20,18,0,161.0,17.0,2.2,17.9,22.0,14.51,0.0
2018,9,20,18,15,80.5,8.5,2.15,17.6,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.95,14.5,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.9,14.5,6.0,5.12,0.0
2018,9,21,6,15,216.5,18.0,0.95,15.35,35.0,174.76,0.0
2018,9,21,6,30,376.0,30.0,1.0,16.2,64.0,377.6,280.35
2018,9,21,6,45,478.5,38.0,1.05,17.0,110.5,478.92,379.33
2018,9,21,7,0,581.0,46.0,1.1,17.8,157.0,584.67,463.82
2018,9,21,7,15,642.0,51.5,1.05,18.4,208.0,647.78,511.26
2018,9,21,7,30,703.0,57.0,1.0,19.0,259.0,719.36,561.51
2018,9,21,7,45,742.5,61.5,1.0,19.6,311.0,769.76,594.48
2018,9,21,8,0,782.0,66.0,1.0,20.2,363.0,818.2,624.64
2018,9,21,8,15,809.0,69.5,0.95,20.75,413.0,851.56,642.79
2018,9,21,8,30,836.0,73.0,0.9,21.3,463.0,881.98,658.47
2018,9,21,8,45,855.0,76.0,0.85,21.9,509.0,901.14,666.25
2018,9,21,9,0,874.0,79.0,0.8,22.5,555.0,907.15,665.52
2018,9,21,9,15,888.0,81.5,0.8,22.8,596.0,914.13,667.4
2018,9,21,9,30,902.0,84.0,0.8,23.1,637.0,917.4,667.0
2018,9,21,9,45,912.5,85.0,0.75,23.4,672.0,911.99,660.35
2018,9,21,10,0,923.0,86.0,0.7,23.7,707.0,902.81,651.61
2018,9,21,10,15,930.5,88.0,0.75,23.8,736.0,888.38,642.14
2018,9,21,10,30,938.0,90.0,0.8,23.9,765.0,870.18,630.42
2018,9,21,10,45,943.0,91.0,0.85,24.05,786.5,845.24,614.31
2018,9,21,11,0,948.0,92.0,0.9,24.2,808.0,816.82,595.99
2018,9,21,11,15,951.0,92.5,0.95,24.25,821.5,783.08,574.34
2018,9,21,11,30,954.0,93.0,1.0,24.3,835.0,746.23,549.05
2018,9,21,11,45,955.0,93.5,1.0,24.35,840.5,705.12,519.17
2018,9,21,12,0,956.0,94.0,1.0,24.4,846.0,661.37,486.76
2018,9,21,12,15,955.0,94.0,1.05,24.35,843.0,613.62,451.28
2018,9,21,12,30,954.0,94.0,1.1,24.3,840.0,563.81,413.08
2018,9,21,12,45,952.0,93.5,1.15,24.25,829.5,511.29,371.55
2018,9,21,13,0,950.0,93.0,1.2,24.2,819.0,457.25,327.41
2018,9,21,13,15,945.5,92.0,1.25,24.1,800.5,400.67,280.09
2018,9,21,13,30,941.0,91.0,1.3,24.0,782.0,343.31,231.13
2018,9,21,13,45,934.5,90.0,1.35,23.85,756.0,284.92,181.4
2018,9,21,14,0,928.0,89.0,1.4,23.7,730.0,226.43,133.47
2018,9,21,14,15,918.5,87.0,1.45,23.6,697.0,167.04,90.6
2018,9,21,14,30,909.0,85.0,1.5,23.5,664.0,108.38,60.72
2018,9,21,14,45,896.0,83.0,1.55,23.35,624.5,74.42,57.38
2018,9,21,15,0,883.0,81.0,1.6,23.2,585.0,73.04,56.46
2018,9,21,15,15,864.5,78.5,1.6,23.2,540.5,71.16,55.04
2018,9,21,15,30,846.0,76.0,1.6,23.2,496.0,61.54,47.06
2018,9,21,15,45,822.0,73.0,1.6,22.8,447.5,59.83,45.85
2018,9,21,16,0,798.0,70.0,1.6,22.4,399.0,58.09,44.59
2018,9,21,16,15,764.0,66.0,1.6,21.95,348.0,55.44,42.52
2018,9,21,16,30,730.0,62.0,1.6,21.5,297.0,52.77,40.38
2018,9,21,16,45,677.5,57.0,1.65,21.05,245.0,49.1,37.26
2018,9,21,17,0,625.0,52.0,1.7,20.6,193.0,41.72,30.78
2018,9,21,17,15,539.5,44.5,1.7,19.55,144.0,36.12,25.71
2018,9,21,17,30,454.0,37.0,1.7,18.5,95.0,30.52,20.35
2018,9,21,17,45,300.0,26.0,1.7,17.5,57.0,21.63,9.79
2018,9,21,18,0,146.0,15.0,1.7,16.5,19.0,12.8,0.0
2018,9,21,18,15,73.0,7.5,1.7,16.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,2.1,11.05,2.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,2.1,11.1,5.0,0.0,0.0
2018,9,22,6,15,152.0,19.0,2.1,11.75,30.0,127.82,0.0
2018,9,22,6,30,266.0,32.0,2.1,12.4,55.0,293.05,220.03
2018,9,22,6,45,407.0,40.0,2.05,13.05,103.0,423.19,345.4
2018,9,22,7,0,548.0,48.0,2.0,13.7,151.0,558.87,456.68
2018,9,22,7,15,574.5,58.0,2.0,14.25,195.0,605.13,494.1
2018,9,22,7,30,601.0,68.0,2.0,14.8,239.0,650.34,528.41
2018,9,22,7,45,682.0,68.0,1.95,15.3,297.5,728.64,584.82
2018,9,22,8,0,763.0,68.0,1.9,15.8,356.0,801.58,634.36
2018,9,22,8,15,792.5,71.0,1.95,16.6,405.5,836.26,655.13
2018,9,22,8,30,822.0,74.0,2.0,17.4,455.0,868.05,673.64
2018,9,22,8,45,843.0,76.5,2.05,18.15,501.0,888.22,683.88
2018,9,22,9,0,864.0,79.0,2.1,18.9,547.0,895.33,685.17
2018,9,22,9,15,828.5,95.5,2.15,19.55,571.5,884.02,674.35
2018,9,22,9,30,793.0,112.0,2.2,20.2,596.0,858.97,654.46
2018,9,22,9,45,745.5,136.5,2.25,20.8,612.0,834.14,635.13
2018,9,22,10,0,698.0,161.0,2.3,21.4,628.0,801.29,610.38
2018,9,22,10,15,615.0,197.0,2.4,21.8,621.0,747.14,570.03
2018,9,22,10,30,532.0,233.0,2.5,22.2,614.0,686.99,524.7
2018,9,22,10,45,418.0,282.5,2.6,22.65,587.0,622.22,474.73
2018,9,22,11,0,304.0,332.0,2.7,23.1,560.0,549.76,419.06
2018,9,22,11,15,415.0,300.0,2.75,23.2,617.5,590.59,449.89
2018,9,22,11,30,526.0,268.0,2.8,23.3,675.0,613.21,466.24
2018,9,22,11,45,737.0,179.5,2.9,23.45,754.0,643.86,489.14
2018,9,22,12,0,948.0,91.0,3.0,23.6,833.0,650.02,492.81
2018,9,22,12,15,949.5,89.5,3.0,23.6,830.5,602.74,454.97
2018,9,22,12,30,951.0,88.0,3.0,23.6,828.0,553.24,414.75
2018,9,22,12,45,951.5,86.0,3.05,23.65,818.0,500.87,371.23
2018,9,22,13,0,952.0,84.0,3.1,23.7,808.0,446.78,325.09
2018,9,22,13,15,948.0,83.0,3.15,23.7,789.5,390.45,276.18
2018,9,22,13,30,944.0,82.0,3.2,23.7,771.0,333.27,225.86
2018,9,22,13,45,938.5,80.5,3.2,23.7,745.0,274.77,174.83
2018,9,22,14,0,933.0,79.0,3.2,23.7,719.0,216.07,126.05
2018,9,22,14,15,923.0,77.5,3.25,23.5,686.0,156.92,83.53
2018,9,22,14,30,913.0,76.0,3.3,23.3,653.0,98.53,54.99
2018,9,22,14,45,899.5,75.0,3.3,23.1,614.0,69.36,53.26
2018,9,22,15,0,886.0,74.0,3.3,22.9,575.0,68.52,52.77
2018,9,22,15,15,868.0,71.5,3.3,22.9,530.5,66.54,51.25
2018,9,22,15,30,850.0,69.0,3.3,22.9,486.0,64.47,49.65
2018,9,22,15,45,815.0,67.5,3.35,22.25,435.0,55.79,42.52
2018,9,22,16,0,780.0,66.0,3.4,21.6,384.0,54.93,42.03
2018,9,22,16,15,642.5,75.0,3.45,21.05,314.0,56.31,43.45
2018,9,22,16,30,505.0,84.0,3.5,20.5,244.0,63.39,49.78
2018,9,22,16,45,534.0,67.0,3.5,19.95,209.0,51.93,39.88
2018,9,22,17,0,563.0,50.0,3.5,19.4,174.0,39.82,29.23
2018,9,22,17,15,467.0,43.5,3.5,18.75,128.0,35.03,24.79
2018,9,22,17,30,371.0,37.0,3.5,18.1,82.0,30.37,20.11
2018,9,22,17,45,237.5,25.5,3.55,17.45,49.0,21.2,8.2
2018,9,22,18,0,104.0,14.0,3.6,16.8,16.0,11.95,0.0
2018,9,22,18,15,52.0,7.0,3.55,16.45,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,45,14.0,2.5,3.4,12.55,2.0,0.0,0.0
2018,9,23,6,0,28.0,5.0,3.4,12.5,4.0,0.0,0.0
2018,9,23,6,15,149.0,18.5,3.4,12.85,29.5,124.89,0.0
2018,9,23,6,30,270.0,32.0,3.4,13.2,55.0,293.54,216.42
2018,9,23,6,45,391.0,41.5,3.4,13.55,100.0,410.93,336.7
2018,9,23,7,0,512.0,51.0,3.4,13.9,145.0,531.67,439.17
2018,9,23,7,15,580.5,57.0,3.35,14.45,195.5,607.44,500.86
2018,9,23,7,30,649.0,63.0,3.3,15.0,246.0,683.58,559.4
2018,9,23,7,45,694.5,68.0,3.25,15.6,297.5,737.87,598.37
2018,9,23,8,0,740.0,73.0,3.2,16.2,349.0,785.11,630.39
2018,9,23,8,15,771.5,76.0,3.15,16.95,398.5,821.36,652.82
2018,9,23,8,30,803.0,79.0,3.1,17.7,448.0,854.72,672.48
2018,9,23,8,45,826.0,81.0,3.05,18.45,494.0,875.89,683.03
2018,9,23,9,0,849.0,83.0,3.0,19.2,540.0,893.61,691.06
2018,9,23,9,15,866.0,84.5,2.95,19.75,581.0,892.22,686.31
2018,9,23,9,30,883.0,86.0,2.9,20.3,622.0,896.84,686.06
2018,9,23,9,45,896.5,87.0,2.9,20.85,657.5,894.02,681.14
2018,9,23,10,0,910.0,88.0,2.9,21.4,693.0,887.4,673.87
2018,9,23,10,15,918.5,89.0,2.95,21.6,721.5,872.72,662.53
2018,9,23,10,30,927.0,90.0,3.0,21.8,750.0,854.33,648.83
2018,9,23,10,45,933.0,90.5,3.0,21.95,771.5,829.78,630.82
2018,9,23,11,0,939.0,91.0,3.0,22.1,793.0,801.76,610.53
2018,9,23,11,15,942.5,91.5,3.05,22.15,806.5,768.55,587.16
2018,9,23,11,30,946.0,92.0,3.1,22.2,820.0,732.24,559.64
2018,9,23,11,45,948.0,92.5,3.15,22.25,826.0,691.99,528.56
2018,9,23,12,0,950.0,93.0,3.2,22.3,832.0,649.03,494.77
2018,9,23,12,15,952.0,91.5,3.25,22.35,830.0,601.81,456.98
2018,9,23,12,30,954.0,90.0,3.3,22.4,828.0,552.34,416.41
2018,9,23,12,45,955.5,88.0,3.35,22.45,818.5,500.15,372.56
2018,9,23,13,0,957.0,86.0,3.4,22.5,809.0,446.16,326.02
2018,9,23,13,15,953.5,85.0,3.35,22.45,791.0,389.64,276.47
2018,9,23,13,30,950.0,84.0,3.3,22.4,773.0,332.22,225.57
2018,9,23,13,45,944.0,83.5,3.3,22.4,747.5,273.94,174.53
2018,9,23,14,0,938.0,83.0,3.3,22.4,722.0,215.47,126.0
2018,9,23,14,15,929.0,81.5,3.3,22.35,689.0,156.04,83.72
2018,9,23,14,30,920.0,80.0,3.3,22.3,656.0,97.26,56.27
2018,9,23,14,45,907.5,78.0,3.25,22.2,617.0,71.46,55.26
2018,9,23,15,0,895.0,76.0,3.2,22.1,578.0,69.99,54.21
2018,9,23,15,15,877.0,73.5,3.2,22.1,533.0,68.02,52.7
2018,9,23,15,30,859.0,71.0,3.2,22.1,488.0,65.94,51.1
2018,9,23,15,45,834.0,68.5,3.2,21.7,439.5,56.86,43.55
2018,9,23,16,0,809.0,66.0,3.2,21.3,391.0,55.36,42.47
2018,9,23,16,15,771.5,62.5,3.2,20.85,339.5,52.95,40.58
2018,9,23,16,30,734.0,59.0,3.2,20.4,288.0,50.55,38.63
2018,9,23,16,45,678.0,54.0,3.15,19.95,235.5,46.76,35.37
2018,9,23,17,0,622.0,49.0,3.1,19.5,183.0,43.0,31.97
2018,9,23,17,15,529.0,42.0,3.05,18.6,134.5,34.2,24.04
2018,9,23,17,30,436.0,35.0,3.0,17.7,86.0,28.98,18.84
2018,9,23,17,45,279.5,24.0,2.95,16.8,50.5,20.07,5.76
2018,9,23,18,0,123.0,13.0,2.9,15.9,15.0,11.1,0.0
2018,9,23,18,15,61.5,6.5,2.9,15.6,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,0.55,13.7,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,0.5,13.7,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.5,14.4,31.0,165.21,0.0
2018,9,24,6,30,362.0,27.0,0.5,15.1,57.0,358.14,250.65
2018,9,24,6,45,467.5,35.5,0.5,15.8,102.5,463.8,364.32
2018,9,24,7,0,573.0,44.0,0.5,16.5,148.0,571.3,449.91
2018,9,24,7,15,636.5,49.0,0.5,17.05,198.5,635.07,498.15
2018,9,24,7,30,700.0,54.0,0.5,17.6,249.0,707.31,549.3
2018,9,24,7,45,740.0,58.5,0.45,18.2,300.5,757.51,581.12
2018,9,24,8,0,780.0,63.0,0.4,18.8,352.0,805.8,610.01
2018,9,24,8,15,807.5,66.5,0.45,19.6,401.5,839.14,629.02
2018,9,24,8,30,835.0,70.0,0.5,20.4,451.0,869.55,645.75
2018,9,24,8,45,855.0,72.5,0.5,21.15,497.0,879.04,647.71
2018,9,24,9,0,875.0,75.0,0.5,21.9,543.0,894.75,654.0
2018,9,24,9,15,891.5,76.5,0.5,22.45,584.5,902.48,655.58
2018,9,24,9,30,908.0,78.0,0.5,23.0,626.0,906.48,655.04
2018,9,24,9,45,920.5,79.0,0.5,23.55,661.5,902.54,649.67
2018,9,24,10,0,933.0,80.0,0.5,24.1,697.0,894.73,642.18
2018,9,24,10,15,940.5,81.0,0.55,24.45,725.5,878.84,631.3
2018,9,24,10,30,948.0,82.0,0.6,24.8,754.0,859.22,618.25
2018,9,24,10,45,953.0,83.5,0.65,25.15,775.5,834.47,602.03
2018,9,24,11,0,958.0,85.0,0.7,25.5,797.0,806.18,583.57
2018,9,24,11,15,961.0,85.5,0.8,25.65,810.5,772.04,562.44
2018,9,24,11,30,964.0,86.0,0.9,25.8,824.0,734.77,537.13
2018,9,24,11,45,965.5,86.5,1.0,26.0,829.5,693.56,508.03
2018,9,24,12,0,967.0,87.0,1.1,26.2,835.0,649.64,476.05
2018,9,24,12,15,967.0,86.0,1.2,26.2,832.0,601.07,440.06
2018,9,24,12,30,967.0,85.0,1.3,26.2,829.0,550.38,401.15
2018,9,24,12,45,964.5,84.5,1.4,26.2,818.0,497.07,358.83
2018,9,24,13,0,962.0,84.0,1.5,26.2,807.0,442.28,313.85
2018,9,24,13,15,957.0,83.5,1.6,26.05,788.0,385.41,266.13
2018,9,24,13,30,952.0,83.0,1.7,25.9,769.0,327.78,216.9
2018,9,24,13,45,945.0,82.0,1.8,25.75,742.5,268.82,166.97
2018,9,24,14,0,938.0,81.0,1.9,25.6,716.0,209.81,119.57
2018,9,24,14,15,928.0,80.0,1.9,25.4,683.0,150.68,79.12
2018,9,24,14,30,918.0,79.0,1.9,25.2,650.0,92.31,53.95
2018,9,24,14,45,904.5,77.5,1.95,25.0,610.5,71.09,54.31
2018,9,24,15,0,891.0,76.0,2.0,24.8,571.0,69.93,53.55
2018,9,24,15,15,872.5,73.5,2.0,24.8,526.0,67.94,52.04
2018,9,24,15,30,854.0,71.0,2.0,24.8,481.0,65.85,50.45
2018,9,24,15,45,828.5,68.0,1.95,24.15,432.0,56.5,42.81
2018,9,24,16,0,803.0,65.0,1.9,23.5,383.0,54.61,41.45
2018,9,24,16,15,766.0,61.0,1.9,22.85,331.5,51.79,39.25
2018,9,24,16,30,729.0,57.0,1.9,22.2,280.0,48.95,36.96
2018,9,24,16,45,673.0,52.0,1.9,21.55,228.5,45.12,33.7
2018,9,24,17,0,617.0,47.0,1.9,20.9,177.0,41.31,30.29
2018,9,24,17,15,524.5,40.0,1.9,19.9,129.0,32.62,22.49
2018,9,24,17,30,432.0,33.0,1.9,18.9,81.0,27.35,17.21
2018,9,24,17,45,268.5,22.0,1.85,17.9,46.5,18.37,2.38
2018,9,24,18,0,105.0,11.0,1.8,16.9,12.0,9.39,0.0
2018,9,24,18,15,52.5,5.5,1.8,16.7,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,12.3,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,12.3,3.0,0.0,0.0
2018,9,25,6,15,189.0,16.0,0.5,13.15,29.5,151.25,0.0
2018,9,25,6,30,351.0,28.0,0.5,14.0,56.0,347.27,237.11
2018,9,25,6,45,463.5,35.5,0.5,14.85,101.0,459.58,361.77
2018,9,25,7,0,576.0,43.0,0.5,15.7,146.0,562.15,444.22
2018,9,25,7,15,641.5,48.5,0.4,16.35,197.5,636.93,499.44
2018,9,25,7,30,707.0,54.0,0.3,17.0,249.0,711.41,550.31
2018,9,25,7,45,749.5,58.0,0.25,17.7,301.0,763.09,582.71
2018,9,25,8,0,792.0,62.0,0.2,18.4,353.0,812.86,612.17
2018,9,25,8,15,820.0,65.0,0.25,19.15,402.5,845.92,630.83
2018,9,25,8,30,848.0,68.0,0.3,19.9,452.0,866.49,641.07
2018,9,25,8,45,868.5,70.5,0.35,20.7,498.5,885.94,650.48
2018,9,25,9,0,889.0,73.0,0.4,21.5,545.0,901.98,657.64
2018,9,25,9,15,902.5,75.0,0.45,22.1,585.5,907.47,658.67
2018,9,25,9,30,916.0,77.0,0.5,22.7,626.0,909.22,657.62
2018,9,25,9,45,925.5,79.0,0.55,23.3,661.0,903.62,652.12
2018,9,25,10,0,935.0,81.0,0.6,23.9,696.0,894.19,644.46
2018,9,25,10,15,942.5,82.5,0.65,24.25,724.5,878.66,633.75
2018,9,25,10,30,950.0,84.0,0.7,24.6,753.0,859.38,620.8
2018,9,25,10,45,955.0,84.5,0.8,25.0,774.0,833.37,604.33
2018,9,25,11,0,960.0,85.0,0.9,25.4,795.0,803.88,585.52
2018,9,25,11,15,962.5,86.0,0.95,25.6,808.0,769.73,563.26
2018,9,25,11,30,965.0,87.0,1.0,25.8,821.0,732.45,536.72
2018,9,25,11,45,966.0,87.0,1.05,26.0,826.0,690.33,506.26
2018,9,25,12,0,967.0,87.0,1.1,26.2,831.0,645.58,473.12
2018,9,25,12,15,965.0,87.5,1.2,26.2,827.5,597.19,437.14
2018,9,25,12,30,963.0,88.0,1.3,26.2,824.0,546.81,398.33
2018,9,25,12,45,959.0,88.0,1.4,26.2,812.5,493.36,355.83
2018,9,25,13,0,955.0,88.0,1.5,26.2,801.0,438.57,310.81
2018,9,25,13,15,950.5,87.0,1.55,26.05,782.0,381.75,262.97
2018,9,25,13,30,946.0,86.0,1.6,25.9,763.0,324.14,213.75
2018,9,25,13,45,938.5,85.5,1.65,25.8,736.5,265.71,164.37
2018,9,25,14,0,931.0,85.0,1.7,25.7,710.0,207.28,117.83
2018,9,25,14,15,921.0,83.0,1.7,25.5,676.5,147.81,77.94
2018,9,25,14,30,911.0,81.0,1.7,25.3,643.0,89.16,54.07
2018,9,25,14,45,897.5,79.0,1.7,25.1,603.5,71.96,55.03
2018,9,25,15,0,884.0,77.0,1.7,24.9,564.0,70.48,54.01
2018,9,25,15,15,865.0,74.5,1.7,24.9,519.0,68.49,52.5
2018,9,25,15,30,846.0,72.0,1.7,24.9,474.0,59.06,44.71
2018,9,25,15,45,820.0,68.5,1.7,24.25,425.0,56.85,43.1
2018,9,25,16,0,794.0,65.0,1.7,23.6,376.0,54.59,41.43
2018,9,25,16,15,757.0,61.5,1.75,22.9,325.0,52.18,39.59
2018,9,25,16,30,720.0,58.0,1.8,22.2,274.0,49.79,37.69
2018,9,25,16,45,662.5,52.5,1.85,21.55,222.5,45.57,34.07
2018,9,25,17,0,605.0,47.0,1.9,20.9,171.0,41.35,30.29
2018,9,25,17,15,510.0,39.5,1.95,20.0,123.5,32.24,22.1
2018,9,25,17,30,415.0,32.0,2.0,19.1,76.0,26.54,16.32
2018,9,25,17,45,255.0,21.0,2.0,18.2,43.5,17.57,0.0
2018,9,25,18,0,95.0,10.0,2.0,17.3,11.0,8.54,0.0
2018,9,25,18,15,47.5,5.0,2.0,17.0,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,13.45,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,13.4,3.0,0.0,0.0
2018,9,26,6,15,179.5,16.0,0.15,14.1,28.0,143.95,0.0
2018,9,26,6,30,333.0,28.0,0.2,14.8,53.0,330.27,215.59
2018,9,26,6,45,437.0,36.5,0.2,15.5,96.5,438.77,342.6
2018,9,26,7,0,541.0,45.0,0.2,16.2,140.0,543.83,426.8
2018,9,26,7,15,555.0,56.0,0.25,16.75,181.0,580.22,456.03
2018,9,26,7,30,569.0,67.0,0.3,17.3,222.0,615.07,482.19
2018,9,26,7,45,559.0,81.5,0.35,17.85,259.0,631.37,493.21
2018,9,26,8,0,549.0,96.0,0.4,18.4,296.0,644.56,501.26
2018,9,26,8,15,521.0,118.0,0.4,19.15,329.0,639.05,494.53
2018,9,26,8,30,493.0,140.0,0.4,19.9,362.0,639.21,491.78
2018,9,26,8,45,589.5,131.0,0.45,20.6,423.0,720.45,546.1
2018,9,26,9,0,686.0,122.0,0.5,21.3,484.0,791.14,590.34
2018,9,26,9,15,508.0,175.0,0.5,22.05,454.5,674.39,506.28
2018,9,26,9,30,330.0,228.0,0.5,22.8,425.0,546.53,412.69
2018,9,26,9,45,309.0,256.0,0.5,23.55,448.5,548.09,411.93
2018,9,26,10,0,288.0,284.0,0.5,24.3,472.0,547.68,408.47
2018,9,26,10,15,342.5,280.0,0.5,24.7,513.0,574.74,426.66
2018,9,26,10,30,397.0,276.0,0.5,25.1,554.0,598.33,441.79
2018,9,26,10,45,591.0,214.0,0.55,25.5,641.5,687.95,503.95
2018,9,26,11,0,785.0,152.0,0.6,25.9,729.0,742.62,540.51
2018,9,26,11,15,751.5,171.5,0.65,26.15,731.5,706.72,513.84
2018,9,26,11,30,718.0,191.0,0.7,26.4,734.0,666.49,485.17
2018,9,26,11,45,801.5,155.0,0.7,26.65,765.0,648.38,471.83
2018,9,26,12,0,885.0,119.0,0.7,26.9,796.0,622.08,451.74
2018,9,26,12,15,783.5,159.5,0.8,27.0,757.0,558.76,405.62
2018,9,26,12,30,682.0,200.0,0.9,27.1,718.0,497.23,360.39
2018,9,26,12,45,555.0,249.0,1.0,27.15,667.0,437.32,316.08
2018,9,26,13,0,428.0,298.0,1.1,27.2,616.0,387.55,279.34
2018,9,26,13,15,438.0,285.5,1.2,27.05,603.5,349.81,249.41
2018,9,26,13,30,448.0,273.0,1.3,26.9,591.0,310.99,217.97
2018,9,26,13,45,459.0,258.0,1.4,26.75,573.5,269.75,184.69
2018,9,26,14,0,470.0,243.0,1.5,26.6,556.0,227.54,151.93
2018,9,26,14,15,457.0,233.0,1.6,26.3,525.5,185.33,123.95
2018,9,26,14,30,444.0,223.0,1.7,26.0,495.0,144.94,105.02
2018,9,26,14,45,381.0,221.0,1.8,25.7,443.5,145.91,115.84
2018,9,26,15,0,318.0,219.0,1.9,25.4,392.0,144.59,115.24
2018,9,26,15,15,257.0,208.5,1.9,25.4,341.0,138.5,110.56
2018,9,26,15,30,196.0,198.0,1.9,25.4,290.0,138.0,110.5
2018,9,26,15,45,356.0,153.0,2.05,24.6,298.5,108.25,86.38
2018,9,26,16,0,516.0,108.0,2.2,23.8,307.0,77.37,60.8
2018,9,26,16,15,565.5,88.0,2.25,23.15,278.5,66.04,51.44
2018,9,26,16,30,615.0,68.0,2.3,22.5,250.0,52.61,40.07
2018,9,26,16,45,555.5,60.0,2.3,21.8,200.5,47.14,35.37
2018,9,26,17,0,496.0,52.0,2.3,21.1,151.0,41.56,30.4
2018,9,26,17,15,405.5,42.5,2.3,20.4,108.0,34.46,23.88
2018,9,26,17,30,315.0,33.0,2.3,19.7,65.0,27.29,16.61
2018,9,26,17,45,187.5,20.5,2.25,18.95,36.5,17.16,0.0
2018,9,26,18,0,60.0,8.0,2.2,18.2,8.0,6.83,0.0
2018,9,26,18,15,30.0,4.0,2.15,17.95,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.0,0.95,14.9,1.0,0.0,0.0
2018,9,27,6,0,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,9,27,6,15,96.5,14.0,0.85,15.45,20.5,81.79,0.0
2018,9,27,6,30,178.0,26.0,0.8,16.0,39.0,209.04,130.14
2018,9,27,6,45,133.0,39.0,0.7,16.5,53.0,179.6,142.54
2018,9,27,7,0,88.0,52.0,0.6,17.0,67.0,142.48,115.04
2018,9,27,7,15,236.0,67.5,0.65,17.6,126.5,321.37,263.53
2018,9,27,7,30,384.0,83.0,0.7,18.2,186.0,469.16,379.56
2018,9,27,7,45,364.5,101.5,0.7,18.75,215.0,478.48,383.84
2018,9,27,8,0,345.0,120.0,0.7,19.3,244.0,485.0,386.49
2018,9,27,8,15,387.5,131.5,0.75,19.9,289.5,535.57,422.9
2018,9,27,8,30,430.0,143.0,0.8,20.5,335.0,584.86,456.85
2018,9,27,8,45,429.0,162.5,0.85,21.05,370.5,602.7,466.68
2018,9,27,9,0,428.0,182.0,0.9,21.6,406.0,617.83,474.79
2018,9,27,9,15,530.5,167.5,0.95,22.05,467.0,683.96,521.26
2018,9,27,9,30,633.0,153.0,1.0,22.5,528.0,755.9,569.0
2018,9,27,9,45,461.5,202.5,1.1,22.95,484.5,638.63,483.33
2018,9,27,10,0,290.0,252.0,1.2,23.4,441.0,514.28,391.62
2018,9,27,10,15,219.0,285.0,1.2,23.75,431.0,461.96,351.71
2018,9,27,10,30,148.0,318.0,1.2,24.1,421.0,426.94,323.44
2018,9,27,10,45,163.0,330.5,1.25,24.4,447.0,439.47,332.12
2018,9,27,11,0,178.0,343.0,1.3,24.7,473.0,449.96,338.9
2018,9,27,11,15,324.5,310.5,1.35,24.7,552.5,518.41,389.81
2018,9,27,11,30,471.0,278.0,1.4,24.7,632.0,573.86,429.37
2018,9,27,11,45,558.5,247.5,1.4,24.75,670.0,573.66,428.04
2018,9,27,12,0,646.0,217.0,1.4,24.8,708.0,567.94,422.37
2018,9,27,12,15,587.0,241.0,1.45,24.75,686.0,516.6,383.44
2018,9,27,12,30,528.0,265.0,1.5,24.7,664.0,470.59,348.22
2018,9,27,12,45,481.0,279.0,1.5,24.6,638.5,425.69,313.39
2018,9,27,13,0,434.0,293.0,1.5,24.5,613.0,384.11,280.83
2018,9,27,13,15,447.0,280.5,1.6,24.35,603.0,347.04,250.54
2018,9,27,13,30,460.0,268.0,1.7,24.2,593.0,308.55,218.57
2018,9,27,13,45,490.0,246.0,1.75,24.05,580.5,265.93,182.86
2018,9,27,14,0,520.0,224.0,1.8,23.9,568.0,220.4,146.34
2018,9,27,14,15,478.0,223.0,1.85,23.6,527.0,178.73,120.11
2018,9,27,14,30,436.0,222.0,1.9,23.3,486.0,141.91,113.39
2018,9,27,14,45,370.5,221.0,2.0,23.05,435.5,145.86,117.15
2018,9,27,15,0,305.0,220.0,2.1,22.8,385.0,145.06,116.93
2018,9,27,15,15,314.5,199.0,2.1,22.8,357.0,134.04,108.09
2018,9,27,15,30,324.0,178.0,2.1,22.8,329.0,122.5,98.77
2018,9,27,15,45,253.0,166.0,2.15,21.9,276.0,114.84,92.98
2018,9,27,16,0,182.0,154.0,2.2,21.0,223.0,110.77,90.13
2018,9,27,16,15,216.0,129.0,2.2,20.45,199.5,92.12,74.51
2018,9,27,16,30,250.0,104.0,2.2,19.9,176.0,76.42,61.18
2018,9,27,16,45,224.5,86.0,2.2,19.3,141.5,64.16,50.55
2018,9,27,17,0,199.0,68.0,2.2,18.7,107.0,51.51,39.32
2018,9,27,17,15,153.0,51.0,2.15,18.25,75.5,39.1,28.01
2018,9,27,17,30,107.0,34.0,2.1,17.8,44.0,26.42,15.7
2018,9,27,17,45,61.0,19.0,2.05,17.3,24.0,14.95,0.0
2018,9,27,18,0,15.0,4.0,2.0,16.8,4.0,3.41,0.0
2018,9,27,18,15,7.5,2.0,1.95,16.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,28,5,45,4.5,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,28,6,0,9.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,28,6,15,9.0,3.5,0.85,12.95,4.0,9.48,0.0
2018,9,28,6,30,9.0,7.0,0.9,13.3,8.0,14.57,3.49
2018,9,28,6,45,4.5,12.5,0.95,13.65,13.0,14.06,6.16
2018,9,28,7,0,0.0,18.0,1.0,14.0,18.0,14.81,6.94
2018,9,28,7,15,2.0,36.5,1.05,14.35,37.0,31.81,21.71
2018,9,28,7,30,4.0,55.0,1.1,14.7,56.0,48.95,36.52
2018,9,28,7,45,5.0,60.5,1.15,15.0,62.0,54.45,41.22
2018,9,28,8,0,6.0,66.0,1.2,15.3,68.0,59.98,45.83
2018,9,28,8,15,9.5,90.0,1.2,15.65,94.0,85.12,66.92
2018,9,28,8,30,13.0,114.0,1.2,16.0,120.0,110.8,88.07
2018,9,28,8,45,22.5,141.5,1.2,16.35,153.0,157.1,125.93
2018,9,28,9,0,32.0,169.0,1.2,16.7,186.0,192.86,154.41
2018,9,28,9,15,21.5,182.5,1.25,16.9,194.0,181.06,143.84
2018,9,28,9,30,11.0,196.0,1.3,17.1,202.0,182.83,144.38
2018,9,28,9,45,18.0,218.0,1.3,17.35,229.0,207.96,164.08
2018,9,28,10,0,25.0,240.0,1.3,17.6,256.0,232.43,182.92
2018,9,28,10,15,102.5,272.5,1.35,17.65,343.0,353.28,278.0
2018,9,28,10,30,180.0,305.0,1.4,17.7,430.0,438.65,342.71
2018,9,28,10,45,405.0,252.5,1.4,17.8,544.0,573.11,444.6
2018,9,28,11,0,630.0,200.0,1.4,17.9,658.0,672.13,516.38
2018,9,28,11,15,748.0,157.5,1.4,17.85,710.5,684.59,524.43
2018,9,28,11,30,866.0,115.0,1.4,17.8,763.0,681.74,521.88
2018,9,28,11,45,885.5,107.0,1.45,17.8,773.5,647.09,495.17
2018,9,28,12,0,905.0,99.0,1.5,17.8,784.0,608.76,465.2
2018,9,28,12,15,906.0,98.5,1.5,17.8,781.5,563.55,428.79
2018,9,28,12,30,907.0,98.0,1.5,17.8,779.0,516.26,389.76
2018,9,28,12,45,906.5,96.0,1.55,17.8,768.5,465.23,346.93
2018,9,28,13,0,906.0,94.0,1.6,17.8,758.0,412.7,301.6
2018,9,28,13,15,902.0,92.5,1.6,17.75,739.5,358.16,253.61
2018,9,28,13,30,898.0,91.0,1.6,17.7,721.0,302.89,204.59
2018,9,28,13,45,892.0,89.5,1.65,17.65,695.5,246.7,155.88
2018,9,28,14,0,886.0,88.0,1.7,17.6,670.0,190.43,110.7
2018,9,28,14,15,876.0,86.0,1.7,17.45,637.5,133.64,73.88
2018,9,28,14,30,866.0,84.0,1.7,17.3,605.0,77.66,61.6
2018,9,28,14,45,852.0,82.0,1.7,17.15,567.0,73.18,58.01
2018,9,28,15,0,838.0,80.0,1.7,17.0,529.0,63.39,49.74
2018,9,28,15,15,817.5,77.5,1.7,17.0,485.0,62.14,48.82
2018,9,28,15,30,797.0,75.0,1.7,17.0,441.0,60.88,47.88
2018,9,28,15,45,770.5,71.5,1.7,16.45,394.0,58.78,46.3
2018,9,28,16,0,744.0,68.0,1.7,15.9,347.0,56.65,44.67
2018,9,28,16,15,705.5,63.5,1.65,15.5,298.0,53.58,42.12
2018,9,28,16,30,667.0,59.0,1.6,15.1,249.0,50.49,39.47
2018,9,28,16,45,486.5,59.5,1.55,14.7,183.5,46.55,35.92
2018,9,28,17,0,306.0,60.0,1.5,14.3,118.0,45.28,34.52
2018,9,28,17,15,273.5,44.0,1.45,13.9,84.0,33.76,23.83
2018,9,28,17,30,241.0,28.0,1.4,13.5,50.0,22.92,12.77
2018,9,28,17,45,145.0,17.5,1.35,13.1,28.0,14.94,0.0
2018,9,28,18,0,49.0,7.0,1.3,12.7,6.0,5.97,0.0
2018,9,28,18,15,24.5,3.5,1.2,12.55,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,29,5,45,4.0,0.5,1.55,12.65,0.5,0.0,0.0
2018,9,29,6,0,8.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,9,29,6,15,18.0,5.5,1.65,12.95,6.5,17.64,0.0
2018,9,29,6,30,28.0,10.0,1.7,13.2,12.0,41.36,18.07
2018,9,29,6,45,62.0,28.5,1.8,13.45,37.5,103.05,80.8
2018,9,29,7,0,96.0,47.0,1.9,13.7,63.0,156.69,128.95
2018,9,29,7,15,66.5,48.5,1.95,14.0,61.5,114.11,93.84
2018,9,29,7,30,37.0,50.0,2.0,14.3,60.0,76.96,61.76
2018,9,29,7,45,18.5,37.5,2.1,14.6,42.5,47.8,36.2
2018,9,29,8,0,0.0,25.0,2.2,14.9,25.0,20.61,12.05
2018,9,29,8,15,0.0,45.0,2.2,15.3,45.0,37.21,26.14
2018,9,29,8,30,0.0,65.0,2.2,15.7,65.0,53.87,40.08
2018,9,29,8,45,0.0,66.5,2.25,16.05,66.5,55.14,40.94
2018,9,29,9,0,0.0,68.0,2.3,16.4,68.0,56.41,41.81
2018,9,29,9,15,0.0,65.5,2.3,16.7,65.5,54.35,39.92
2018,9,29,9,30,0.0,63.0,2.3,17.0,63.0,52.29,38.05
2018,9,29,9,45,0.0,66.5,2.3,17.25,66.5,55.23,40.35
2018,9,29,10,0,0.0,70.0,2.3,17.5,70.0,58.18,42.65
2018,9,29,10,15,0.0,79.0,2.35,17.65,79.0,65.73,48.74
2018,9,29,10,30,0.0,88.0,2.4,17.8,88.0,73.29,54.81
2018,9,29,10,45,0.5,107.0,2.4,17.9,107.5,89.79,68.17
2018,9,29,11,0,1.0,126.0,2.4,18.0,127.0,106.26,81.41
2018,9,29,11,15,0.5,111.0,2.4,18.05,111.5,93.06,70.61
2018,9,29,11,30,0.0,96.0,2.4,18.1,96.0,80.07,60.02
2018,9,29,11,45,0.0,95.0,2.4,18.1,95.0,79.24,59.33
2018,9,29,12,0,0.0,94.0,2.4,18.1,94.0,78.4,58.64
2018,9,29,12,15,0.5,100.0,2.4,18.1,100.5,83.62,62.89
2018,9,29,12,30,1.0,106.0,2.4,18.1,107.0,88.74,67.05
2018,9,29,12,45,0.5,98.0,2.4,18.05,98.5,81.87,61.51
2018,9,29,13,0,0.0,90.0,2.4,18.0,90.0,75.02,56.01
2018,9,29,13,15,1.5,112.0,2.4,17.9,113.0,93.37,70.99
2018,9,29,13,30,3.0,134.0,2.4,17.8,136.0,110.97,85.29
2018,9,29,13,45,61.0,119.5,2.35,17.7,159.5,104.53,77.7
2018,9,29,14,0,119.0,105.0,2.3,17.6,183.0,90.77,64.03
2018,9,29,14,15,209.0,113.5,2.3,17.45,241.5,86.37,58.83
2018,9,29,14,30,299.0,122.0,2.3,17.3,300.0,76.81,60.97
2018,9,29,14,45,236.0,118.0,2.25,17.15,253.0,74.57,59.25
2018,9,29,15,0,173.0,114.0,2.2,17.0,206.0,79.96,64.11
2018,9,29,15,15,94.5,117.0,2.2,17.0,166.5,88.02,71.27
2018,9,29,15,30,16.0,120.0,2.2,17.0,127.0,96.48,78.8
2018,9,29,15,45,60.5,121.0,2.15,16.7,144.0,93.77,76.77
2018,9,29,16,0,105.0,122.0,2.1,16.4,161.0,90.59,74.3
2018,9,29,16,15,128.5,89.0,2.0,16.1,129.5,68.89,55.49
2018,9,29,16,30,152.0,56.0,1.9,15.8,98.0,43.12,32.79
2018,9,29,16,45,76.0,32.5,1.85,15.55,53.5,25.59,17.17
2018,9,29,17,0,0.0,9.0,1.8,15.3,9.0,7.39,0.89
2018,9,29,17,15,0.0,6.5,1.7,15.0,6.5,5.33,0.0
2018,9,29,17,30,0.0,4.0,1.6,14.7,4.0,3.28,0.0
2018,9,29,17,45,2.5,2.5,1.5,14.45,2.5,2.13,0.0
2018,9,29,18,0,5.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,1.4,14.05,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
