Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,30,6,15,7.5,10.0,1.0,13.75,10.5,13.91,0.0
2018,9,30,6,30,15.0,20.0,1.0,14.0,21.0,33.28,11.01
2018,9,30,6,45,108.5,38.0,1.0,14.2,55.0,160.45,127.28
2018,9,30,7,0,202.0,56.0,1.0,14.4,89.0,258.98,213.47
2018,9,30,7,15,312.5,65.0,1.0,14.7,136.5,379.74,314.0
2018,9,30,7,30,423.0,74.0,1.0,15.0,184.0,486.41,398.57
2018,9,30,7,45,361.5,101.0,1.0,15.25,208.5,472.34,385.91
2018,9,30,8,0,300.0,128.0,1.0,15.5,233.0,433.35,353.81
2018,9,30,8,15,267.0,144.0,1.0,15.9,247.5,421.34,342.53
2018,9,30,8,30,234.0,160.0,1.0,16.3,262.0,407.51,329.45
2018,9,30,8,45,218.0,185.5,1.05,16.75,288.5,419.01,336.14
2018,9,30,9,0,202.0,211.0,1.1,17.2,315.0,409.77,327.08
2018,9,30,9,15,426.0,177.5,1.1,17.6,418.5,597.98,470.5
2018,9,30,9,30,650.0,144.0,1.1,18.0,522.0,753.54,579.92
2018,9,30,9,45,672.0,144.0,1.15,18.45,554.5,757.61,579.2
2018,9,30,10,0,694.0,144.0,1.2,18.9,587.0,758.12,577.98
2018,9,30,10,15,517.5,208.0,1.25,19.15,546.5,652.9,500.18
2018,9,30,10,30,341.0,272.0,1.3,19.4,506.0,543.99,418.45
2018,9,30,10,45,221.5,299.5,1.35,19.65,453.0,451.46,348.4
2018,9,30,11,0,102.0,327.0,1.4,19.9,400.0,367.01,282.88
2018,9,30,11,15,171.0,299.5,1.45,20.0,425.0,389.81,301.37
2018,9,30,11,30,240.0,272.0,1.5,20.1,450.0,404.84,312.89
2018,9,30,11,45,293.5,264.0,1.5,20.25,482.5,413.37,318.52
2018,9,30,12,0,347.0,256.0,1.5,20.4,515.0,422.13,323.7
2018,9,30,12,15,338.0,276.5,1.5,20.4,528.0,406.21,309.93
2018,9,30,12,30,329.0,297.0,1.5,20.4,541.0,394.32,299.1
2018,9,30,12,45,348.5,288.5,1.5,20.45,543.5,371.6,279.82
2018,9,30,13,0,368.0,280.0,1.5,20.5,546.0,346.64,258.29
2018,9,30,13,15,374.0,279.5,1.5,20.45,544.0,320.84,235.98
2018,9,30,13,30,380.0,279.0,1.5,20.4,542.0,293.79,212.66
2018,9,30,13,45,399.5,261.5,1.45,20.3,528.5,251.73,177.78
2018,9,30,14,0,419.0,244.0,1.4,20.2,515.0,212.24,146.61
2018,9,30,14,15,518.0,202.5,1.35,20.05,520.5,162.02,109.2
2018,9,30,14,30,617.0,161.0,1.3,19.9,526.0,104.15,83.31
2018,9,30,14,45,623.0,145.5,1.25,19.75,493.0,96.28,77.02
2018,9,30,15,0,629.0,130.0,1.2,19.6,460.0,88.1,70.33
2018,9,30,15,15,481.0,141.0,1.2,19.6,380.5,95.32,76.72
2018,9,30,15,30,333.0,152.0,1.2,19.6,301.0,107.19,87.07
2018,9,30,15,45,427.5,125.0,1.15,19.1,294.5,87.0,70.15
2018,9,30,16,0,522.0,98.0,1.1,18.6,288.0,72.24,57.73
2018,9,30,16,15,488.0,87.5,0.95,18.3,244.5,65.85,52.35
2018,9,30,16,30,454.0,77.0,0.8,18.0,201.0,59.2,46.59
2018,9,30,16,45,391.0,66.5,0.7,17.65,157.5,50.1,38.53
2018,9,30,17,0,328.0,56.0,0.6,17.3,114.0,42.58,31.64
2018,9,30,17,15,243.0,42.0,0.45,17.0,77.5,32.21,22.02
2018,9,30,17,30,158.0,28.0,0.3,16.7,41.0,21.66,10.29
2018,9,30,17,45,85.0,15.0,0.2,16.35,21.5,12.8,0.0
2018,9,30,18,0,12.0,2.0,0.1,16.0,2.0,0.0,0.0
2018,9,30,18,15,6.0,1.0,0.15,15.8,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.05,13.2,3.5,2.99,0.0
2018,10,1,6,30,0.0,7.0,1.0,13.4,7.0,5.75,0.0
2018,10,1,6,45,0.0,12.0,0.95,13.6,12.0,9.86,2.42
2018,10,1,7,0,0.0,17.0,0.9,13.8,17.0,13.98,6.21
2018,10,1,7,15,0.0,23.0,0.95,13.95,23.0,18.94,10.62
2018,10,1,7,30,0.0,29.0,1.0,14.1,29.0,23.91,14.97
2018,10,1,7,45,0.0,50.5,1.0,14.25,50.5,41.77,30.32
2018,10,1,8,0,0.0,72.0,1.0,14.4,72.0,60.26,46.0
2018,10,1,8,15,0.0,80.5,1.05,14.65,80.5,67.61,52.03
2018,10,1,8,30,0.0,89.0,1.1,14.9,89.0,74.98,58.0
2018,10,1,8,45,0.0,96.5,1.15,15.2,96.5,81.4,63.12
2018,10,1,9,0,0.0,104.0,1.2,15.5,104.0,87.84,68.19
2018,10,1,9,15,0.0,112.5,1.2,15.7,112.5,95.19,74.0
2018,10,1,9,30,0.0,121.0,1.2,15.9,121.0,102.5,79.74
2018,10,1,9,45,0.5,137.0,1.25,16.1,137.5,116.98,91.33
2018,10,1,10,0,1.0,153.0,1.3,16.3,154.0,131.31,102.69
2018,10,1,10,15,3.5,166.5,1.3,16.55,169.0,144.8,113.33
2018,10,1,10,30,6.0,180.0,1.3,16.8,184.0,158.0,123.65
2018,10,1,10,45,8.5,201.0,1.3,17.0,207.0,177.48,138.91
2018,10,1,11,0,11.0,222.0,1.3,17.2,230.0,196.43,153.59
2018,10,1,11,15,40.5,266.0,1.3,17.35,295.5,260.78,204.13
2018,10,1,11,30,70.0,310.0,1.3,17.5,361.0,313.31,244.17
2018,10,1,11,45,58.0,299.5,1.35,17.65,342.0,289.85,225.4
2018,10,1,12,0,46.0,289.0,1.4,17.8,323.0,267.85,208.16
2018,10,1,12,15,26.5,241.5,1.4,17.8,261.0,213.77,166.06
2018,10,1,12,30,7.0,194.0,1.4,17.8,199.0,162.98,126.26
2018,10,1,12,45,4.5,172.5,1.4,17.85,175.5,143.74,111.12
2018,10,1,13,0,2.0,151.0,1.4,17.9,152.0,125.01,96.27
2018,10,1,13,15,1.0,134.5,1.4,17.8,135.0,111.15,85.31
2018,10,1,13,30,0.0,118.0,1.4,17.7,118.0,97.53,74.48
2018,10,1,13,45,1.5,139.0,1.35,17.65,140.0,113.95,87.86
2018,10,1,14,0,3.0,160.0,1.3,17.6,162.0,129.32,100.34
2018,10,1,14,15,3.5,157.0,1.25,17.5,159.0,126.06,97.91
2018,10,1,14,30,4.0,154.0,1.2,17.4,156.0,122.77,100.02
2018,10,1,14,45,3.0,148.5,1.15,17.25,150.0,118.33,96.56
2018,10,1,15,0,2.0,143.0,1.1,17.1,144.0,113.81,93.03
2018,10,1,15,15,2.0,134.0,1.1,17.1,135.0,106.77,87.28
2018,10,1,15,30,2.0,125.0,1.1,17.1,126.0,99.64,81.43
2018,10,1,15,45,1.5,116.5,0.95,16.8,117.0,92.77,75.82
2018,10,1,16,0,1.0,108.0,0.8,16.5,108.0,85.81,70.05
2018,10,1,16,15,1.0,92.0,0.75,16.3,92.0,73.53,59.49
2018,10,1,16,30,1.0,76.0,0.7,16.1,76.0,61.14,48.65
2018,10,1,16,45,0.5,58.0,0.65,15.95,58.0,47.18,36.22
2018,10,1,17,0,0.0,40.0,0.6,15.8,40.0,33.04,23.45
2018,10,1,17,15,0.5,28.0,0.5,15.7,28.0,23.13,14.26
2018,10,1,17,30,1.0,16.0,0.4,15.6,16.0,13.19,3.44
2018,10,1,17,45,1.0,8.5,0.35,15.45,8.5,7.26,0.0
2018,10,1,18,0,1.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.35,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.8,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.9,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.4,15.05,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.4,15.2,6.0,4.92,0.0
2018,10,2,7,15,0.0,7.5,1.4,15.5,7.5,6.16,0.0
2018,10,2,7,30,0.0,9.0,1.4,15.8,9.0,7.39,0.69
2018,10,2,7,45,0.0,11.5,1.4,16.05,11.5,9.46,2.46
2018,10,2,8,0,0.0,14.0,1.4,16.3,14.0,11.52,4.22
2018,10,2,8,15,0.0,31.0,1.4,16.9,31.0,25.59,16.14
2018,10,2,8,30,0.0,48.0,1.4,17.5,48.0,39.71,27.94
2018,10,2,8,45,20.5,106.5,1.45,18.05,117.0,117.46,93.11
2018,10,2,9,0,41.0,165.0,1.5,18.6,186.0,196.55,157.08
2018,10,2,9,15,120.5,203.5,1.5,18.95,271.5,321.59,256.89
2018,10,2,9,30,200.0,242.0,1.5,19.3,357.0,426.37,336.85
2018,10,2,9,45,151.0,256.5,1.5,19.7,346.0,391.92,307.35
2018,10,2,10,0,102.0,271.0,1.5,20.1,335.0,342.5,267.59
2018,10,2,10,15,64.5,261.0,1.5,20.4,302.0,295.06,229.81
2018,10,2,10,30,27.0,251.0,1.5,20.7,269.0,250.48,194.05
2018,10,2,10,45,134.5,278.0,1.5,20.95,373.0,364.09,282.68
2018,10,2,11,0,242.0,305.0,1.5,21.2,477.0,466.72,358.79
2018,10,2,11,15,215.5,303.0,1.5,21.4,458.0,421.43,323.42
2018,10,2,11,30,189.0,301.0,1.5,21.6,439.0,388.44,297.88
2018,10,2,11,45,140.0,317.0,1.5,21.75,419.5,359.06,274.6
2018,10,2,12,0,91.0,333.0,1.5,21.9,400.0,328.5,250.68
2018,10,2,12,15,278.0,273.0,1.5,21.95,477.0,369.98,281.71
2018,10,2,12,30,465.0,213.0,1.5,22.0,554.0,389.08,293.1
2018,10,2,12,45,450.5,211.0,1.45,22.05,537.0,350.91,261.45
2018,10,2,13,0,436.0,209.0,1.4,22.1,520.0,313.57,230.4
2018,10,2,13,15,345.5,244.5,1.4,22.05,487.0,284.48,207.67
2018,10,2,13,30,255.0,280.0,1.4,22.0,454.0,260.86,190.61
2018,10,2,13,45,171.0,277.5,1.35,21.95,392.0,229.14,168.78
2018,10,2,14,0,87.0,275.0,1.3,21.9,330.0,208.5,156.82
2018,10,2,14,15,161.0,263.0,1.3,21.7,359.0,186.85,139.58
2018,10,2,14,30,235.0,251.0,1.3,21.5,388.0,168.98,136.54
2018,10,2,14,45,398.0,196.5,1.25,21.35,409.5,125.39,100.85
2018,10,2,15,0,561.0,142.0,1.2,21.2,431.0,96.18,76.72
2018,10,2,15,15,487.0,144.5,1.2,21.2,379.5,97.99,78.54
2018,10,2,15,30,413.0,147.0,1.2,21.2,328.0,100.09,80.56
2018,10,2,15,45,312.5,133.5,1.2,20.55,261.5,95.85,77.38
2018,10,2,16,0,212.0,120.0,1.2,19.9,195.0,86.39,69.65
2018,10,2,16,15,317.0,95.5,1.2,19.5,188.5,68.55,54.43
2018,10,2,16,30,422.0,71.0,1.2,19.1,182.0,53.13,41.06
2018,10,2,16,45,244.0,63.5,1.2,18.65,124.5,47.12,35.7
2018,10,2,17,0,66.0,56.0,1.2,18.2,67.0,43.47,32.14
2018,10,2,17,15,49.5,38.5,1.2,17.85,45.0,30.4,20.09
2018,10,2,17,30,33.0,21.0,1.2,17.5,23.0,17.05,4.74
2018,10,2,17,45,22.0,11.5,1.2,17.1,12.5,9.82,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.2,16.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.3,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.55,15.4,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.6,15.5,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.55,15.65,10.0,8.21,1.36
2018,10,3,7,30,0.0,13.0,0.5,15.8,13.0,10.69,3.53
2018,10,3,7,45,0.0,26.0,0.5,15.95,26.0,21.43,12.77
2018,10,3,8,0,0.0,39.0,0.5,16.1,39.0,32.21,21.95
2018,10,3,8,15,0.0,62.0,0.5,16.3,62.0,51.36,38.08
2018,10,3,8,30,0.0,85.0,0.5,16.5,85.0,71.29,54.6
2018,10,3,8,45,0.0,87.0,0.5,16.75,87.0,72.65,55.46
2018,10,3,9,0,0.0,89.0,0.5,17.0,89.0,74.17,56.49
2018,10,3,9,15,3.5,119.5,0.55,17.3,121.5,104.76,81.49
2018,10,3,9,30,7.0,150.0,0.6,17.6,154.0,135.41,106.03
2018,10,3,9,45,5.0,159.0,0.6,17.85,162.0,141.04,109.98
2018,10,3,10,0,3.0,168.0,0.6,18.1,170.0,146.67,114.03
2018,10,3,10,15,17.5,213.0,0.6,18.35,225.0,198.42,154.94
2018,10,3,10,30,32.0,258.0,0.6,18.6,280.0,261.12,203.03
2018,10,3,10,45,43.0,278.0,0.65,18.8,308.0,283.7,219.69
2018,10,3,11,0,54.0,298.0,0.7,19.0,336.0,304.66,235.21
2018,10,3,11,15,111.5,317.5,0.75,19.1,398.0,363.72,279.95
2018,10,3,11,30,169.0,337.0,0.8,19.2,460.0,406.31,311.18
2018,10,3,11,45,115.5,294.5,0.8,19.3,378.5,324.83,249.31
2018,10,3,12,0,62.0,252.0,0.8,19.4,297.0,245.43,188.87
2018,10,3,12,15,32.0,203.5,0.85,19.4,226.5,185.32,142.61
2018,10,3,12,30,2.0,155.0,0.9,19.4,156.0,129.12,98.67
2018,10,3,12,45,4.0,169.5,0.9,19.4,172.0,141.02,108.27
2018,10,3,13,0,6.0,184.0,0.9,19.4,188.0,152.31,117.16
2018,10,3,13,15,29.0,202.5,0.9,19.4,222.0,168.65,129.35
2018,10,3,13,30,52.0,221.0,0.9,19.4,256.0,183.08,139.67
2018,10,3,13,45,72.5,247.5,0.9,19.35,294.5,198.09,150.42
2018,10,3,14,0,93.0,274.0,0.9,19.3,333.0,207.78,157.45
2018,10,3,14,15,210.0,237.0,0.9,19.25,360.5,174.26,129.79
2018,10,3,14,30,327.0,200.0,0.9,19.2,388.0,133.26,107.94
2018,10,3,14,45,283.5,183.5,0.85,19.15,338.5,123.79,100.4
2018,10,3,15,0,240.0,167.0,0.8,19.1,289.0,114.09,92.52
2018,10,3,15,15,293.0,145.5,0.8,19.1,281.5,102.4,82.89
2018,10,3,15,30,346.0,124.0,0.8,19.1,274.0,84.54,67.88
2018,10,3,15,45,235.0,121.5,0.85,18.8,218.0,87.41,70.68
2018,10,3,16,0,124.0,119.0,0.9,18.5,162.0,88.54,71.9
2018,10,3,16,15,134.0,99.5,0.85,18.2,139.5,75.46,60.71
2018,10,3,16,30,144.0,80.0,0.8,17.9,117.0,59.65,46.96
2018,10,3,16,45,192.5,64.5,0.8,17.65,102.5,49.24,37.68
2018,10,3,17,0,241.0,49.0,0.8,17.4,88.0,37.14,26.72
2018,10,3,17,15,157.0,34.5,0.8,17.05,56.5,26.39,16.65
2018,10,3,17,30,73.0,20.0,0.8,16.7,25.0,15.9,2.39
2018,10,3,17,45,36.5,10.0,0.8,16.35,12.5,8.54,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,6,15,4.5,2.5,2.0,13.15,2.5,5.32,0.0
2018,10,4,6,30,9.0,5.0,2.0,13.2,5.0,11.9,0.0
2018,10,4,6,45,4.5,8.0,2.0,13.25,8.0,10.18,2.68
2018,10,4,7,0,0.0,11.0,2.0,13.3,11.0,9.03,1.98
2018,10,4,7,15,0.0,14.5,2.0,13.4,14.5,11.92,4.57
2018,10,4,7,30,0.0,18.0,2.0,13.5,18.0,14.81,7.13
2018,10,4,7,45,0.0,21.5,2.05,13.55,21.5,17.71,9.66
2018,10,4,8,0,0.0,25.0,2.1,13.6,25.0,20.61,12.15
2018,10,4,8,15,0.0,27.5,2.1,13.75,27.5,22.69,13.89
2018,10,4,8,30,0.0,30.0,2.1,13.9,30.0,24.77,15.62
2018,10,4,8,45,0.0,41.5,2.15,14.05,41.5,34.32,23.69
2018,10,4,9,0,0.0,53.0,2.2,14.2,53.0,43.9,31.71
2018,10,4,9,15,0.0,65.0,2.25,14.45,65.0,53.92,40.01
2018,10,4,9,30,0.0,77.0,2.3,14.7,77.0,63.96,48.26
2018,10,4,9,45,0.0,93.0,2.3,14.9,93.0,77.41,59.29
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,91.33,70.61
2018,10,4,10,15,7.0,165.5,2.3,15.25,170.0,146.71,116.0
2018,10,4,10,30,14.0,222.0,2.3,15.4,231.0,202.0,160.36
2018,10,4,10,45,14.5,227.0,2.3,15.55,237.0,205.0,162.28
2018,10,4,11,0,15.0,232.0,2.3,15.7,243.0,207.92,164.3
2018,10,4,11,15,17.5,246.5,2.35,15.95,259.0,220.28,173.82
2018,10,4,11,30,20.0,261.0,2.4,16.2,275.0,232.05,182.8
2018,10,4,11,45,36.0,284.0,2.4,16.4,310.0,262.8,206.82
2018,10,4,12,0,52.0,307.0,2.4,16.6,345.0,285.01,223.74
2018,10,4,12,15,51.5,308.0,2.45,16.85,345.5,278.7,218.28
2018,10,4,12,30,51.0,309.0,2.5,17.1,346.0,272.2,212.77
2018,10,4,12,45,35.0,278.0,2.5,17.35,303.0,235.64,183.95
2018,10,4,13,0,19.0,247.0,2.5,17.6,260.0,205.09,160.01
2018,10,4,13,15,25.5,246.0,2.55,17.7,263.0,198.7,154.76
2018,10,4,13,30,32.0,245.0,2.6,17.8,266.0,194.57,151.19
2018,10,4,13,45,88.5,262.0,2.65,17.9,318.0,209.46,160.59
2018,10,4,14,0,145.0,279.0,2.7,18.0,370.0,208.02,157.48
2018,10,4,14,15,438.0,198.5,2.8,17.95,452.5,145.34,102.82
2018,10,4,14,30,731.0,118.0,2.9,17.9,535.0,79.21,62.97
2018,10,4,14,45,799.0,94.5,2.95,17.9,521.5,72.83,57.7
2018,10,4,15,0,867.0,71.0,3.0,17.9,508.0,66.13,52.07
2018,10,4,15,15,772.5,83.0,3.0,17.9,446.5,66.28,52.36
2018,10,4,15,30,678.0,95.0,3.0,17.9,385.0,69.06,54.94
2018,10,4,15,45,721.5,77.0,3.1,17.5,353.5,58.0,45.51
2018,10,4,16,0,765.0,59.0,3.2,17.1,322.0,50.32,38.94
2018,10,4,16,15,688.5,58.0,3.2,16.7,267.0,49.54,38.36
2018,10,4,16,30,612.0,57.0,3.2,16.3,212.0,45.05,34.38
2018,10,4,16,45,572.5,48.5,3.2,15.9,168.0,38.99,28.87
2018,10,4,17,0,533.0,40.0,3.2,15.5,124.0,32.74,23.0
2018,10,4,17,15,394.0,31.5,3.1,14.9,81.0,25.98,16.26
2018,10,4,17,30,255.0,23.0,3.0,14.3,38.0,19.35,1.2
2018,10,4,17,45,127.5,11.5,2.95,13.75,19.0,9.82,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,5,6,15,91.0,9.5,1.9,10.55,14.0,72.33,0.0
2018,10,5,6,30,182.0,19.0,1.8,11.1,28.0,186.57,0.0
2018,10,5,6,45,196.0,34.0,1.65,11.65,54.0,241.21,188.1
2018,10,5,7,0,210.0,49.0,1.5,12.2,80.0,271.87,224.24
2018,10,5,7,15,294.5,61.5,1.5,12.8,123.0,356.74,297.75
2018,10,5,7,30,379.0,74.0,1.5,13.4,166.0,444.55,370.05
2018,10,5,7,45,392.5,89.5,1.45,14.0,203.0,477.99,395.47
2018,10,5,8,0,406.0,105.0,1.4,14.6,240.0,509.76,418.38
2018,10,5,8,15,439.5,111.5,1.35,15.3,278.0,545.44,443.67
2018,10,5,8,30,473.0,118.0,1.3,16.0,316.0,579.8,466.82
2018,10,5,8,45,652.5,94.5,1.25,16.75,399.5,712.91,560.93
2018,10,5,9,0,832.0,71.0,1.2,17.5,483.0,819.43,630.46
2018,10,5,9,15,847.5,73.0,1.15,18.0,521.5,825.83,630.01
2018,10,5,9,30,863.0,75.0,1.1,18.5,560.0,828.69,628.47
2018,10,5,9,45,874.5,76.0,1.05,18.95,593.0,823.34,621.66
2018,10,5,10,0,886.0,77.0,1.0,19.4,626.0,814.37,612.7
2018,10,5,10,15,830.5,102.5,1.0,19.7,634.5,782.71,589.68
2018,10,5,10,30,775.0,128.0,1.0,20.0,643.0,741.02,560.15
2018,10,5,10,45,566.5,209.5,1.05,20.3,592.0,637.4,483.54
2018,10,5,11,0,358.0,291.0,1.1,20.6,541.0,531.33,404.28
2018,10,5,11,15,535.0,231.5,1.25,20.65,612.0,584.07,445.13
2018,10,5,11,30,712.0,172.0,1.4,20.7,683.0,617.24,469.25
2018,10,5,11,45,791.0,138.5,1.5,20.7,709.5,596.53,453.05
2018,10,5,12,0,870.0,105.0,1.6,20.7,736.0,568.07,430.49
2018,10,5,12,15,823.5,125.5,1.8,20.8,720.0,518.75,391.39
2018,10,5,12,30,777.0,146.0,2.0,20.9,704.0,469.97,351.87
2018,10,5,12,45,831.5,119.0,2.2,21.0,707.5,424.38,312.69
2018,10,5,13,0,886.0,92.0,2.4,21.1,711.0,376.56,269.74
2018,10,5,13,15,893.0,85.5,2.55,20.9,695.0,322.45,221.85
2018,10,5,13,30,900.0,79.0,2.7,20.7,679.0,266.61,172.49
2018,10,5,13,45,879.0,82.5,2.85,20.55,649.5,211.8,126.98
2018,10,5,14,0,858.0,86.0,3.0,20.4,620.0,158.39,88.32
2018,10,5,14,15,825.0,90.5,3.15,20.15,581.5,98.06,56.15
2018,10,5,14,30,792.0,95.0,3.3,19.9,543.0,72.15,56.51
2018,10,5,14,45,809.5,82.5,3.5,19.65,513.0,64.72,50.36
2018,10,5,15,0,827.0,70.0,3.7,19.4,483.0,64.84,50.67
2018,10,5,15,15,805.5,67.5,3.7,19.4,439.5,55.48,42.72
2018,10,5,15,30,784.0,65.0,3.7,19.4,396.0,53.97,41.55
2018,10,5,15,45,753.5,61.5,3.9,18.55,349.5,51.59,39.73
2018,10,5,16,0,723.0,58.0,4.1,17.7,303.0,49.19,37.85
2018,10,5,16,15,679.5,54.0,4.1,17.3,255.0,46.25,35.35
2018,10,5,16,30,636.0,50.0,4.1,16.9,207.0,43.33,32.76
2018,10,5,16,45,565.5,44.0,4.15,16.45,160.0,35.41,25.6
2018,10,5,17,0,495.0,38.0,4.2,16.0,113.0,30.99,21.35
2018,10,5,17,15,365.5,29.5,4.2,15.6,73.5,24.26,14.54
2018,10,5,17,30,236.0,21.0,4.2,15.2,34.0,17.61,0.0
2018,10,5,17,45,118.0,10.5,4.15,14.8,17.0,8.96,0.0
2018,10,5,18,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,6,15,56.5,9.0,2.5,12.4,11.5,47.42,0.0
2018,10,6,6,30,113.0,18.0,2.6,12.9,23.0,132.26,0.0
2018,10,6,6,45,300.5,28.0,2.75,13.35,65.5,313.59,242.34
2018,10,6,7,0,488.0,38.0,2.9,13.8,108.0,478.14,390.28
2018,10,6,7,15,599.5,41.0,2.95,14.3,161.0,572.78,469.87
2018,10,6,7,30,711.0,44.0,3.0,14.8,214.0,678.16,553.33
2018,10,6,7,45,756.5,47.0,3.1,15.25,264.5,728.59,591.65
2018,10,6,8,0,802.0,50.0,3.2,15.7,315.0,768.42,620.37
2018,10,6,8,15,831.0,52.5,3.25,16.2,363.0,799.83,641.29
2018,10,6,8,30,860.0,55.0,3.3,16.7,411.0,828.56,659.55
2018,10,6,8,45,880.0,56.5,3.4,17.25,455.5,845.01,668.65
2018,10,6,9,0,900.0,58.0,3.5,17.8,500.0,858.08,675.29
2018,10,6,9,15,911.5,61.0,3.5,18.2,539.5,862.17,675.34
2018,10,6,9,30,923.0,64.0,3.5,18.6,579.0,862.46,672.86
2018,10,6,9,45,929.5,67.0,3.5,19.0,612.5,854.71,664.86
2018,10,6,10,0,936.0,70.0,3.5,19.4,646.0,843.16,654.43
2018,10,6,10,15,943.0,71.0,3.45,19.7,672.5,825.95,640.17
2018,10,6,10,30,950.0,72.0,3.4,20.0,699.0,805.05,623.53
2018,10,6,10,45,955.0,73.0,3.35,20.25,719.0,779.05,603.55
2018,10,6,11,0,960.0,74.0,3.3,20.5,739.0,749.58,581.25
2018,10,6,11,15,962.5,74.0,3.25,20.75,750.5,714.07,552.66
2018,10,6,11,30,965.0,74.0,3.2,21.0,762.0,675.54,521.42
2018,10,6,11,45,965.5,73.5,3.2,21.2,765.5,632.49,486.57
2018,10,6,12,0,966.0,73.0,3.2,21.4,769.0,586.92,449.06
2018,10,6,12,15,964.0,73.5,3.25,21.55,765.0,538.69,408.79
2018,10,6,12,30,962.0,74.0,3.3,21.7,761.0,488.49,365.89
2018,10,6,12,45,958.0,74.0,3.3,21.85,748.5,435.35,319.55
2018,10,6,13,0,954.0,74.0,3.3,22.0,736.0,380.92,271.19
2018,10,6,13,15,948.0,73.5,3.4,22.05,716.0,324.46,220.94
2018,10,6,13,30,942.0,73.0,3.5,22.1,696.0,267.41,170.6
2018,10,6,13,45,933.0,72.5,3.6,22.15,669.0,209.51,122.24
2018,10,6,14,0,924.0,72.0,3.7,22.2,642.0,151.82,80.56
2018,10,6,14,15,912.5,70.5,3.85,22.1,608.0,93.77,52.33
2018,10,6,14,30,901.0,69.0,4.0,22.0,574.0,65.43,50.35
2018,10,6,14,45,884.5,68.0,4.1,21.9,534.5,64.42,49.67
2018,10,6,15,0,868.0,67.0,4.2,21.8,495.0,63.36,48.92
2018,10,6,15,15,846.5,64.5,4.2,21.8,450.5,61.12,47.15
2018,10,6,15,30,825.0,62.0,4.2,21.8,406.0,58.79,45.29
2018,10,6,15,45,793.5,59.0,4.3,21.25,358.0,50.19,38.07
2018,10,6,16,0,762.0,56.0,4.4,20.7,310.0,48.06,36.39
2018,10,6,16,15,715.0,52.5,4.45,20.0,260.5,45.4,34.19
2018,10,6,16,30,668.0,49.0,4.5,19.3,211.0,42.8,31.93
2018,10,6,16,45,591.5,44.0,4.5,18.55,162.5,38.79,28.27
2018,10,6,17,0,515.0,39.0,4.5,17.8,114.0,32.03,22.0
2018,10,6,17,15,377.0,30.0,4.5,17.2,73.5,24.87,14.64
2018,10,6,17,30,239.0,21.0,4.5,16.6,33.0,17.78,0.0
2018,10,6,17,45,119.5,10.5,4.5,16.0,16.5,8.96,0.0
2018,10,6,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,15,100.5,9.0,2.35,13.85,13.5,7.68,0.0
2018,10,7,6,30,201.0,18.0,2.4,14.2,27.0,161.73,0.0
2018,10,7,6,45,374.5,26.0,2.45,14.55,69.0,366.46,276.78
2018,10,7,7,0,548.0,34.0,2.5,14.9,111.0,509.51,410.97
2018,10,7,7,15,622.0,39.0,2.5,15.3,159.5,586.49,476.53
2018,10,7,7,30,696.0,44.0,2.5,15.7,208.0,663.53,537.87
2018,10,7,7,45,741.0,47.5,2.55,16.1,258.0,713.84,576.0
2018,10,7,8,0,786.0,51.0,2.6,16.5,308.0,762.42,610.9
2018,10,7,8,15,816.5,53.5,2.55,17.0,356.0,786.04,625.26
2018,10,7,8,30,847.0,56.0,2.5,17.5,404.0,815.77,643.48
2018,10,7,8,45,868.0,58.0,2.5,17.95,448.5,833.57,653.1
2018,10,7,9,0,889.0,60.0,2.5,18.4,493.0,847.99,660.27
2018,10,7,9,15,904.5,61.5,2.45,18.9,533.0,853.46,660.61
2018,10,7,9,30,920.0,63.0,2.4,19.4,573.0,855.19,658.52
2018,10,7,9,45,931.0,64.0,2.4,19.9,606.5,848.72,651.32
2018,10,7,10,0,942.0,65.0,2.4,20.4,640.0,838.44,641.74
2018,10,7,10,15,949.0,65.5,2.35,20.8,666.5,820.6,627.0
2018,10,7,10,30,956.0,66.0,2.3,21.2,693.0,799.08,609.98
2018,10,7,10,45,961.0,66.5,2.3,21.6,712.5,772.49,589.96
2018,10,7,11,0,966.0,67.0,2.3,22.0,732.0,742.44,567.67
2018,10,7,11,15,967.5,67.0,2.3,22.25,743.0,706.22,539.37
2018,10,7,11,30,969.0,67.0,2.3,22.5,754.0,667.04,508.43
2018,10,7,11,45,969.0,67.5,2.3,22.8,757.5,624.66,474.43
2018,10,7,12,0,969.0,68.0,2.3,23.1,761.0,579.75,437.78
2018,10,7,12,15,966.0,68.5,2.4,23.25,756.5,531.03,397.97
2018,10,7,12,30,963.0,69.0,2.5,23.4,752.0,480.44,355.52
2018,10,7,12,45,958.0,70.0,2.55,23.55,740.0,427.85,310.24
2018,10,7,13,0,953.0,71.0,2.6,23.7,728.0,374.03,262.95
2018,10,7,13,15,946.5,70.5,2.65,23.7,707.5,317.59,213.28
2018,10,7,13,30,940.0,70.0,2.7,23.7,687.0,260.63,163.66
2018,10,7,13,45,931.0,69.5,2.8,23.7,660.0,202.96,116.26
2018,10,7,14,0,922.0,69.0,2.9,23.7,633.0,145.52,75.78
2018,10,7,14,15,910.0,67.5,2.9,23.6,599.0,87.7,49.22
2018,10,7,14,30,898.0,66.0,2.9,23.5,565.0,63.35,48.29
2018,10,7,14,45,881.5,64.5,2.95,23.4,525.5,61.96,47.29
2018,10,7,15,0,865.0,63.0,3.0,23.3,486.0,60.52,46.21
2018,10,7,15,15,843.5,61.0,3.0,23.3,442.0,58.58,44.7
2018,10,7,15,30,822.0,59.0,3.0,23.3,398.0,56.56,43.11
2018,10,7,15,45,789.0,56.5,3.0,22.7,350.0,48.28,36.21
2018,10,7,16,0,756.0,54.0,3.0,22.1,302.0,46.47,34.81
2018,10,7,16,15,707.5,50.5,3.05,21.25,252.5,43.76,32.59
2018,10,7,16,30,659.0,47.0,3.1,20.4,203.0,41.1,30.29
2018,10,7,16,45,583.0,41.0,3.1,19.55,155.0,36.16,25.84
2018,10,7,17,0,507.0,35.0,3.1,18.7,107.0,31.26,21.19
2018,10,7,17,15,361.0,27.0,3.1,18.2,67.5,22.29,12.15
2018,10,7,17,30,215.0,19.0,3.1,17.7,28.0,16.02,0.0
2018,10,7,17,45,107.5,9.5,3.15,17.2,14.0,8.11,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,8,6,15,122.0,9.0,3.25,15.5,14.0,0.0,0.0
2018,10,8,6,30,244.0,18.0,3.3,15.8,28.0,192.36,0.0
2018,10,8,6,45,396.5,25.5,3.35,16.15,68.0,369.67,273.52
2018,10,8,7,0,549.0,33.0,3.4,16.5,108.0,507.44,408.15
2018,10,8,7,15,622.5,37.5,3.3,16.95,156.0,582.96,473.1
2018,10,8,7,30,696.0,42.0,3.2,17.4,204.0,658.5,533.44
2018,10,8,7,45,741.0,45.5,3.1,17.8,253.5,708.51,571.08
2018,10,8,8,0,786.0,49.0,3.0,18.2,303.0,748.13,598.84
2018,10,8,8,15,815.0,51.5,2.95,18.65,350.5,779.08,619.0
2018,10,8,8,30,844.0,54.0,2.9,19.1,398.0,807.42,636.48
2018,10,8,8,45,864.0,56.5,2.85,19.55,442.0,824.97,645.73
2018,10,8,9,0,884.0,59.0,2.8,20.0,486.0,839.13,652.45
2018,10,8,9,15,898.5,60.5,2.75,20.45,525.0,843.7,652.39
2018,10,8,9,30,913.0,62.0,2.7,20.9,564.0,844.57,649.93
2018,10,8,9,45,923.5,62.5,2.65,21.3,597.0,837.13,641.96
2018,10,8,10,0,934.0,63.0,2.6,21.7,630.0,825.96,631.66
2018,10,8,10,15,941.0,64.0,2.5,22.05,656.5,808.85,617.24
2018,10,8,10,30,948.0,65.0,2.4,22.4,683.0,788.08,600.53
2018,10,8,10,45,952.0,65.5,2.35,22.75,701.5,760.98,579.93
2018,10,8,11,0,956.0,66.0,2.3,23.1,720.0,730.51,557.03
2018,10,8,11,15,958.5,66.0,2.3,23.3,731.5,695.29,529.52
2018,10,8,11,30,961.0,66.0,2.3,23.5,743.0,657.07,499.36
2018,10,8,11,45,961.0,66.5,2.25,23.7,746.5,615.04,465.59
2018,10,8,12,0,961.0,67.0,2.2,23.9,750.0,570.49,429.23
2018,10,8,12,15,958.5,68.0,2.25,24.0,746.0,522.87,390.2
2018,10,8,12,30,956.0,69.0,2.3,24.1,742.0,473.32,348.56
2018,10,8,12,45,950.0,70.5,2.35,24.2,730.0,421.16,303.81
2018,10,8,13,0,944.0,72.0,2.4,24.3,718.0,367.85,257.17
2018,10,8,13,15,938.5,71.0,2.45,24.25,698.0,311.78,208.03
2018,10,8,13,30,933.0,70.0,2.5,24.2,678.0,255.12,158.94
2018,10,8,13,45,924.5,69.5,2.6,24.15,651.5,197.98,112.42
2018,10,8,14,0,916.0,69.0,2.7,24.1,625.0,141.0,73.06
2018,10,8,14,15,904.5,68.0,2.75,24.0,591.5,83.96,48.41
2018,10,8,14,30,893.0,67.0,2.8,23.9,558.0,63.93,48.73
2018,10,8,14,45,877.0,65.5,2.85,23.75,519.0,62.56,47.74
2018,10,8,15,0,861.0,64.0,2.9,23.6,480.0,61.13,46.7
2018,10,8,15,15,839.0,61.5,2.9,23.6,436.0,58.84,44.88
2018,10,8,15,30,817.0,59.0,2.9,23.6,392.0,56.46,42.98
2018,10,8,15,45,784.5,56.0,2.95,22.9,344.0,47.91,35.86
2018,10,8,16,0,752.0,53.0,3.0,22.2,296.0,45.7,34.13
2018,10,8,16,15,702.5,50.0,3.05,21.4,247.0,43.37,32.23
2018,10,8,16,30,653.0,47.0,3.1,20.6,198.0,41.14,30.28
2018,10,8,16,45,573.0,41.5,3.1,19.8,150.5,36.65,26.19
2018,10,8,17,0,493.0,36.0,3.1,19.0,103.0,29.6,19.66
2018,10,8,17,15,344.5,27.0,3.15,18.4,64.5,22.37,11.74
2018,10,8,17,30,196.0,18.0,3.2,17.8,26.0,15.36,0.0
2018,10,8,17,45,98.0,9.0,3.25,17.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,6,15,105.0,8.5,0.75,13.05,12.5,0.0,0.0
2018,10,9,6,30,210.0,17.0,0.8,13.6,25.0,166.27,0.0
2018,10,9,6,45,360.0,25.5,0.85,14.15,63.5,351.49,253.26
2018,10,9,7,0,510.0,34.0,0.9,14.7,102.0,476.07,378.04
2018,10,9,7,15,587.0,39.0,0.85,15.25,149.0,554.47,442.74
2018,10,9,7,30,664.0,44.0,0.8,15.8,196.0,632.84,502.51
2018,10,9,7,45,693.0,50.0,0.75,16.4,241.5,672.45,530.3
2018,10,9,8,0,722.0,56.0,0.7,17.0,287.0,710.04,554.89
2018,10,9,8,15,772.0,56.5,0.65,17.65,338.0,755.59,583.4
2018,10,9,8,30,822.0,57.0,0.6,18.3,389.0,789.86,602.73
2018,10,9,8,45,844.5,59.0,0.5,19.0,433.0,808.59,609.98
2018,10,9,9,0,867.0,61.0,0.4,19.7,477.0,824.04,614.92
2018,10,9,9,15,858.5,70.0,0.45,20.15,510.0,818.66,609.41
2018,10,9,9,30,850.0,79.0,0.5,20.6,543.0,809.51,601.84
2018,10,9,9,45,870.0,78.0,0.55,21.05,578.0,808.42,599.79
2018,10,9,10,0,890.0,77.0,0.6,21.5,613.0,803.54,595.25
2018,10,9,10,15,753.5,126.0,0.8,21.75,593.5,737.88,552.9
2018,10,9,10,30,617.0,175.0,1.0,22.0,574.0,660.94,499.05
2018,10,9,10,45,521.0,212.0,1.2,22.25,556.0,597.31,453.53
2018,10,9,11,0,425.0,249.0,1.4,22.5,538.0,542.12,412.62
2018,10,9,11,15,565.0,206.5,1.6,22.45,597.5,570.96,435.33
2018,10,9,11,30,705.0,164.0,1.8,22.4,657.0,593.19,451.42
2018,10,9,11,45,829.5,117.5,2.0,22.4,701.0,585.62,444.96
2018,10,9,12,0,954.0,71.0,2.2,22.4,745.0,566.49,428.71
2018,10,9,12,15,849.5,111.0,2.35,22.2,708.5,504.2,379.48
2018,10,9,12,30,745.0,151.0,2.5,22.0,672.0,444.6,332.05
2018,10,9,12,45,734.0,151.5,2.6,21.85,657.5,396.63,291.73
2018,10,9,13,0,723.0,152.0,2.7,21.7,643.0,348.55,250.43
2018,10,9,13,15,781.5,127.0,2.75,21.45,644.0,304.56,209.7
2018,10,9,13,30,840.0,102.0,2.8,21.2,645.0,249.64,160.09
2018,10,9,13,45,868.5,89.0,2.85,20.9,630.5,199.68,117.78
2018,10,9,14,0,897.0,76.0,2.9,20.6,616.0,140.3,75.12
2018,10,9,14,15,886.0,75.0,2.9,20.35,583.5,84.25,52.07
2018,10,9,14,30,875.0,74.0,2.9,20.1,551.0,68.34,53.31
2018,10,9,14,45,859.5,71.5,2.95,19.8,512.0,66.38,51.84
2018,10,9,15,0,844.0,69.0,3.0,19.5,473.0,64.33,50.29
2018,10,9,15,15,820.5,67.0,3.0,19.5,429.0,55.63,42.91
2018,10,9,15,30,797.0,65.0,3.0,19.5,385.0,54.45,42.01
2018,10,9,15,45,764.5,62.0,3.1,18.8,338.0,52.43,40.47
2018,10,9,16,0,732.0,59.0,3.2,18.1,291.0,50.42,38.89
2018,10,9,16,15,677.5,55.5,3.25,17.6,242.0,47.86,36.71
2018,10,9,16,30,623.0,52.0,3.3,17.1,193.0,41.7,31.22
2018,10,9,16,45,476.0,47.0,3.3,16.55,139.0,37.82,27.55
2018,10,9,17,0,329.0,42.0,3.3,16.0,85.0,34.34,23.93
2018,10,9,17,15,244.5,30.0,3.35,15.4,54.5,25.0,13.3
2018,10,9,17,30,160.0,18.0,3.4,14.8,24.0,15.36,0.0
2018,10,9,17,45,80.0,9.0,3.4,14.2,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
