Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,20,6,15,42.0,4.5,1.75,11.65,4.5,0.0,0.0
2018,10,20,6,30,84.0,9.0,1.8,12.1,9.0,65.76,0.0
2018,10,20,6,45,237.0,20.0,1.9,12.55,38.5,221.95,0.0
2018,10,20,7,0,390.0,31.0,2.0,13.0,68.0,374.95,289.33
2018,10,20,7,15,486.0,38.5,2.0,13.6,112.0,463.06,376.24
2018,10,20,7,30,582.0,46.0,2.0,14.2,156.0,553.19,451.39
2018,10,20,7,45,638.5,51.0,2.0,14.75,203.0,603.04,491.55
2018,10,20,8,0,695.0,56.0,2.0,15.3,250.0,659.42,534.2
2018,10,20,8,15,732.5,60.5,1.9,15.9,296.5,697.71,560.4
2018,10,20,8,30,770.0,65.0,1.8,16.5,343.0,733.27,583.3
2018,10,20,8,45,795.5,68.0,1.7,17.1,386.0,754.08,594.59
2018,10,20,9,0,821.0,71.0,1.6,17.7,429.0,771.51,603.11
2018,10,20,9,15,842.0,72.5,1.55,18.25,468.0,779.85,605.6
2018,10,20,9,30,863.0,74.0,1.5,18.8,507.0,777.26,600.52
2018,10,20,9,45,879.0,75.0,1.45,19.3,540.0,774.03,595.35
2018,10,20,10,0,895.0,76.0,1.4,19.8,573.0,767.07,587.74
2018,10,20,10,15,903.5,77.5,1.35,20.2,599.0,751.35,574.49
2018,10,20,10,30,912.0,79.0,1.3,20.6,625.0,732.06,559.03
2018,10,20,10,45,917.0,80.0,1.25,20.95,643.5,706.32,538.03
2018,10,20,11,0,922.0,81.0,1.2,21.3,662.0,677.32,514.33
2018,10,20,11,15,925.0,81.5,1.15,21.45,673.0,643.42,487.25
2018,10,20,11,30,928.0,82.0,1.1,21.6,684.0,606.6,457.62
2018,10,20,11,45,928.5,82.0,1.05,21.75,687.0,565.24,424.1
2018,10,20,12,0,929.0,82.0,1.0,21.9,690.0,521.49,388.05
2018,10,20,12,15,927.5,82.0,1.0,21.95,685.5,474.66,349.24
2018,10,20,12,30,926.0,82.0,1.0,22.0,681.0,425.99,307.93
2018,10,20,12,45,923.0,81.0,1.0,22.05,668.5,374.35,263.38
2018,10,20,13,0,920.0,80.0,1.0,22.1,656.0,321.46,217.18
2018,10,20,13,15,913.5,79.0,1.0,22.0,635.5,266.77,170.03
2018,10,20,13,30,907.0,78.0,1.0,21.9,615.0,211.65,124.58
2018,10,20,13,45,897.0,77.0,1.0,21.8,588.0,155.92,84.39
2018,10,20,14,0,887.0,76.0,1.0,21.7,561.0,100.59,56.5
2018,10,20,14,15,873.5,74.5,1.05,21.5,527.5,68.63,53.29
2018,10,20,14,30,860.0,73.0,1.1,21.3,494.0,67.34,52.41
2018,10,20,14,45,840.5,70.5,1.1,21.05,454.5,58.2,44.77
2018,10,20,15,0,821.0,68.0,1.1,20.8,415.0,56.67,43.64
2018,10,20,15,15,793.5,64.5,1.1,20.8,371.0,54.28,41.69
2018,10,20,15,30,766.0,61.0,1.1,20.8,327.0,51.87,39.69
2018,10,20,15,45,726.0,57.5,1.15,20.05,280.5,49.34,37.66
2018,10,20,16,0,686.0,54.0,1.2,19.3,234.0,46.85,35.56
2018,10,20,16,15,624.5,48.5,1.2,18.4,187.0,42.51,31.74
2018,10,20,16,30,563.0,43.0,1.2,17.5,140.0,35.08,25.02
2018,10,20,16,45,457.5,35.0,1.25,16.6,97.5,28.83,19.07
2018,10,20,17,0,352.0,27.0,1.3,15.7,55.0,22.63,10.83
2018,10,20,17,15,190.5,15.5,1.35,15.2,29.0,13.23,0.0
2018,10,20,17,30,29.0,4.0,1.4,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.5,2.0,1.4,14.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,12.15,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,12.3,2.0,1.71,0.0
2018,10,21,6,45,39.5,12.5,1.0,12.45,16.0,53.18,0.0
2018,10,21,7,0,79.0,23.0,1.0,12.6,30.0,106.06,78.93
2018,10,21,7,15,124.0,36.0,1.0,13.15,55.0,156.7,127.96
2018,10,21,7,30,169.0,49.0,1.0,13.7,80.0,207.81,173.13
2018,10,21,7,45,108.0,64.5,0.95,14.2,86.5,164.04,136.2
2018,10,21,8,0,47.0,80.0,0.9,14.7,93.0,118.43,96.49
2018,10,21,8,15,37.5,106.0,0.95,15.25,117.5,139.62,113.66
2018,10,21,8,30,28.0,132.0,1.0,15.8,142.0,159.63,129.27
2018,10,21,8,45,41.0,153.5,1.0,16.3,170.0,191.01,154.61
2018,10,21,9,0,54.0,175.0,1.0,16.8,198.0,221.48,178.63
2018,10,21,9,15,112.5,181.5,1.0,17.3,235.5,284.83,229.53
2018,10,21,9,30,171.0,188.0,1.0,17.8,273.0,331.22,265.69
2018,10,21,9,45,223.0,192.5,1.0,18.35,311.0,383.33,304.95
2018,10,21,10,0,275.0,197.0,1.0,18.9,349.0,417.09,329.49
2018,10,21,10,15,325.0,202.5,1.0,19.2,390.0,447.19,351.08
2018,10,21,10,30,375.0,208.0,1.0,19.5,431.0,486.78,378.92
2018,10,21,10,45,485.0,192.0,1.05,19.85,489.5,526.9,407.81
2018,10,21,11,0,595.0,176.0,1.1,20.2,548.0,564.4,433.61
2018,10,21,11,15,735.0,139.5,1.15,20.35,607.5,586.02,447.91
2018,10,21,11,30,875.0,103.0,1.2,20.5,667.0,595.22,452.2
2018,10,21,11,45,905.0,93.5,1.25,20.7,679.0,560.05,423.24
2018,10,21,12,0,935.0,84.0,1.3,20.9,691.0,522.47,391.72
2018,10,21,12,15,930.5,85.0,1.4,20.9,685.5,474.94,352.36
2018,10,21,12,30,926.0,86.0,1.5,20.9,680.0,425.78,310.52
2018,10,21,12,45,917.5,87.0,1.55,20.9,666.0,373.92,265.46
2018,10,21,13,0,909.0,88.0,1.6,20.9,652.0,321.29,219.18
2018,10,21,13,15,901.5,87.0,1.75,20.8,631.5,266.83,171.97
2018,10,21,13,30,894.0,86.0,1.9,20.7,611.0,212.06,126.65
2018,10,21,13,45,883.5,84.5,2.0,20.6,583.5,156.52,86.67
2018,10,21,14,0,873.0,83.0,2.1,20.5,556.0,93.67,53.15
2018,10,21,14,15,858.0,81.0,2.15,20.25,522.0,64.86,50.4
2018,10,21,14,30,843.0,79.0,2.2,20.0,488.0,63.87,49.76
2018,10,21,14,45,822.0,76.0,2.3,19.75,448.0,62.09,48.41
2018,10,21,15,0,801.0,73.0,2.4,19.5,408.0,60.3,47.04
2018,10,21,15,15,771.0,70.0,2.4,19.5,364.0,58.41,45.51
2018,10,21,15,30,741.0,67.0,2.4,19.5,320.0,56.54,43.98
2018,10,21,15,45,697.5,62.5,2.45,18.7,273.5,53.34,41.36
2018,10,21,16,0,654.0,58.0,2.5,17.9,227.0,46.04,35.03
2018,10,21,16,15,586.0,52.0,2.45,17.2,180.0,41.74,31.18
2018,10,21,16,30,518.0,46.0,2.4,16.5,133.0,37.49,27.16
2018,10,21,16,45,403.0,37.5,2.4,15.8,91.5,30.94,20.82
2018,10,21,17,0,288.0,29.0,2.4,15.1,50.0,24.49,11.1
2018,10,21,17,15,153.5,16.0,2.35,14.65,26.0,13.66,0.0
2018,10,21,17,30,19.0,3.0,2.3,14.2,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,2.25,13.7,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.5,1.45,9.75,0.5,0.0,0.0
2018,10,22,6,30,0.0,1.0,1.4,10.1,1.0,0.85,0.0
2018,10,22,6,45,0.0,5.0,1.35,10.5,5.0,4.27,0.0
2018,10,22,7,0,0.0,9.0,1.3,10.9,9.0,7.39,0.07
2018,10,22,7,15,0.0,15.5,1.25,11.55,15.5,12.75,5.12
2018,10,22,7,30,0.0,22.0,1.2,12.2,22.0,18.12,9.91
2018,10,22,7,45,0.0,29.5,1.2,12.85,29.5,24.32,15.36
2018,10,22,8,0,0.0,37.0,1.2,13.5,37.0,30.54,20.74
2018,10,22,8,15,0.0,53.5,1.15,13.95,53.5,44.27,32.48
2018,10,22,8,30,0.0,70.0,1.1,14.4,70.0,58.15,44.19
2018,10,22,8,45,0.0,87.5,1.1,14.9,87.5,74.19,57.53
2018,10,22,9,0,0.0,105.0,1.1,15.4,105.0,90.14,70.59
2018,10,22,9,15,0.0,109.0,1.15,15.8,109.0,93.01,72.65
2018,10,22,9,30,0.0,113.0,1.2,16.2,113.0,96.03,74.85
2018,10,22,9,45,0.5,131.0,1.25,16.55,131.5,112.38,88.03
2018,10,22,10,0,1.0,149.0,1.3,16.9,150.0,128.52,100.88
2018,10,22,10,15,4.5,169.0,1.35,17.1,172.0,148.41,116.79
2018,10,22,10,30,8.0,189.0,1.4,17.3,194.0,167.79,132.14
2018,10,22,10,45,11.0,201.0,1.5,17.55,208.0,179.06,140.87
2018,10,22,11,0,14.0,213.0,1.6,17.8,222.0,189.89,149.22
2018,10,22,11,15,24.5,235.0,1.65,17.85,250.5,213.32,167.7
2018,10,22,11,30,35.0,257.0,1.7,17.9,279.0,240.8,189.1
2018,10,22,11,45,149.0,247.5,1.75,18.0,343.5,291.18,228.48
2018,10,22,12,0,263.0,238.0,1.8,18.1,408.0,328.39,255.75
2018,10,22,12,15,464.5,199.5,1.8,18.05,496.5,366.56,281.26
2018,10,22,12,30,666.0,161.0,1.8,18.0,585.0,383.36,287.19
2018,10,22,12,45,800.5,119.0,1.85,17.9,619.0,356.14,258.18
2018,10,22,13,0,935.0,77.0,1.9,17.8,653.0,316.12,217.09
2018,10,22,13,15,928.5,76.0,1.9,17.65,632.5,260.81,168.16
2018,10,22,13,30,922.0,75.0,1.9,17.5,612.0,205.06,121.46
2018,10,22,13,45,912.5,73.5,1.95,17.35,584.5,148.41,80.66
2018,10,22,14,0,903.0,72.0,2.0,17.2,557.0,92.1,53.7
2018,10,22,14,15,889.5,70.0,2.0,17.0,523.0,65.8,51.92
2018,10,22,14,30,876.0,68.0,2.0,16.8,489.0,64.1,50.64
2018,10,22,14,45,856.5,66.0,2.0,16.55,449.5,62.25,49.2
2018,10,22,15,0,837.0,64.0,2.0,16.3,410.0,54.01,42.15
2018,10,22,15,15,809.0,61.0,2.0,16.3,365.5,51.9,40.4
2018,10,22,15,30,781.0,58.0,2.0,16.3,321.0,49.78,38.61
2018,10,22,15,45,740.5,54.5,1.95,15.65,274.5,47.15,36.42
2018,10,22,16,0,700.0,51.0,1.9,15.0,228.0,44.56,34.15
2018,10,22,16,15,636.0,45.0,1.85,14.5,180.5,39.67,29.69
2018,10,22,16,30,572.0,39.0,1.8,14.0,133.0,34.79,25.05
2018,10,22,16,45,460.0,32.0,1.75,13.5,91.0,26.44,17.06
2018,10,22,17,0,348.0,25.0,1.7,13.0,49.0,21.04,7.59
2018,10,22,17,15,187.5,14.0,1.65,12.6,25.5,11.95,0.0
2018,10,22,17,30,27.0,3.0,1.6,12.2,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,1.6,11.8,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,23,6,15,1.0,0.5,1.2,10.75,0.5,0.0,0.0
2018,10,23,6,30,2.0,1.0,1.2,11.0,1.0,0.0,0.0
2018,10,23,6,45,1.0,3.0,1.2,11.3,3.0,3.27,0.0
2018,10,23,7,0,0.0,5.0,1.2,11.6,5.0,4.1,0.0
2018,10,23,7,15,0.0,6.0,1.2,11.85,6.0,4.92,0.0
2018,10,23,7,30,0.0,7.0,1.2,12.1,7.0,5.74,0.0
2018,10,23,7,45,0.0,19.5,1.25,12.4,19.5,16.05,8.24
2018,10,23,8,0,0.0,32.0,1.3,12.7,32.0,26.4,17.23
2018,10,23,8,15,0.0,53.0,1.3,12.85,53.0,43.86,32.28
2018,10,23,8,30,0.0,74.0,1.3,13.0,74.0,62.09,47.81
2018,10,23,8,45,0.5,84.0,1.35,13.1,84.0,71.3,55.52
2018,10,23,9,0,1.0,94.0,1.4,13.2,94.0,80.46,63.11
2018,10,23,9,15,24.5,141.0,1.4,13.35,152.5,154.05,125.18
2018,10,23,9,30,48.0,188.0,1.4,13.5,211.0,220.25,179.3
2018,10,23,9,45,74.0,211.0,1.4,13.65,249.5,259.91,211.04
2018,10,23,10,0,100.0,234.0,1.4,13.8,288.0,297.58,240.67
2018,10,23,10,15,110.0,247.5,1.4,14.05,309.5,311.57,250.8
2018,10,23,10,30,120.0,261.0,1.4,14.3,331.0,336.12,269.09
2018,10,23,10,45,168.5,269.5,1.4,14.5,371.5,366.82,292.67
2018,10,23,11,0,217.0,278.0,1.4,14.7,412.0,393.61,312.6
2018,10,23,11,15,188.5,285.5,1.4,15.1,403.5,369.79,292.37
2018,10,23,11,30,160.0,293.0,1.4,15.5,395.0,347.21,273.55
2018,10,23,11,45,168.5,292.0,1.4,15.9,399.5,337.76,265.13
2018,10,23,12,0,177.0,291.0,1.4,16.3,404.0,327.21,255.63
2018,10,23,12,15,369.5,243.0,1.4,16.6,477.0,357.08,275.34
2018,10,23,12,30,562.0,195.0,1.4,16.9,550.0,367.45,276.84
2018,10,23,12,45,675.0,155.0,1.4,17.2,573.5,338.77,247.49
2018,10,23,13,0,788.0,115.0,1.4,17.5,597.0,300.11,208.71
2018,10,23,13,15,846.5,93.0,1.45,17.65,595.5,248.1,160.81
2018,10,23,13,30,905.0,71.0,1.5,17.8,594.0,196.15,114.82
2018,10,23,13,45,895.0,69.5,1.5,18.0,566.5,140.61,75.37
2018,10,23,14,0,885.0,68.0,1.5,18.2,539.0,85.48,50.1
2018,10,23,14,15,870.0,66.5,1.6,18.2,505.5,63.1,49.35
2018,10,23,14,30,855.0,65.0,1.7,18.2,472.0,61.7,48.29
2018,10,23,14,45,827.0,64.0,1.8,18.2,431.0,60.43,47.31
2018,10,23,15,0,799.0,63.0,1.9,18.2,390.0,52.87,40.84
2018,10,23,15,15,740.5,64.5,1.9,18.2,341.5,53.94,41.88
2018,10,23,15,30,682.0,66.0,1.9,18.2,293.0,55.36,43.2
2018,10,23,15,45,658.5,59.5,2.1,17.55,252.0,50.69,39.23
2018,10,23,16,0,635.0,53.0,2.3,16.9,211.0,45.88,35.03
2018,10,23,16,15,504.5,50.0,2.3,16.3,158.5,39.82,29.56
2018,10,23,16,30,374.0,47.0,2.3,15.7,106.0,37.93,27.54
2018,10,23,16,45,325.0,35.5,2.35,15.1,74.0,29.18,19.11
2018,10,23,17,0,276.0,24.0,2.4,14.5,42.0,20.11,5.27
2018,10,23,17,15,147.5,13.5,2.4,14.15,22.0,11.52,0.0
2018,10,23,17,30,19.0,3.0,2.4,13.8,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,2.4,13.4,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,6,15,28.0,3.0,1.1,11.0,2.5,0.0,0.0
2018,10,24,6,30,56.0,6.0,1.1,11.3,5.0,0.0,0.0
2018,10,24,6,45,132.0,16.5,1.05,11.6,24.5,106.76,0.0
2018,10,24,7,0,208.0,27.0,1.0,11.9,44.0,227.87,162.79
2018,10,24,7,15,364.5,35.0,1.05,12.55,89.0,361.11,293.1
2018,10,24,7,30,521.0,43.0,1.1,13.2,134.0,494.31,402.51
2018,10,24,7,45,374.5,61.5,1.15,13.85,137.0,401.67,332.0
2018,10,24,8,0,228.0,80.0,1.2,14.5,140.0,291.5,242.81
2018,10,24,8,15,283.5,98.5,1.2,15.25,187.0,356.85,296.15
2018,10,24,8,30,339.0,117.0,1.2,16.0,234.0,439.14,359.29
2018,10,24,8,45,555.0,94.0,1.2,16.75,314.5,586.72,472.05
2018,10,24,9,0,771.0,71.0,1.2,17.5,395.0,719.13,564.71
2018,10,24,9,15,811.5,68.0,1.3,17.9,436.5,737.15,574.9
2018,10,24,9,30,852.0,65.0,1.4,18.3,478.0,744.41,578.69
2018,10,24,9,45,867.5,65.5,1.5,18.65,510.0,740.33,574.72
2018,10,24,10,0,883.0,66.0,1.6,19.0,542.0,732.63,568.36
2018,10,24,10,15,891.0,67.5,1.7,19.25,567.0,716.99,556.68
2018,10,24,10,30,899.0,69.0,1.8,19.5,592.0,697.87,542.4
2018,10,24,10,45,904.5,70.0,1.9,19.75,610.0,673.09,522.61
2018,10,24,11,0,910.0,71.0,2.0,20.0,628.0,645.07,500.07
2018,10,24,11,15,912.5,71.5,2.1,20.2,638.5,611.61,473.13
2018,10,24,11,30,915.0,72.0,2.2,20.4,649.0,575.33,443.43
2018,10,24,11,45,915.0,73.0,2.3,20.55,652.0,535.57,410.39
2018,10,24,12,0,915.0,74.0,2.4,20.7,655.0,493.46,374.61
2018,10,24,12,15,898.0,79.0,2.45,20.65,646.0,445.7,333.83
2018,10,24,12,30,881.0,84.0,2.5,20.6,637.0,397.32,291.68
2018,10,24,12,45,803.0,106.5,2.55,20.55,603.0,340.69,244.03
2018,10,24,13,0,725.0,129.0,2.6,20.5,569.0,287.62,199.78
2018,10,24,13,15,523.0,185.0,2.6,20.3,497.0,241.91,167.86
2018,10,24,13,30,321.0,241.0,2.6,20.1,425.0,217.44,156.27
2018,10,24,13,45,385.5,213.5,2.65,19.9,424.0,181.44,127.56
2018,10,24,14,0,450.0,186.0,2.7,19.7,423.0,132.46,96.32
2018,10,24,14,15,630.5,130.0,2.65,19.55,439.5,89.65,71.85
2018,10,24,14,30,811.0,74.0,2.6,19.4,456.0,60.1,46.67
2018,10,24,14,45,811.5,67.0,2.6,19.25,422.0,55.56,42.9
2018,10,24,15,0,812.0,60.0,2.6,19.1,388.0,50.83,38.92
2018,10,24,15,15,783.5,57.5,2.6,19.1,345.5,49.04,37.45
2018,10,24,15,30,755.0,55.0,2.6,19.1,303.0,47.26,35.96
2018,10,24,15,45,714.0,51.5,2.6,18.6,257.5,44.58,33.7
2018,10,24,16,0,673.0,48.0,2.6,18.1,212.0,41.94,31.37
2018,10,24,16,15,515.0,48.5,2.6,17.5,158.0,38.76,28.44
2018,10,24,16,30,357.0,49.0,2.6,16.9,104.0,39.77,28.92
2018,10,24,16,45,229.0,35.5,2.6,16.3,66.0,27.41,17.35
2018,10,24,17,0,101.0,22.0,2.6,15.7,28.0,17.04,1.66
2018,10,24,17,15,50.5,11.0,2.65,15.3,14.0,9.39,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,25,6,15,21.5,2.5,1.2,11.35,2.0,0.0,0.0
2018,10,25,6,30,43.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,10,25,6,45,204.0,15.5,1.05,12.1,29.5,155.8,0.0
2018,10,25,7,0,365.0,26.0,1.0,12.5,55.0,339.43,232.95
2018,10,25,7,15,341.5,39.5,0.95,13.25,81.5,347.5,279.52
2018,10,25,7,30,318.0,53.0,0.9,14.0,108.0,346.48,284.13
2018,10,25,7,45,383.5,64.5,0.9,14.75,150.5,412.08,338.85
2018,10,25,8,0,449.0,76.0,0.9,15.5,193.0,477.96,390.41
2018,10,25,8,15,614.0,65.5,0.8,16.15,257.0,601.75,481.85
2018,10,25,8,30,779.0,55.0,0.7,16.8,321.0,712.69,557.81
2018,10,25,8,45,804.5,57.5,0.65,17.5,363.0,732.25,566.9
2018,10,25,9,0,830.0,60.0,0.6,18.2,405.0,741.04,569.26
2018,10,25,9,15,849.5,62.0,0.55,18.85,443.0,748.76,570.97
2018,10,25,9,30,869.0,64.0,0.5,19.5,481.0,752.93,570.22
2018,10,25,9,45,883.0,65.0,0.45,20.15,513.0,748.01,563.4
2018,10,25,10,0,897.0,66.0,0.4,20.8,545.0,739.44,554.41
2018,10,25,10,15,906.5,66.5,0.4,21.25,570.5,723.36,541.79
2018,10,25,10,30,916.0,67.0,0.4,21.7,596.0,703.74,526.74
2018,10,25,10,45,922.0,68.5,0.4,22.1,615.0,679.37,507.31
2018,10,25,11,0,928.0,70.0,0.4,22.5,634.0,651.63,485.32
2018,10,25,11,15,931.0,70.5,0.5,22.75,644.5,617.85,460.28
2018,10,25,11,30,934.0,71.0,0.6,23.0,655.0,581.16,432.4
2018,10,25,11,45,935.0,71.0,0.7,23.2,658.0,540.21,400.57
2018,10,25,12,0,936.0,71.0,0.8,23.4,661.0,496.83,365.8
2018,10,25,12,15,934.0,71.5,0.95,23.45,656.5,450.4,327.98
2018,10,25,12,30,932.0,72.0,1.1,23.5,652.0,402.15,287.32
2018,10,25,12,45,927.0,71.5,1.25,23.55,639.0,350.5,242.93
2018,10,25,13,0,922.0,71.0,1.4,23.6,626.0,297.8,197.05
2018,10,25,13,15,915.5,69.5,1.5,23.5,605.5,243.17,150.3
2018,10,25,13,30,909.0,68.0,1.6,23.4,585.0,188.13,106.07
2018,10,25,13,45,898.5,67.5,1.75,23.25,558.0,133.29,69.24
2018,10,25,14,0,888.0,67.0,1.9,23.1,531.0,78.86,47.37
2018,10,25,14,15,873.0,65.0,2.0,22.85,497.0,62.06,47.57
2018,10,25,14,30,858.0,63.0,2.1,22.6,463.0,60.29,46.24
2018,10,25,14,45,838.0,60.5,2.15,22.3,424.0,58.02,44.47
2018,10,25,15,0,818.0,58.0,2.2,22.0,385.0,55.68,42.63
2018,10,25,15,15,789.5,55.5,2.2,22.0,342.0,47.61,35.76
2018,10,25,15,30,761.0,53.0,2.2,22.0,299.0,45.78,34.23
2018,10,25,15,45,719.0,49.5,2.35,21.05,253.5,43.04,32.0
2018,10,25,16,0,677.0,46.0,2.5,20.1,208.0,40.33,29.68
2018,10,25,16,15,611.5,40.5,2.55,19.35,162.5,35.78,25.58
2018,10,25,16,30,546.0,35.0,2.6,18.6,117.0,31.25,21.32
2018,10,25,16,45,420.0,28.0,2.6,17.85,77.5,25.18,15.19
2018,10,25,17,0,294.0,21.0,2.6,17.1,38.0,17.62,0.0
2018,10,25,17,15,147.0,10.5,2.6,16.65,19.0,8.96,0.0
2018,10,25,17,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,26,6,15,5.0,0.5,1.6,13.2,0.5,0.0,0.0
2018,10,26,6,30,10.0,1.0,1.5,13.5,1.0,0.0,0.0
2018,10,26,6,45,51.5,14.0,1.4,13.85,17.5,47.78,0.0
2018,10,26,7,0,93.0,27.0,1.3,14.2,34.0,125.58,79.91
2018,10,26,7,15,152.5,42.5,1.25,14.95,64.0,192.9,154.59
2018,10,26,7,30,212.0,58.0,1.2,15.7,94.0,256.03,210.22
2018,10,26,7,45,258.5,73.0,1.2,16.45,130.0,326.88,268.9
2018,10,26,8,0,305.0,88.0,1.2,17.2,166.0,380.42,311.94
2018,10,26,8,15,355.0,99.0,1.1,17.75,206.5,430.83,350.82
2018,10,26,8,30,405.0,110.0,1.0,18.3,247.0,480.18,387.16
2018,10,26,8,45,512.0,105.0,0.95,18.9,301.0,553.0,440.91
2018,10,26,9,0,619.0,100.0,0.9,19.5,355.0,633.15,496.57
2018,10,26,9,15,586.0,119.5,0.9,20.05,378.5,620.13,483.52
2018,10,26,9,30,553.0,139.0,0.9,20.6,402.0,597.12,464.04
2018,10,26,9,45,536.5,154.5,0.9,21.1,424.0,588.03,454.88
2018,10,26,10,0,520.0,170.0,0.9,21.6,446.0,576.63,443.98
2018,10,26,10,15,520.5,179.5,0.9,22.05,466.5,569.03,436.26
2018,10,26,10,30,521.0,189.0,0.9,22.5,487.0,559.06,426.78
2018,10,26,10,45,570.5,178.5,0.95,22.9,514.5,559.12,425.63
2018,10,26,11,0,620.0,168.0,1.0,23.3,542.0,560.14,424.54
2018,10,26,11,15,628.5,168.5,1.05,23.5,553.5,536.86,405.82
2018,10,26,11,30,637.0,169.0,1.1,23.7,565.0,510.99,384.98
2018,10,26,11,45,660.5,162.5,1.15,23.95,574.5,483.94,362.68
2018,10,26,12,0,684.0,156.0,1.2,24.2,584.0,453.38,337.0
2018,10,26,12,15,761.5,128.0,1.25,24.35,601.0,422.92,310.02
2018,10,26,12,30,839.0,100.0,1.3,24.5,618.0,387.15,277.3
2018,10,26,12,45,795.0,111.5,1.4,24.65,594.5,336.64,234.95
2018,10,26,13,0,751.0,123.0,1.5,24.8,571.0,284.35,191.49
2018,10,26,13,15,747.0,118.5,1.55,24.8,552.0,234.46,149.41
2018,10,26,13,30,743.0,114.0,1.6,24.8,533.0,184.34,109.62
2018,10,26,13,45,739.0,108.0,1.7,24.85,508.0,133.12,75.0
2018,10,26,14,0,735.0,102.0,1.8,24.9,483.0,82.1,53.18
2018,10,26,14,15,667.0,111.5,1.9,24.7,440.0,77.77,60.45
2018,10,26,14,30,599.0,121.0,2.0,24.5,397.0,85.13,66.87
2018,10,26,14,45,643.5,100.5,2.05,24.35,374.5,72.51,56.39
2018,10,26,15,0,688.0,80.0,2.1,24.2,352.0,59.55,45.54
2018,10,26,15,15,643.0,77.5,2.1,24.2,309.0,58.29,44.57
2018,10,26,15,30,598.0,75.0,2.1,24.2,266.0,57.16,43.66
2018,10,26,15,45,540.0,68.5,2.25,23.1,221.0,52.89,40.19
2018,10,26,16,0,482.0,62.0,2.4,22.0,176.0,48.62,36.57
2018,10,26,16,15,426.5,52.5,2.45,21.15,136.5,41.82,30.55
2018,10,26,16,30,371.0,43.0,2.5,20.3,97.0,34.88,24.18
2018,10,26,16,45,276.0,32.0,2.6,19.4,64.0,26.31,15.78
2018,10,26,17,0,181.0,21.0,2.7,18.5,31.0,17.55,0.0
2018,10,26,17,15,90.5,10.5,2.75,18.15,15.5,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,27,6,15,11.5,1.5,1.75,13.85,1.0,0.0,0.0
2018,10,27,6,30,23.0,3.0,1.8,14.1,2.0,0.0,0.0
2018,10,27,6,45,72.0,14.5,1.85,14.35,18.5,62.23,0.0
2018,10,27,7,0,121.0,26.0,1.9,14.6,35.0,157.78,94.76
2018,10,27,7,15,168.0,42.0,1.9,15.05,64.0,220.79,176.38
2018,10,27,7,30,215.0,58.0,1.9,15.5,93.0,275.18,225.87
2018,10,27,7,45,263.0,72.0,1.9,16.0,128.5,328.24,271.53
2018,10,27,8,0,311.0,86.0,1.9,16.5,164.0,381.46,315.43
2018,10,27,8,15,360.0,97.5,1.9,16.95,204.5,431.6,355.32
2018,10,27,8,30,409.0,109.0,1.9,17.4,245.0,480.62,392.89
2018,10,27,8,45,420.5,123.0,1.85,17.9,279.0,501.4,406.73
2018,10,27,9,0,432.0,137.0,1.8,18.4,313.0,519.9,418.52
2018,10,27,9,15,481.0,140.0,1.8,18.9,353.0,552.44,441.54
2018,10,27,9,30,530.0,143.0,1.8,19.4,393.0,582.04,461.7
2018,10,27,9,45,553.0,147.0,1.8,19.85,423.5,589.97,465.26
2018,10,27,10,0,576.0,151.0,1.8,20.3,454.0,601.73,471.5
2018,10,27,10,15,563.5,164.0,1.8,20.65,472.0,581.13,453.88
2018,10,27,10,30,551.0,177.0,1.8,21.0,490.0,565.26,439.82
2018,10,27,10,45,572.5,175.5,1.8,21.3,510.0,555.23,430.59
2018,10,27,11,0,594.0,174.0,1.8,21.6,530.0,547.31,422.5
2018,10,27,11,15,587.0,180.5,1.9,21.75,537.5,521.34,401.42
2018,10,27,11,30,580.0,187.0,2.0,21.9,545.0,489.7,375.95
2018,10,27,11,45,607.0,179.0,2.05,22.0,555.0,469.39,358.27
2018,10,27,12,0,634.0,171.0,2.1,22.1,565.0,441.25,333.96
2018,10,27,12,15,634.0,169.5,2.2,22.05,561.0,403.97,302.51
2018,10,27,12,30,634.0,168.0,2.3,22.0,557.0,365.43,269.35
2018,10,27,12,45,641.5,161.5,2.35,21.95,548.0,324.1,233.17
2018,10,27,13,0,649.0,155.0,2.4,21.9,539.0,281.22,195.46
2018,10,27,13,15,647.5,149.0,2.45,21.8,521.5,235.55,156.53
2018,10,27,13,30,646.0,143.0,2.5,21.7,504.0,189.58,119.71
2018,10,27,13,45,537.0,165.0,2.55,21.55,455.5,153.31,100.08
2018,10,27,14,0,428.0,187.0,2.6,21.4,407.0,127.8,95.2
2018,10,27,14,15,466.0,164.5,2.55,21.2,389.5,109.95,88.69
2018,10,27,14,30,504.0,142.0,2.5,21.0,372.0,97.38,78.29
2018,10,27,14,45,510.0,127.5,2.5,20.75,343.0,89.13,71.52
2018,10,27,15,0,516.0,113.0,2.5,20.5,314.0,80.58,64.42
2018,10,27,15,15,530.0,96.5,2.5,20.5,282.5,71.73,56.91
2018,10,27,15,30,544.0,80.0,2.5,20.5,251.0,60.69,47.42
2018,10,27,15,45,510.5,71.0,2.4,19.8,211.5,54.8,42.42
2018,10,27,16,0,477.0,62.0,2.3,19.1,172.0,48.73,37.11
2018,10,27,16,15,412.0,52.5,2.2,18.6,132.0,41.88,30.91
2018,10,27,16,30,347.0,43.0,2.1,18.1,92.0,34.92,24.4
2018,10,27,16,45,250.0,31.0,2.05,17.6,59.5,25.47,14.97
2018,10,27,17,0,153.0,19.0,2.0,17.1,27.0,14.85,0.0
2018,10,27,17,15,76.5,9.5,2.0,16.75,13.5,8.11,0.0
2018,10,27,17,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.0,1.15,13.85,0.5,0.0,0.0
2018,10,28,6,30,23.0,2.0,1.2,14.0,1.0,0.0,0.0
2018,10,28,6,45,24.0,10.0,1.2,14.2,10.5,25.08,0.0
2018,10,28,7,0,25.0,18.0,1.2,14.4,20.0,44.0,20.17
2018,10,28,7,15,22.0,34.0,1.3,14.7,36.5,54.01,39.13
2018,10,28,7,30,19.0,50.0,1.4,15.0,53.0,69.45,53.26
2018,10,28,7,45,62.5,70.0,1.5,15.3,84.5,138.96,113.37
2018,10,28,8,0,106.0,90.0,1.6,15.6,116.0,194.88,161.28
2018,10,28,8,15,92.0,102.0,1.7,15.9,128.0,193.8,159.89
2018,10,28,8,30,78.0,114.0,1.8,16.2,140.0,192.61,158.21
2018,10,28,8,45,58.0,115.5,1.85,16.5,136.0,159.2,129.75
2018,10,28,9,0,38.0,117.0,1.9,16.8,132.0,141.68,114.29
2018,10,28,9,15,50.5,142.0,2.0,16.95,164.0,175.71,142.2
2018,10,28,9,30,63.0,167.0,2.1,17.1,196.0,208.61,168.65
2018,10,28,9,45,48.5,180.0,2.15,17.25,203.5,207.22,166.42
2018,10,28,10,0,34.0,193.0,2.2,17.4,211.0,205.91,164.44
2018,10,28,10,15,26.5,191.5,2.25,17.5,206.0,195.04,155.12
2018,10,28,10,30,19.0,190.0,2.3,17.6,201.0,176.32,139.58
2018,10,28,10,45,41.0,209.5,2.35,17.75,233.5,214.39,170.22
2018,10,28,11,0,63.0,229.0,2.4,17.9,266.0,241.52,191.55
2018,10,28,11,15,125.0,250.5,2.45,17.85,326.0,298.46,236.5
2018,10,28,11,30,187.0,272.0,2.5,17.8,386.0,340.07,268.27
2018,10,28,11,45,230.5,272.0,2.55,17.75,413.5,347.8,273.1
2018,10,28,12,0,274.0,272.0,2.6,17.7,441.0,354.81,276.87
2018,10,28,12,15,200.0,275.0,2.65,17.6,398.0,305.59,237.89
2018,10,28,12,30,126.0,278.0,2.7,17.5,355.0,266.3,207.4
2018,10,28,12,45,276.0,248.5,2.7,17.4,412.0,276.45,210.52
2018,10,28,13,0,426.0,219.0,2.7,17.3,469.0,269.8,198.0
2018,10,28,13,15,524.0,183.5,2.7,17.15,481.0,233.58,162.98
2018,10,28,13,30,622.0,148.0,2.7,17.0,493.0,187.96,121.85
2018,10,28,13,45,579.0,150.0,2.7,16.9,459.0,145.71,94.79
2018,10,28,14,0,536.0,152.0,2.7,16.8,425.0,106.82,87.38
2018,10,28,14,15,678.5,111.0,2.7,16.75,433.5,78.02,62.72
2018,10,28,14,30,821.0,70.0,2.7,16.7,442.0,57.66,45.13
2018,10,28,14,45,792.0,71.0,2.7,16.6,404.0,58.62,46.13
2018,10,28,15,0,763.0,72.0,2.7,16.5,366.0,59.79,47.28
2018,10,28,15,15,743.5,66.0,2.7,16.5,325.5,55.6,43.69
2018,10,28,15,30,724.0,60.0,2.7,16.5,285.0,51.3,39.94
2018,10,28,15,45,634.0,59.0,2.7,16.35,233.0,46.42,35.63
2018,10,28,16,0,544.0,58.0,2.7,16.2,181.0,46.03,35.16
2018,10,28,16,15,489.5,48.0,2.65,15.85,139.5,38.63,28.39
2018,10,28,16,30,435.0,38.0,2.6,15.5,98.0,31.05,21.27
2018,10,28,16,45,313.5,28.5,2.55,15.1,63.0,23.52,13.26
2018,10,28,17,0,192.0,19.0,2.5,14.7,28.0,15.95,0.0
2018,10,28,17,15,96.0,9.5,2.55,14.45,14.0,8.11,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,12.3,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,12.4,2.0,0.0,0.0
2018,10,29,6,45,29.0,12.0,2.35,12.45,12.5,30.14,0.0
2018,10,29,7,0,31.0,21.0,2.3,12.5,23.0,54.93,22.85
2018,10,29,7,15,29.5,38.0,2.25,12.75,41.0,68.57,51.25
2018,10,29,7,30,28.0,55.0,2.2,13.0,59.0,85.86,67.6
2018,10,29,7,45,38.0,72.5,2.15,13.2,80.5,111.43,90.36
2018,10,29,8,0,48.0,90.0,2.1,13.4,102.0,136.42,112.18
2018,10,29,8,15,131.5,108.0,2.1,13.7,149.0,233.22,195.35
2018,10,29,8,30,215.0,126.0,2.1,14.0,196.0,331.42,276.71
2018,10,29,8,45,272.0,138.0,2.05,14.35,238.5,384.24,318.79
2018,10,29,9,0,329.0,150.0,2.0,14.7,281.0,435.62,358.7
2018,10,29,9,15,432.5,144.0,2.1,14.95,333.5,516.27,421.58
2018,10,29,9,30,536.0,138.0,2.2,15.2,386.0,576.85,467.6
2018,10,29,9,45,660.5,116.5,2.25,15.45,443.5,639.53,514.34
2018,10,29,10,0,785.0,95.0,2.3,15.7,501.0,684.47,546.95
2018,10,29,10,15,857.0,79.5,2.4,16.0,542.5,689.99,549.64
2018,10,29,10,30,929.0,64.0,2.5,16.3,584.0,695.2,551.84
2018,10,29,10,45,918.0,69.5,2.55,16.65,597.0,664.04,525.6
2018,10,29,11,0,907.0,75.0,2.6,17.0,610.0,630.32,497.4
2018,10,29,11,15,692.5,130.0,2.65,17.35,542.5,530.0,417.73
2018,10,29,11,30,478.0,185.0,2.7,17.7,475.0,429.85,338.28
2018,10,29,11,45,397.5,221.0,2.75,18.05,463.0,395.38,309.35
2018,10,29,12,0,317.0,257.0,2.8,18.4,451.0,360.48,280.31
2018,10,29,12,15,562.0,183.5,2.85,18.55,524.5,379.59,289.89
2018,10,29,12,30,807.0,110.0,2.9,18.7,598.0,375.9,277.86
2018,10,29,12,45,839.5,98.0,3.0,18.85,596.5,330.4,235.5
2018,10,29,13,0,872.0,86.0,3.1,19.0,595.0,285.11,192.83
2018,10,29,13,15,699.0,128.0,3.2,19.0,527.0,225.17,147.96
2018,10,29,13,30,526.0,170.0,3.3,19.0,459.0,187.74,125.16
2018,10,29,13,45,673.0,126.0,3.4,19.0,477.5,133.73,81.73
2018,10,29,14,0,820.0,82.0,3.5,19.0,496.0,68.96,54.23
2018,10,29,14,15,838.5,72.5,3.55,18.95,471.5,59.27,46.03
2018,10,29,14,30,857.0,63.0,3.6,18.9,447.0,60.15,46.91
2018,10,29,14,45,836.0,61.0,3.7,18.8,408.5,58.2,45.35
2018,10,29,15,0,815.0,59.0,3.8,18.7,370.0,50.36,38.63
2018,10,29,15,15,784.5,56.0,3.8,18.7,327.0,48.14,36.76
2018,10,29,15,30,754.0,53.0,3.8,18.7,284.0,45.91,34.85
2018,10,29,15,45,707.0,49.5,3.85,18.15,238.5,43.16,32.48
2018,10,29,16,0,660.0,46.0,3.9,17.6,193.0,40.47,30.05
2018,10,29,16,15,582.0,41.0,3.9,16.8,148.0,36.36,26.23
2018,10,29,16,30,504.0,36.0,3.9,16.0,103.0,29.7,19.97
2018,10,29,16,45,356.0,27.0,3.9,15.25,65.0,22.39,11.97
2018,10,29,17,0,208.0,18.0,3.9,14.5,27.0,15.36,0.0
2018,10,29,17,15,104.0,9.0,3.95,14.2,13.5,7.68,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
