Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,6,45,165.0,11.5,3.35,10.55,21.5,122.5,0.0
2018,10,30,7,0,330.0,23.0,3.4,10.7,43.0,294.05,120.05
2018,10,30,7,15,459.5,30.0,3.45,11.2,85.0,405.75,325.62
2018,10,30,7,30,589.0,37.0,3.5,11.7,127.0,517.76,427.23
2018,10,30,7,45,653.5,41.0,3.5,12.25,172.5,578.19,479.63
2018,10,30,8,0,718.0,45.0,3.5,12.8,218.0,636.92,527.48
2018,10,30,8,15,759.0,48.5,3.5,13.45,263.5,674.93,556.53
2018,10,30,8,30,800.0,52.0,3.5,14.1,309.0,710.33,582.05
2018,10,30,8,45,827.0,54.5,3.45,14.8,351.5,723.08,589.01
2018,10,30,9,0,854.0,57.0,3.4,15.5,394.0,740.07,598.83
2018,10,30,9,15,873.0,58.5,3.35,16.1,432.0,746.2,600.42
2018,10,30,9,30,892.0,60.0,3.3,16.7,470.0,748.76,599.4
2018,10,30,9,45,905.0,61.5,3.25,17.25,502.0,743.19,592.56
2018,10,30,10,0,918.0,63.0,3.2,17.8,534.0,733.91,583.19
2018,10,30,10,15,928.0,63.5,3.2,18.25,559.5,717.63,569.31
2018,10,30,10,30,938.0,64.0,3.2,18.7,585.0,697.74,551.84
2018,10,30,10,45,944.5,64.0,3.15,19.15,603.0,671.47,528.87
2018,10,30,11,0,951.0,64.0,3.1,19.6,621.0,641.86,503.17
2018,10,30,11,15,954.0,65.0,3.1,19.85,632.0,608.02,474.45
2018,10,30,11,30,957.0,66.0,3.1,20.1,643.0,571.21,442.89
2018,10,30,11,45,958.0,66.0,3.15,20.4,646.0,529.61,407.08
2018,10,30,12,0,959.0,66.0,3.2,20.7,649.0,485.54,368.48
2018,10,30,12,15,951.0,67.5,3.2,20.85,642.0,437.01,325.74
2018,10,30,12,30,943.0,69.0,3.2,21.0,635.0,387.14,281.1
2018,10,30,12,45,919.0,73.5,3.2,21.15,615.5,334.02,233.8
2018,10,30,13,0,895.0,78.0,3.2,21.3,596.0,281.48,187.25
2018,10,30,13,15,907.0,72.5,3.2,21.35,582.0,228.81,140.77
2018,10,30,13,30,919.0,67.0,3.2,21.4,568.0,173.91,96.44
2018,10,30,13,45,887.0,70.0,3.25,21.4,534.0,119.91,63.48
2018,10,30,14,0,855.0,73.0,3.3,21.4,500.0,68.5,53.33
2018,10,30,14,15,825.5,74.0,3.35,21.25,464.0,60.26,46.45
2018,10,30,14,30,796.0,75.0,3.4,21.1,428.0,61.2,47.41
2018,10,30,14,45,749.5,73.5,3.5,20.95,382.5,60.2,46.69
2018,10,30,15,0,703.0,72.0,3.6,20.8,337.0,59.33,46.07
2018,10,30,15,15,732.5,62.0,3.6,20.8,309.5,52.44,40.18
2018,10,30,15,30,762.0,52.0,3.6,20.8,282.0,45.22,33.93
2018,10,30,15,45,713.5,48.5,3.7,19.8,236.0,42.43,31.6
2018,10,30,16,0,665.0,45.0,3.8,18.8,190.0,39.7,29.19
2018,10,30,16,15,586.0,39.5,3.8,17.85,145.0,35.1,24.98
2018,10,30,16,30,507.0,34.0,3.8,16.9,100.0,30.59,20.58
2018,10,30,16,45,361.0,26.0,3.85,15.9,63.0,21.61,10.87
2018,10,30,17,0,215.0,18.0,3.9,14.9,26.0,15.36,0.0
2018,10,30,17,15,107.5,9.0,3.85,14.55,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,31,6,45,11.0,8.5,2.25,11.95,9.0,14.73,0.0
2018,10,31,7,0,22.0,17.0,2.2,12.3,18.0,40.38,6.72
2018,10,31,7,15,11.0,30.5,2.15,12.95,31.0,41.86,28.48
2018,10,31,7,30,0.0,44.0,2.1,13.6,44.0,40.97,28.82
2018,10,31,7,45,6.5,62.0,2.1,14.25,63.5,63.95,48.92
2018,10,31,8,0,13.0,80.0,2.1,14.9,83.0,86.2,68.18
2018,10,31,8,15,72.5,99.5,2.1,15.45,122.0,161.62,133.34
2018,10,31,8,30,132.0,119.0,2.1,16.0,161.0,241.45,200.16
2018,10,31,8,45,236.5,129.0,2.05,16.6,216.5,343.88,283.95
2018,10,31,9,0,341.0,139.0,2.0,17.2,272.0,429.2,351.14
2018,10,31,9,15,380.5,150.0,2.0,17.85,312.0,480.39,388.41
2018,10,31,9,30,420.0,161.0,2.0,18.5,352.0,511.96,410.36
2018,10,31,9,45,447.0,168.0,2.0,19.1,384.0,527.02,419.51
2018,10,31,10,0,474.0,175.0,2.0,19.7,416.0,539.14,426.34
2018,10,31,10,15,492.5,179.0,2.0,20.2,440.0,539.21,424.18
2018,10,31,10,30,511.0,183.0,2.0,20.7,464.0,536.43,419.86
2018,10,31,10,45,519.5,186.5,2.0,21.2,480.5,523.9,408.15
2018,10,31,11,0,528.0,190.0,2.0,21.7,497.0,508.95,394.55
2018,10,31,11,15,514.0,199.0,1.95,22.05,502.0,483.99,373.27
2018,10,31,11,30,500.0,208.0,1.9,22.4,507.0,458.06,351.18
2018,10,31,11,45,523.0,201.0,1.85,22.75,515.0,435.47,331.41
2018,10,31,12,0,546.0,194.0,1.8,23.1,523.0,409.87,308.77
2018,10,31,12,15,557.5,188.0,1.85,23.15,522.0,377.59,281.17
2018,10,31,12,30,569.0,182.0,1.9,23.2,521.0,343.3,251.36
2018,10,31,12,45,545.0,186.0,1.9,23.3,505.0,304.45,218.36
2018,10,31,13,0,521.0,190.0,1.9,23.4,489.0,266.89,186.74
2018,10,31,13,15,460.5,199.5,2.05,23.4,457.0,228.09,156.95
2018,10,31,13,30,400.0,209.0,2.2,23.4,425.0,198.4,136.64
2018,10,31,13,45,345.0,207.5,2.3,23.45,387.5,164.99,116.57
2018,10,31,14,0,290.0,206.0,2.4,23.5,350.0,137.8,111.0
2018,10,31,14,15,250.0,196.0,2.45,23.35,314.0,131.9,106.43
2018,10,31,14,30,210.0,186.0,2.5,23.2,278.0,130.79,105.81
2018,10,31,14,45,266.0,161.5,2.55,23.1,267.5,112.4,90.61
2018,10,31,15,0,322.0,137.0,2.6,23.0,257.0,98.2,78.82
2018,10,31,15,15,390.5,111.0,2.6,23.0,239.5,79.23,62.77
2018,10,31,15,30,459.0,85.0,2.6,23.0,222.0,62.78,48.72
2018,10,31,15,45,400.5,77.0,2.7,22.0,182.0,57.27,44.12
2018,10,31,16,0,342.0,69.0,2.8,21.0,142.0,51.71,39.28
2018,10,31,16,15,257.0,56.5,2.85,20.3,104.0,42.65,31.16
2018,10,31,16,30,172.0,44.0,2.9,19.6,66.0,34.07,23.18
2018,10,31,16,45,120.0,29.0,3.0,18.95,41.0,22.69,10.93
2018,10,31,17,0,68.0,14.0,3.1,18.3,16.0,11.95,0.0
2018,10,31,17,15,34.0,7.0,3.1,17.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,6,45,47.5,10.0,0.9,15.2,12.5,40.67,0.0
2018,11,1,7,0,95.0,20.0,0.9,15.5,25.0,120.07,11.59
2018,11,1,7,15,248.5,31.5,0.9,16.2,63.5,263.2,202.88
2018,11,1,7,30,402.0,43.0,0.9,16.9,102.0,391.43,314.14
2018,11,1,7,45,418.0,54.5,0.9,17.6,134.5,420.53,339.77
2018,11,1,8,0,434.0,66.0,0.9,18.3,167.0,448.34,362.5
2018,11,1,8,15,424.0,82.5,0.85,18.95,198.0,454.82,366.67
2018,11,1,8,30,414.0,99.0,0.8,19.6,229.0,464.67,372.38
2018,11,1,8,45,434.5,111.5,0.7,20.2,264.5,490.55,389.57
2018,11,1,9,0,455.0,124.0,0.6,20.8,300.0,514.16,404.11
2018,11,1,9,15,483.5,131.5,0.55,21.3,335.0,535.51,417.26
2018,11,1,9,30,512.0,139.0,0.5,21.8,370.0,554.2,428.07
2018,11,1,9,45,541.0,142.5,0.45,22.35,401.5,565.85,433.6
2018,11,1,10,0,570.0,146.0,0.4,22.9,433.0,574.37,436.76
2018,11,1,10,15,564.5,156.0,0.45,23.15,452.0,562.8,426.84
2018,11,1,10,30,559.0,166.0,0.5,23.4,471.0,548.99,415.5
2018,11,1,10,45,603.5,157.0,0.55,23.7,496.5,551.63,416.09
2018,11,1,11,0,648.0,148.0,0.6,24.0,522.0,543.86,408.89
2018,11,1,11,15,740.5,121.5,0.7,24.1,556.0,540.96,405.76
2018,11,1,11,30,833.0,95.0,0.8,24.2,590.0,530.03,395.79
2018,11,1,11,45,865.0,85.5,0.9,24.3,601.5,497.39,369.17
2018,11,1,12,0,897.0,76.0,1.0,24.4,613.0,461.71,339.2
2018,11,1,12,15,847.5,91.5,1.1,24.4,595.5,410.67,297.78
2018,11,1,12,30,798.0,107.0,1.2,24.4,578.0,362.44,257.89
2018,11,1,12,45,816.5,99.5,1.25,24.45,573.0,317.05,217.9
2018,11,1,13,0,835.0,92.0,1.3,24.5,568.0,268.74,175.26
2018,11,1,13,15,720.5,120.5,1.35,24.4,521.0,216.92,136.44
2018,11,1,13,30,606.0,149.0,1.4,24.3,474.0,179.31,112.51
2018,11,1,13,45,652.0,127.0,1.5,24.25,461.0,127.17,77.16
2018,11,1,14,0,698.0,105.0,1.6,24.2,448.0,73.76,57.13
2018,11,1,14,15,698.5,96.5,1.6,24.0,420.0,69.01,53.35
2018,11,1,14,30,699.0,88.0,1.6,23.8,392.0,64.13,49.38
2018,11,1,14,45,714.5,76.5,1.65,23.6,363.0,62.33,48.01
2018,11,1,15,0,730.0,65.0,1.7,23.4,334.0,54.27,41.25
2018,11,1,15,15,727.0,59.5,1.7,23.4,300.0,50.53,38.1
2018,11,1,15,30,724.0,54.0,1.7,23.4,266.0,46.64,34.78
2018,11,1,15,45,587.5,57.0,1.75,22.3,210.5,44.87,33.36
2018,11,1,16,0,451.0,60.0,1.8,21.2,155.0,47.63,35.71
2018,11,1,16,15,398.5,49.5,1.8,20.35,118.0,39.94,28.8
2018,11,1,16,30,346.0,39.0,1.8,19.5,81.0,32.06,21.42
2018,11,1,16,45,246.0,26.5,1.85,18.7,50.0,22.0,9.74
2018,11,1,17,0,146.0,14.0,1.9,17.9,19.0,11.95,0.0
2018,11,1,17,15,73.0,7.0,1.9,17.65,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,45,81.5,10.5,2.85,13.3,14.5,63.85,0.0
2018,11,2,7,0,163.0,21.0,2.8,13.3,29.0,167.93,0.0
2018,11,2,7,15,360.0,28.0,2.75,14.0,71.5,338.25,262.28
2018,11,2,7,30,557.0,35.0,2.7,14.7,114.0,485.31,393.69
2018,11,2,7,45,627.5,39.5,2.6,15.35,159.0,549.66,448.42
2018,11,2,8,0,698.0,44.0,2.5,16.0,204.0,612.59,498.53
2018,11,2,8,15,728.0,48.5,2.45,16.55,246.0,642.99,521.54
2018,11,2,8,30,758.0,53.0,2.4,17.1,288.0,670.78,541.16
2018,11,2,8,45,692.0,72.0,2.35,17.65,309.5,644.87,519.65
2018,11,2,9,0,626.0,91.0,2.3,18.2,331.0,611.14,492.31
2018,11,2,9,15,692.5,89.0,2.35,18.75,378.5,649.21,519.27
2018,11,2,9,30,759.0,87.0,2.4,19.3,426.0,679.72,539.6
2018,11,2,9,45,819.0,79.0,2.45,19.9,468.0,698.3,550.9
2018,11,2,10,0,879.0,71.0,2.5,20.5,510.0,705.98,554.31
2018,11,2,10,15,888.5,73.0,2.6,20.95,536.0,691.65,541.88
2018,11,2,10,30,898.0,75.0,2.7,21.4,562.0,673.8,526.21
2018,11,2,10,45,893.0,79.0,2.75,21.9,576.5,645.51,502.26
2018,11,2,11,0,888.0,83.0,2.8,22.4,591.0,614.5,476.09
2018,11,2,11,15,827.5,101.5,2.95,22.65,581.5,566.85,437.72
2018,11,2,11,30,767.0,120.0,3.1,22.9,572.0,516.61,397.14
2018,11,2,11,45,691.0,145.0,3.2,23.15,554.0,466.38,356.08
2018,11,2,12,0,615.0,170.0,3.3,23.4,536.0,419.04,317.12
2018,11,2,12,15,612.0,168.0,3.4,23.45,529.5,381.43,284.91
2018,11,2,12,30,609.0,166.0,3.5,23.5,523.0,342.91,251.37
2018,11,2,12,45,729.0,126.5,3.6,23.5,545.0,308.34,216.94
2018,11,2,13,0,849.0,87.0,3.7,23.5,567.0,265.41,174.38
2018,11,2,13,15,878.0,78.0,3.7,23.4,559.5,219.78,133.63
2018,11,2,13,30,907.0,69.0,3.7,23.3,552.0,165.87,90.62
2018,11,2,13,45,870.0,71.5,3.75,23.2,516.0,112.23,59.97
2018,11,2,14,0,833.0,74.0,3.8,23.1,480.0,60.1,45.87
2018,11,2,14,15,745.0,85.5,3.8,23.0,430.0,67.98,52.76
2018,11,2,14,30,657.0,97.0,3.8,22.9,380.0,70.11,54.71
2018,11,2,14,45,703.5,80.5,3.8,22.8,358.5,59.97,46.17
2018,11,2,15,0,750.0,64.0,3.8,22.7,337.0,53.78,40.96
2018,11,2,15,15,713.5,60.0,3.8,22.7,294.5,50.87,38.51
2018,11,2,15,30,677.0,56.0,3.8,22.7,252.0,47.96,36.01
2018,11,2,15,45,579.5,55.0,3.85,21.6,203.0,43.32,32.09
2018,11,2,16,0,482.0,54.0,3.9,20.5,154.0,42.92,31.7
2018,11,2,16,15,484.0,43.0,4.05,19.6,122.0,34.9,24.49
2018,11,2,16,30,486.0,32.0,4.2,18.7,90.0,28.88,18.7
2018,11,2,16,45,325.0,23.0,4.3,17.75,54.5,19.1,6.97
2018,11,2,17,0,164.0,14.0,4.4,16.8,19.0,11.95,0.0
2018,11,2,17,15,82.0,7.0,4.45,16.55,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,3,6,45,149.0,10.0,1.2,12.95,17.0,108.43,0.0
2018,11,3,7,0,298.0,20.0,1.2,13.2,34.0,256.27,0.0
2018,11,3,7,15,441.0,26.0,1.2,13.95,73.5,381.93,288.32
2018,11,3,7,30,584.0,32.0,1.2,14.7,113.0,499.79,398.46
2018,11,3,7,45,652.5,37.0,1.25,15.5,158.5,562.77,451.35
2018,11,3,8,0,721.0,42.0,1.3,16.3,204.0,624.68,499.86
2018,11,3,8,15,763.0,45.0,1.35,16.9,249.0,662.1,527.9
2018,11,3,8,30,805.0,48.0,1.4,17.5,294.0,689.65,547.28
2018,11,3,8,45,823.0,52.0,1.45,18.1,334.0,704.73,556.68
2018,11,3,9,0,841.0,56.0,1.5,18.7,374.0,716.61,563.37
2018,11,3,9,15,865.5,57.0,1.6,19.35,413.0,726.01,568.37
2018,11,3,9,30,890.0,58.0,1.7,20.0,452.0,731.84,570.71
2018,11,3,9,45,907.5,59.0,1.75,20.65,485.0,728.81,566.35
2018,11,3,10,0,925.0,60.0,1.8,21.3,518.0,721.98,559.46
2018,11,3,10,15,930.5,62.0,1.85,21.75,542.5,704.28,545.14
2018,11,3,10,30,936.0,64.0,1.9,22.2,567.0,683.11,527.18
2018,11,3,10,45,878.5,81.5,1.9,22.65,566.0,636.11,489.64
2018,11,3,11,0,821.0,99.0,1.9,23.1,565.0,591.56,453.77
2018,11,3,11,15,711.5,133.5,1.95,23.4,542.5,531.5,406.61
2018,11,3,11,30,602.0,168.0,2.0,23.7,520.0,473.77,361.11
2018,11,3,11,45,534.0,191.5,2.0,24.0,505.0,427.12,323.67
2018,11,3,12,0,466.0,215.0,2.0,24.3,490.0,387.77,291.65
2018,11,3,12,15,538.0,188.5,2.05,24.4,503.5,365.15,270.81
2018,11,3,12,30,610.0,162.0,2.1,24.5,517.0,338.14,245.15
2018,11,3,12,45,709.5,132.0,2.1,24.55,536.5,305.15,212.76
2018,11,3,13,0,809.0,102.0,2.1,24.6,556.0,266.09,174.51
2018,11,3,13,15,724.5,118.0,2.15,24.5,514.0,211.6,132.48
2018,11,3,13,30,640.0,134.0,2.2,24.4,472.0,168.83,103.52
2018,11,3,13,45,665.5,120.5,2.25,24.3,456.5,119.84,72.37
2018,11,3,14,0,691.0,107.0,2.3,24.2,441.0,75.39,58.59
2018,11,3,14,15,735.0,90.0,2.35,24.0,423.0,65.32,50.27
2018,11,3,14,30,779.0,73.0,2.4,23.8,405.0,59.85,45.77
2018,11,3,14,45,573.5,91.5,2.5,23.6,324.0,66.56,51.66
2018,11,3,15,0,368.0,110.0,2.6,23.4,243.0,77.69,61.32
2018,11,3,15,15,569.5,80.5,2.6,23.4,257.0,60.95,47.06
2018,11,3,15,30,771.0,51.0,2.6,23.4,271.0,44.67,33.06
2018,11,3,15,45,722.5,47.5,2.75,22.15,226.0,41.86,30.75
2018,11,3,16,0,674.0,44.0,2.9,20.9,181.0,39.12,28.34
2018,11,3,16,15,588.0,38.5,2.95,20.25,136.0,34.49,24.03
2018,11,3,16,30,502.0,33.0,3.0,19.6,91.0,29.99,19.45
2018,11,3,16,45,324.5,23.5,3.05,18.9,54.5,19.64,6.26
2018,11,3,17,0,147.0,14.0,3.1,18.2,18.0,11.95,0.0
2018,11,3,17,15,73.5,7.0,3.15,17.7,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,4,6,45,45.5,8.5,3.65,10.6,10.5,37.62,0.0
2018,11,4,7,0,91.0,17.0,3.6,10.7,21.0,107.66,0.0
2018,11,4,7,15,163.5,31.5,3.5,11.45,49.5,200.58,151.29
2018,11,4,7,30,236.0,46.0,3.4,12.2,78.0,269.29,222.02
2018,11,4,7,45,302.0,58.0,3.35,12.95,114.5,331.57,277.68
2018,11,4,8,0,368.0,70.0,3.3,13.7,151.0,394.73,331.55
2018,11,4,8,15,403.5,80.5,3.25,14.25,187.5,432.57,362.75
2018,11,4,8,30,439.0,91.0,3.2,14.8,224.0,469.13,391.58
2018,11,4,8,45,478.0,99.5,3.1,15.4,263.0,503.98,417.84
2018,11,4,9,0,517.0,108.0,3.0,16.0,302.0,536.63,441.41
2018,11,4,9,15,657.0,94.0,2.9,16.65,365.5,623.73,507.25
2018,11,4,9,30,797.0,80.0,2.8,17.3,429.0,693.96,556.81
2018,11,4,9,45,862.0,74.0,2.75,17.95,476.0,717.21,570.74
2018,11,4,10,0,927.0,68.0,2.7,18.6,523.0,729.58,576.88
2018,11,4,10,15,909.0,74.0,2.7,19.1,539.0,700.32,552.4
2018,11,4,10,30,891.0,80.0,2.7,19.6,555.0,668.51,525.66
2018,11,4,10,45,833.0,94.0,2.7,20.15,550.0,621.98,487.43
2018,11,4,11,0,775.0,108.0,2.7,20.7,545.0,570.97,445.93
2018,11,4,11,15,820.0,98.5,2.85,21.0,568.5,554.3,430.98
2018,11,4,11,30,865.0,89.0,3.0,21.3,592.0,532.13,410.88
2018,11,4,11,45,905.5,82.0,3.15,21.6,610.5,504.59,385.71
2018,11,4,12,0,946.0,75.0,3.3,21.9,629.0,472.87,356.21
2018,11,4,12,15,910.5,80.5,3.45,21.9,610.0,418.3,309.66
2018,11,4,12,30,875.0,86.0,3.6,21.9,591.0,364.79,263.34
2018,11,4,12,45,857.5,85.5,3.8,21.95,572.0,309.38,214.77
2018,11,4,13,0,840.0,85.0,4.0,22.0,553.0,256.93,168.78
2018,11,4,13,15,838.5,81.5,4.1,21.9,534.5,205.49,124.74
2018,11,4,13,30,837.0,78.0,4.2,21.8,516.0,153.35,84.61
2018,11,4,13,45,819.0,77.0,4.35,21.7,487.5,101.57,54.89
2018,11,4,14,0,801.0,76.0,4.5,21.6,459.0,61.25,47.2
2018,11,4,14,15,780.0,74.0,4.55,21.35,426.0,60.07,46.36
2018,11,4,14,30,759.0,72.0,4.6,21.1,393.0,58.93,45.52
2018,11,4,14,45,701.5,74.5,4.65,20.85,350.0,60.94,47.41
2018,11,4,15,0,644.0,77.0,4.7,20.6,307.0,57.97,44.98
2018,11,4,15,15,615.5,71.0,4.7,20.6,268.5,54.23,41.79
2018,11,4,15,30,587.0,65.0,4.7,20.6,230.0,50.42,38.47
2018,11,4,15,45,510.5,60.0,4.7,19.65,186.0,47.0,35.55
2018,11,4,16,0,434.0,55.0,4.7,18.7,142.0,43.71,32.57
2018,11,4,16,15,354.0,46.5,4.7,18.05,105.0,37.52,26.83
2018,11,4,16,30,274.0,38.0,4.7,17.4,68.0,29.42,19.04
2018,11,4,16,45,161.0,24.5,4.65,16.75,40.0,19.05,4.76
2018,11,4,17,0,48.0,11.0,4.6,16.1,12.0,9.39,0.0
2018,11,4,17,15,24.0,5.5,4.6,15.75,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,5,6,45,123.5,9.0,3.65,10.9,14.0,7.68,0.0
2018,11,5,7,0,247.0,18.0,3.7,11.0,28.0,184.15,0.0
2018,11,5,7,15,396.5,25.0,3.65,11.45,65.5,345.4,257.34
2018,11,5,7,30,546.0,32.0,3.6,11.9,103.0,467.88,383.01
2018,11,5,7,45,619.5,36.0,3.55,12.35,147.0,532.56,441.19
2018,11,5,8,0,693.0,40.0,3.5,12.8,191.0,595.99,494.34
2018,11,5,8,15,737.5,43.0,3.45,13.45,235.0,634.75,525.0
2018,11,5,8,30,782.0,46.0,3.4,14.1,279.0,663.86,546.44
2018,11,5,8,45,812.0,48.0,3.3,14.8,320.5,685.1,560.39
2018,11,5,9,0,842.0,50.0,3.2,15.5,362.0,703.34,571.37
2018,11,5,9,15,858.0,53.5,3.15,16.15,399.0,709.82,573.43
2018,11,5,9,30,874.0,57.0,3.1,16.8,436.0,712.74,572.79
2018,11,5,9,45,884.0,60.0,3.0,17.45,467.5,707.05,565.55
2018,11,5,10,0,894.0,63.0,2.9,18.1,499.0,697.77,555.83
2018,11,5,10,15,904.0,64.5,2.85,18.55,524.5,683.12,542.17
2018,11,5,10,30,914.0,66.0,2.8,19.0,550.0,664.92,525.26
2018,11,5,10,45,921.0,66.5,2.8,19.45,568.0,640.23,503.58
2018,11,5,11,0,928.0,67.0,2.8,19.9,586.0,612.23,479.16
2018,11,5,11,15,931.5,68.0,2.8,20.15,597.0,579.61,451.18
2018,11,5,11,30,935.0,69.0,2.8,20.4,608.0,544.06,420.42
2018,11,5,11,45,936.5,69.5,2.8,20.7,611.5,504.3,385.69
2018,11,5,12,0,938.0,70.0,2.8,21.0,615.0,462.07,348.25
2018,11,5,12,15,936.0,70.5,2.9,21.1,610.5,416.22,307.63
2018,11,5,12,30,934.0,71.0,3.0,21.2,606.0,368.56,264.69
2018,11,5,12,45,928.0,71.0,3.05,21.35,593.0,317.77,218.81
2018,11,5,13,0,922.0,71.0,3.1,21.5,580.0,266.01,172.52
2018,11,5,13,15,915.0,69.5,3.2,21.45,560.0,212.15,126.75
2018,11,5,13,30,908.0,68.0,3.3,21.4,540.0,157.93,85.72
2018,11,5,13,45,896.5,67.5,3.4,21.4,513.5,104.04,55.72
2018,11,5,14,0,885.0,67.0,3.5,21.4,487.0,63.5,49.17
2018,11,5,14,15,869.0,65.0,3.6,21.2,453.5,61.71,47.81
2018,11,5,14,30,853.0,63.0,3.7,21.0,420.0,59.85,46.35
2018,11,5,14,45,830.0,61.0,3.8,20.8,382.0,52.0,39.69
2018,11,5,15,0,807.0,59.0,3.9,20.6,344.0,50.63,38.61
2018,11,5,15,15,772.5,56.0,3.9,20.6,301.0,48.38,36.7
2018,11,5,15,30,738.0,53.0,3.9,20.6,258.0,46.16,34.76
2018,11,5,15,45,685.0,48.5,4.0,19.35,213.0,42.56,31.71
2018,11,5,16,0,632.0,44.0,4.1,18.1,168.0,39.01,28.53
2018,11,5,16,15,541.5,38.5,4.2,17.2,125.0,34.43,24.21
2018,11,5,16,30,451.0,33.0,4.3,16.3,82.0,27.5,17.39
2018,11,5,16,45,291.5,23.5,4.35,15.4,49.0,19.76,3.6
2018,11,5,17,0,132.0,14.0,4.4,14.5,16.0,11.95,0.0
2018,11,5,17,15,66.0,7.0,4.4,14.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,6,45,111.5,9.0,1.25,9.4,13.0,0.0,0.0
2018,11,6,7,0,223.0,18.0,1.2,9.6,26.0,167.02,0.0
2018,11,6,7,15,386.5,25.5,1.15,10.35,64.5,346.27,249.06
2018,11,6,7,30,550.0,33.0,1.1,11.1,103.0,469.37,377.37
2018,11,6,7,45,625.5,38.0,1.1,11.9,148.0,537.09,435.65
2018,11,6,8,0,701.0,43.0,1.1,12.7,193.0,603.39,488.37
2018,11,6,8,15,747.0,46.5,1.0,13.3,238.0,644.04,518.21
2018,11,6,8,30,793.0,50.0,0.9,13.9,283.0,682.1,544.14
2018,11,6,8,45,823.0,52.5,0.8,14.5,325.5,696.86,551.66
2018,11,6,9,0,853.0,55.0,0.7,15.1,368.0,715.39,561.37
2018,11,6,9,15,873.0,57.0,0.65,15.85,405.5,722.46,562.8
2018,11,6,9,30,893.0,59.0,0.6,16.6,443.0,725.97,561.74
2018,11,6,9,45,907.0,60.5,0.6,17.35,475.0,720.87,555.47
2018,11,6,10,0,921.0,62.0,0.6,18.1,507.0,712.08,546.85
2018,11,6,10,15,930.5,63.0,0.55,18.65,532.0,695.94,532.14
2018,11,6,10,30,940.0,64.0,0.5,19.2,557.0,676.21,514.46
2018,11,6,10,45,946.0,65.0,0.5,19.7,575.5,650.77,493.39
2018,11,6,11,0,952.0,66.0,0.5,20.2,594.0,621.99,469.68
2018,11,6,11,15,955.5,66.0,0.55,20.55,604.5,587.56,442.36
2018,11,6,11,30,959.0,66.0,0.6,20.9,615.0,550.2,412.21
2018,11,6,11,45,959.0,66.5,0.7,21.2,617.5,508.9,378.78
2018,11,6,12,0,959.0,67.0,0.8,21.5,620.0,465.21,342.4
2018,11,6,12,15,956.5,67.0,0.85,21.6,615.0,417.92,302.15
2018,11,6,12,30,954.0,67.0,0.9,21.7,610.0,368.85,259.48
2018,11,6,12,45,949.0,66.5,1.0,21.8,597.0,317.11,214.25
2018,11,6,13,0,944.0,66.0,1.1,21.9,584.0,264.29,168.22
2018,11,6,13,15,937.0,65.5,1.2,21.9,564.0,210.27,123.19
2018,11,6,13,30,930.0,65.0,1.3,21.9,544.0,155.81,82.87
2018,11,6,13,45,919.0,63.5,1.35,21.9,516.5,100.19,52.69
2018,11,6,14,0,908.0,62.0,1.4,21.9,489.0,60.3,46.32
2018,11,6,14,15,891.5,60.5,1.45,21.7,455.5,58.79,45.22
2018,11,6,14,30,875.0,59.0,1.5,21.5,422.0,57.23,44.01
2018,11,6,14,45,852.5,56.5,1.6,21.35,383.0,54.81,42.05
2018,11,6,15,0,830.0,54.0,1.7,21.2,344.0,52.31,39.99
2018,11,6,15,15,796.0,51.5,1.7,21.2,301.0,45.01,33.7
2018,11,6,15,30,762.0,49.0,1.7,21.2,258.0,43.07,32.0
2018,11,6,15,45,709.5,45.0,1.9,19.85,212.5,39.78,29.22
2018,11,6,16,0,657.0,41.0,2.1,18.5,167.0,36.53,26.32
2018,11,6,16,15,568.0,35.5,2.2,17.65,123.5,31.84,21.9
2018,11,6,16,30,479.0,30.0,2.3,16.8,80.0,27.27,17.04
2018,11,6,16,45,302.5,20.5,2.4,15.95,46.5,17.12,0.61
2018,11,6,17,0,126.0,11.0,2.5,15.1,13.0,9.39,0.0
2018,11,6,17,15,63.0,5.5,2.6,14.8,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,45,82.5,7.5,0.8,11.3,10.5,0.0,0.0
2018,11,7,7,0,165.0,15.0,0.8,11.2,21.0,124.47,0.0
2018,11,7,7,15,341.0,24.0,0.85,11.7,59.0,309.38,213.48
2018,11,7,7,30,517.0,33.0,0.9,12.2,97.0,443.46,354.35
2018,11,7,7,45,594.0,38.0,0.9,12.75,140.5,511.85,413.51
2018,11,7,8,0,671.0,43.0,0.9,13.3,184.0,578.77,467.11
2018,11,7,8,15,718.0,46.5,0.9,13.85,228.0,619.87,498.41
2018,11,7,8,30,765.0,50.0,0.9,14.4,272.0,658.45,526.15
2018,11,7,8,45,796.0,52.5,0.9,14.95,313.5,680.89,540.8
2018,11,7,9,0,827.0,55.0,0.9,15.5,355.0,693.27,547.66
2018,11,7,9,15,848.0,57.5,0.85,16.05,392.5,701.88,550.96
2018,11,7,9,30,869.0,60.0,0.8,16.6,430.0,706.98,551.62
2018,11,7,9,45,883.5,61.5,0.75,17.15,461.5,702.55,545.56
2018,11,7,10,0,898.0,63.0,0.7,17.7,493.0,694.5,537.17
2018,11,7,10,15,908.0,63.5,0.7,18.15,517.5,678.61,523.22
2018,11,7,10,30,918.0,64.0,0.7,18.6,542.0,659.23,506.53
2018,11,7,10,45,924.5,65.0,0.75,19.05,560.5,634.77,486.56
2018,11,7,11,0,931.0,66.0,0.8,19.5,579.0,607.01,463.83
2018,11,7,11,15,934.5,66.5,0.8,19.75,589.5,573.9,436.59
2018,11,7,11,30,938.0,67.0,0.8,20.0,600.0,537.88,406.63
2018,11,7,11,45,939.0,67.0,0.85,20.3,603.0,497.46,372.98
2018,11,7,12,0,940.0,67.0,0.9,20.6,606.0,454.64,336.54
2018,11,7,12,15,938.0,67.0,1.0,20.7,601.0,408.49,297.02
2018,11,7,12,30,936.0,67.0,1.1,20.8,596.0,360.55,255.01
2018,11,7,12,45,932.0,66.5,1.15,20.9,583.5,310.06,210.27
2018,11,7,13,0,928.0,66.0,1.2,21.0,571.0,258.42,164.85
2018,11,7,13,15,920.5,65.0,1.3,21.0,551.0,204.87,120.15
2018,11,7,13,30,913.0,64.0,1.4,21.0,531.0,150.98,80.36
2018,11,7,13,45,901.5,63.5,1.5,21.05,504.5,97.12,51.79
2018,11,7,14,0,890.0,63.0,1.6,21.1,478.0,60.73,46.87
2018,11,7,14,15,874.5,61.0,1.65,20.95,445.0,58.89,45.46
2018,11,7,14,30,859.0,59.0,1.7,20.8,412.0,57.0,43.96
2018,11,7,14,45,836.0,57.0,1.8,20.65,374.0,54.94,42.3
2018,11,7,15,0,813.0,55.0,1.9,20.5,336.0,47.64,36.05
2018,11,7,15,15,779.0,52.0,1.9,20.5,293.5,45.3,34.05
2018,11,7,15,30,745.0,49.0,1.9,20.5,251.0,42.97,32.01
2018,11,7,15,45,692.5,45.0,2.0,19.55,206.5,39.71,29.18
2018,11,7,16,0,640.0,41.0,2.1,18.6,162.0,36.49,26.24
2018,11,7,16,15,551.0,35.5,2.2,17.95,119.5,31.83,21.82
2018,11,7,16,30,462.0,30.0,2.3,17.3,77.0,27.31,16.86
2018,11,7,16,45,290.5,20.0,2.4,16.6,44.5,16.72,0.0
2018,11,7,17,0,119.0,10.0,2.5,15.9,12.0,8.54,0.0
2018,11,7,17,15,59.5,5.0,2.55,15.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,8,6,45,6.5,5.0,1.1,9.1,5.0,0.0,0.0
2018,11,8,7,0,13.0,10.0,1.1,9.3,10.0,17.29,0.0
2018,11,8,7,15,49.5,26.0,1.1,9.85,31.0,76.94,47.81
2018,11,8,7,30,86.0,42.0,1.1,10.4,52.0,124.91,100.08
2018,11,8,7,45,332.5,50.0,1.1,10.95,114.5,338.62,282.16
2018,11,8,8,0,579.0,58.0,1.1,11.5,177.0,533.74,438.9
2018,11,8,8,15,649.5,62.5,1.2,12.0,225.0,592.51,484.21
2018,11,8,8,30,720.0,67.0,1.3,12.5,273.0,648.9,526.94
2018,11,8,8,45,759.5,72.0,1.4,13.0,318.0,674.5,545.25
2018,11,8,9,0,799.0,77.0,1.5,13.5,363.0,703.11,565.35
2018,11,8,9,15,825.0,79.5,1.5,14.0,402.0,715.28,571.96
2018,11,8,9,30,851.0,82.0,1.5,14.5,441.0,723.55,575.7
2018,11,8,9,45,868.5,84.0,1.55,15.0,474.0,721.26,572.21
2018,11,8,10,0,886.0,86.0,1.6,15.5,507.0,715.08,565.09
2018,11,8,10,15,892.0,90.0,1.55,15.95,532.5,699.52,550.2
2018,11,8,10,30,898.0,94.0,1.5,16.4,558.0,680.42,532.69
2018,11,8,10,45,898.5,97.5,1.5,16.8,575.0,654.01,510.2
2018,11,8,11,0,899.0,101.0,1.5,17.2,592.0,624.54,485.21
2018,11,8,11,15,897.5,103.5,1.5,17.5,601.5,590.12,456.36
2018,11,8,11,30,896.0,106.0,1.5,17.8,611.0,553.12,425.03
2018,11,8,11,45,889.5,109.0,1.5,18.15,612.5,511.92,389.84
2018,11,8,12,0,883.0,112.0,1.5,18.5,614.0,468.91,352.52
2018,11,8,12,15,761.5,138.5,1.5,18.65,569.0,400.27,297.37
2018,11,8,12,30,640.0,165.0,1.5,18.8,524.0,341.54,250.36
2018,11,8,12,45,516.0,186.5,1.55,19.0,472.0,284.39,205.76
2018,11,8,13,0,392.0,208.0,1.6,19.2,420.0,241.59,174.03
2018,11,8,13,15,335.0,211.0,1.6,19.2,387.5,207.78,148.7
2018,11,8,13,30,278.0,214.0,1.6,19.2,355.0,179.2,129.56
2018,11,8,13,45,350.0,191.5,1.65,19.2,359.5,147.19,107.01
2018,11,8,14,0,422.0,169.0,1.7,19.2,364.0,113.3,92.29
2018,11,8,14,15,510.0,152.5,1.7,19.0,372.0,104.98,85.5
2018,11,8,14,30,598.0,136.0,1.7,18.8,380.0,96.28,78.28
2018,11,8,14,45,539.0,133.0,1.65,18.6,337.0,94.54,77.01
2018,11,8,15,0,480.0,130.0,1.6,18.4,294.0,92.9,75.78
2018,11,8,15,15,439.5,117.5,1.6,18.4,253.0,84.95,68.95
2018,11,8,15,30,399.0,105.0,1.6,18.4,212.0,76.82,61.85
2018,11,8,15,45,335.5,90.0,1.5,17.15,168.5,66.56,52.99
2018,11,8,16,0,272.0,75.0,1.4,15.9,125.0,56.07,43.67
2018,11,8,16,15,201.0,55.0,1.4,15.1,86.5,41.99,30.87
2018,11,8,16,30,130.0,35.0,1.4,14.3,48.0,27.23,16.85
2018,11,8,16,45,74.0,20.0,1.45,13.45,26.5,15.78,0.0
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,4.27,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
