Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,9,6,45,12.5,5.0,1.7,8.0,5.5,0.0,0.0
2018,11,9,7,0,25.0,10.0,1.7,8.1,11.0,25.29,0.0
2018,11,9,7,15,80.5,26.0,1.7,8.75,34.5,110.38,66.46
2018,11,9,7,30,136.0,42.0,1.7,9.4,58.0,175.09,142.01
2018,11,9,7,45,193.5,56.5,1.7,10.05,90.0,231.81,193.94
2018,11,9,8,0,251.0,71.0,1.7,10.7,122.0,305.58,257.21
2018,11,9,8,15,296.5,83.5,1.65,11.35,157.5,351.63,295.84
2018,11,9,8,30,342.0,96.0,1.6,12.0,193.0,396.81,332.27
2018,11,9,8,45,449.0,102.0,1.55,12.6,249.0,477.81,396.57
2018,11,9,9,0,556.0,108.0,1.5,13.2,305.0,561.73,460.02
2018,11,9,9,15,592.5,119.5,1.35,13.75,349.5,592.19,479.37
2018,11,9,9,30,629.0,131.0,1.2,14.3,394.0,619.05,495.6
2018,11,9,9,45,561.5,159.5,1.0,14.8,407.5,583.22,463.48
2018,11,9,10,0,494.0,188.0,0.8,15.3,421.0,550.44,434.32
2018,11,9,10,15,504.0,195.5,0.7,15.7,443.5,547.28,429.24
2018,11,9,10,30,514.0,203.0,0.6,16.1,466.0,541.48,421.78
2018,11,9,10,45,517.0,209.5,0.5,16.5,482.0,527.89,408.52
2018,11,9,11,0,520.0,216.0,0.4,16.9,498.0,512.08,393.63
2018,11,9,11,15,521.5,219.5,0.35,17.15,507.0,490.69,375.28
2018,11,9,11,30,523.0,223.0,0.3,17.4,516.0,467.45,355.38
2018,11,9,11,45,517.5,225.5,0.25,17.7,516.5,438.48,330.99
2018,11,9,12,0,512.0,228.0,0.2,18.0,517.0,408.5,305.6
2018,11,9,12,15,513.5,224.0,0.35,18.15,512.0,375.11,278.62
2018,11,9,12,30,515.0,220.0,0.5,18.3,507.0,340.64,250.05
2018,11,9,12,45,516.0,215.0,0.6,18.45,497.0,304.33,219.33
2018,11,9,13,0,517.0,210.0,0.7,18.6,487.0,267.26,188.06
2018,11,9,13,15,505.0,206.0,0.85,18.5,468.5,228.19,157.1
2018,11,9,13,30,493.0,202.0,1.0,18.4,450.0,189.94,129.65
2018,11,9,13,45,476.0,194.5,1.15,18.3,424.0,150.15,107.06
2018,11,9,14,0,459.0,187.0,1.3,18.2,398.0,125.5,103.0
2018,11,9,14,15,438.5,177.0,1.35,17.8,367.0,120.13,98.84
2018,11,9,14,30,418.0,167.0,1.4,17.4,336.0,114.69,94.56
2018,11,9,14,45,390.0,154.0,1.45,17.05,299.5,109.33,90.25
2018,11,9,15,0,362.0,141.0,1.5,16.7,263.0,100.96,83.28
2018,11,9,15,15,326.0,124.5,1.5,16.7,224.0,90.15,73.94
2018,11,9,15,30,290.0,108.0,1.5,16.7,185.0,79.07,64.22
2018,11,9,15,45,248.5,89.5,1.6,14.9,147.0,66.4,53.31
2018,11,9,16,0,207.0,71.0,1.7,13.1,109.0,53.4,41.78
2018,11,9,16,15,158.0,51.5,1.8,12.45,75.5,39.38,28.88
2018,11,9,16,30,109.0,32.0,1.9,11.8,42.0,25.0,14.99
2018,11,9,16,45,63.0,18.5,1.95,11.15,23.5,14.64,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,4.27,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,10,6,45,23.0,5.5,1.6,6.65,6.0,0.0,0.0
2018,11,10,7,0,46.0,11.0,1.6,6.8,12.0,40.08,0.0
2018,11,10,7,15,125.5,26.5,1.65,7.6,38.5,155.26,87.25
2018,11,10,7,30,205.0,42.0,1.7,8.4,65.0,239.78,194.97
2018,11,10,7,45,258.0,57.0,1.7,9.15,99.5,294.55,246.34
2018,11,10,8,0,311.0,72.0,1.7,9.9,134.0,349.9,294.54
2018,11,10,8,15,328.0,84.5,1.65,10.55,163.5,375.17,315.84
2018,11,10,8,30,345.0,97.0,1.6,11.2,193.0,399.22,334.94
2018,11,10,8,45,390.0,108.5,1.55,11.8,233.0,441.04,367.61
2018,11,10,9,0,435.0,120.0,1.5,12.4,273.0,480.78,397.33
2018,11,10,9,15,449.5,129.5,1.35,13.0,302.0,493.65,404.47
2018,11,10,9,30,464.0,139.0,1.2,13.6,331.0,504.2,409.59
2018,11,10,9,45,501.5,146.0,1.05,14.15,367.5,525.47,422.81
2018,11,10,10,0,539.0,153.0,0.9,14.7,404.0,543.32,432.74
2018,11,10,10,15,558.0,157.0,0.8,15.25,429.0,542.28,428.56
2018,11,10,10,30,577.0,161.0,0.7,15.8,454.0,538.23,422.13
2018,11,10,10,45,598.0,165.0,0.55,16.3,478.0,532.2,413.68
2018,11,10,11,0,619.0,169.0,0.4,16.8,502.0,522.76,402.46
2018,11,10,11,15,626.0,172.0,0.35,17.15,514.5,505.84,386.68
2018,11,10,11,30,633.0,175.0,0.3,17.5,527.0,481.85,365.6
2018,11,10,11,45,630.0,176.5,0.2,17.85,528.5,449.68,337.92
2018,11,10,12,0,627.0,178.0,0.1,18.2,530.0,412.51,306.39
2018,11,10,12,15,621.5,178.0,0.2,18.3,524.5,375.77,276.13
2018,11,10,12,30,616.0,178.0,0.3,18.4,519.0,338.2,244.61
2018,11,10,12,45,605.0,177.5,0.4,18.5,506.0,298.17,210.96
2018,11,10,13,0,594.0,177.0,0.5,18.6,493.0,258.23,177.58
2018,11,10,13,15,582.5,173.5,0.6,18.6,474.0,216.37,144.15
2018,11,10,13,30,571.0,170.0,0.7,18.6,455.0,175.15,114.69
2018,11,10,13,45,554.5,164.0,0.8,18.55,429.0,132.86,91.66
2018,11,10,14,0,538.0,158.0,0.9,18.5,403.0,108.15,88.08
2018,11,10,14,15,516.5,150.5,1.05,18.2,372.0,104.04,84.93
2018,11,10,14,30,495.0,143.0,1.2,17.9,341.0,99.91,81.68
2018,11,10,14,45,466.5,133.0,1.35,17.6,305.5,93.97,76.82
2018,11,10,15,0,438.0,123.0,1.5,17.3,270.0,87.92,71.79
2018,11,10,15,15,398.5,110.5,1.5,17.3,231.0,79.91,64.86
2018,11,10,15,30,359.0,98.0,1.5,17.3,192.0,71.73,57.65
2018,11,10,15,45,311.5,83.5,1.75,16.05,154.0,61.86,49.06
2018,11,10,16,0,264.0,69.0,2.0,14.8,116.0,51.74,39.99
2018,11,10,16,15,203.5,51.0,2.05,14.2,81.0,38.71,28.01
2018,11,10,16,30,143.0,33.0,2.1,13.6,46.0,25.36,14.89
2018,11,10,16,45,82.5,19.0,2.15,13.05,25.5,15.0,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.5,5.0,4.27,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,45,56.5,6.5,1.75,9.55,7.5,0.0,0.0
2018,11,11,7,0,113.0,13.0,1.8,9.6,15.0,86.13,0.0
2018,11,11,7,15,271.0,24.5,1.8,10.1,49.0,248.05,123.29
2018,11,11,7,30,429.0,36.0,1.8,10.6,83.0,386.96,310.07
2018,11,11,7,45,528.0,43.5,1.8,11.1,128.0,470.55,386.65
2018,11,11,8,0,627.0,51.0,1.8,11.6,173.0,554.01,455.98
2018,11,11,8,15,680.5,55.5,1.85,12.2,217.5,592.75,487.52
2018,11,11,8,30,734.0,60.0,1.9,12.8,262.0,637.28,521.76
2018,11,11,8,45,769.5,64.0,1.9,13.4,304.5,664.89,541.28
2018,11,11,9,0,805.0,68.0,1.9,14.0,347.0,689.06,557.44
2018,11,11,9,15,809.5,74.5,1.9,14.55,381.0,690.13,556.02
2018,11,11,9,30,814.0,81.0,1.9,15.1,415.0,687.8,552.15
2018,11,11,9,45,808.5,89.5,1.85,15.65,442.0,677.3,541.01
2018,11,11,10,0,803.0,98.0,1.8,16.2,469.0,666.73,529.56
2018,11,11,10,15,832.5,96.5,1.8,16.65,499.5,659.39,521.51
2018,11,11,10,30,862.0,95.0,1.8,17.1,530.0,650.76,512.14
2018,11,11,10,45,871.5,96.0,1.75,17.6,549.0,628.35,491.88
2018,11,11,11,0,881.0,97.0,1.7,18.1,568.0,602.54,468.93
2018,11,11,11,15,886.0,98.0,1.7,18.5,579.5,571.03,441.83
2018,11,11,11,30,891.0,99.0,1.7,18.9,591.0,536.57,411.99
2018,11,11,11,45,892.5,99.0,1.65,19.25,594.0,496.81,377.41
2018,11,11,12,0,894.0,99.0,1.6,19.6,597.0,454.71,340.32
2018,11,11,12,15,882.0,102.0,1.6,19.85,590.0,408.28,299.68
2018,11,11,12,30,870.0,105.0,1.6,20.1,583.0,361.0,257.79
2018,11,11,12,45,850.5,108.5,1.55,20.3,567.0,311.63,214.32
2018,11,11,13,0,831.0,112.0,1.5,20.5,551.0,262.73,172.02
2018,11,11,13,15,820.0,110.5,1.45,20.55,530.5,206.58,126.12
2018,11,11,13,30,809.0,109.0,1.4,20.6,510.0,155.28,89.34
2018,11,11,13,45,792.5,107.0,1.3,20.7,482.5,103.87,63.25
2018,11,11,14,0,776.0,105.0,1.2,20.8,455.0,76.5,60.49
2018,11,11,14,15,751.5,102.0,1.1,20.65,421.0,75.12,59.51
2018,11,11,14,30,727.0,99.0,1.0,20.5,387.0,73.83,58.55
2018,11,11,14,45,692.5,95.0,0.9,20.4,348.0,71.74,56.89
2018,11,11,15,0,658.0,91.0,0.8,20.3,309.0,69.74,55.26
2018,11,11,15,15,615.0,84.0,0.8,20.3,266.5,65.3,51.45
2018,11,11,15,30,572.0,77.0,0.8,20.3,224.0,60.85,47.54
2018,11,11,15,45,504.0,68.5,0.6,18.6,180.5,54.93,42.52
2018,11,11,16,0,436.0,60.0,0.4,16.9,137.0,49.0,37.26
2018,11,11,16,15,336.0,47.5,0.5,16.05,96.5,36.65,26.0
2018,11,11,16,30,236.0,35.0,0.6,15.2,56.0,27.14,15.95
2018,11,11,16,45,132.0,20.0,0.75,14.35,30.5,15.6,0.0
2018,11,11,17,0,28.0,5.0,0.9,13.5,5.0,4.27,0.0
2018,11,11,17,15,14.0,2.5,0.95,13.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,12,6,45,14.5,3.5,2.45,7.95,4.0,0.0,0.0
2018,11,12,7,0,29.0,7.0,2.4,8.0,8.0,25.14,0.0
2018,11,12,7,15,96.0,21.0,2.4,8.5,30.0,121.47,47.08
2018,11,12,7,30,163.0,35.0,2.4,9.0,52.0,198.44,159.04
2018,11,12,7,45,262.0,46.5,2.35,9.5,89.5,280.33,234.75
2018,11,12,8,0,361.0,58.0,2.3,10.0,127.0,364.43,307.95
2018,11,12,8,15,469.0,67.5,2.2,10.7,180.0,457.87,385.5
2018,11,12,8,30,577.0,77.0,2.1,11.4,233.0,546.3,455.63
2018,11,12,8,45,649.5,79.5,2.0,12.05,281.5,598.72,494.74
2018,11,12,9,0,722.0,82.0,1.9,12.7,330.0,647.63,529.56
2018,11,12,9,15,732.0,90.0,1.85,13.5,364.5,654.38,531.22
2018,11,12,9,30,742.0,98.0,1.8,14.3,399.0,657.8,530.15
2018,11,12,9,45,739.0,108.0,1.75,15.05,427.0,651.04,521.29
2018,11,12,10,0,736.0,118.0,1.7,15.8,455.0,641.15,510.11
2018,11,12,10,15,752.0,120.0,1.65,16.3,480.5,632.33,500.46
2018,11,12,10,30,768.0,122.0,1.6,16.8,506.0,619.95,488.0
2018,11,12,10,45,779.0,123.5,1.6,17.3,525.0,600.55,470.51
2018,11,12,11,0,790.0,125.0,1.6,17.8,544.0,577.88,450.35
2018,11,12,11,15,796.0,126.0,1.55,18.15,555.0,548.89,425.13
2018,11,12,11,30,802.0,127.0,1.5,18.5,566.0,517.12,397.39
2018,11,12,11,45,804.5,127.0,1.5,18.85,569.5,480.2,365.48
2018,11,12,12,0,807.0,127.0,1.5,19.2,573.0,441.06,331.18
2018,11,12,12,15,795.5,129.5,1.45,19.35,566.0,397.04,292.78
2018,11,12,12,30,784.0,132.0,1.4,19.5,559.0,352.31,253.36
2018,11,12,12,45,765.5,134.5,1.4,19.65,544.0,305.34,212.43
2018,11,12,13,0,747.0,137.0,1.4,19.8,529.0,258.91,172.62
2018,11,12,13,15,734.5,135.5,1.3,19.8,509.0,211.13,133.72
2018,11,12,13,30,722.0,134.0,1.2,19.8,489.0,163.95,100.2
2018,11,12,13,45,702.5,130.5,1.15,19.8,461.0,115.83,75.75
2018,11,12,14,0,683.0,127.0,1.1,19.8,433.0,91.5,73.57
2018,11,12,14,15,658.5,122.5,1.05,19.55,400.0,89.43,72.06
2018,11,12,14,30,634.0,118.0,1.0,19.3,367.0,87.46,70.58
2018,11,12,14,45,599.0,112.0,0.95,19.1,329.0,84.26,68.0
2018,11,12,15,0,564.0,106.0,0.9,18.9,291.0,77.69,62.46
2018,11,12,15,15,518.5,97.5,0.9,18.9,250.0,72.06,57.61
2018,11,12,15,30,473.0,89.0,0.9,18.9,209.0,66.34,52.57
2018,11,12,15,45,408.5,77.5,0.9,17.35,167.0,58.25,45.61
2018,11,12,16,0,344.0,66.0,0.9,15.8,125.0,50.04,38.28
2018,11,12,16,15,257.5,50.5,0.9,15.5,87.5,38.61,27.66
2018,11,12,16,30,171.0,35.0,0.9,15.2,50.0,26.99,15.46
2018,11,12,16,45,94.0,19.5,0.85,14.9,27.0,16.64,0.0
2018,11,12,17,0,17.0,4.0,0.8,14.6,4.0,3.41,0.0
2018,11,12,17,15,8.5,2.0,0.7,14.55,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,13.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,2.0,8.9,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,2.0,8.9,4.0,3.41,0.0
2018,11,13,7,15,0.0,12.0,2.0,9.2,12.0,9.88,0.0
2018,11,13,7,30,0.0,20.0,2.0,9.5,20.0,16.49,7.79
2018,11,13,7,45,0.0,29.0,2.0,9.85,29.0,23.94,14.77
2018,11,13,8,0,0.0,38.0,2.0,10.2,38.0,31.41,21.49
2018,11,13,8,15,0.0,42.0,2.0,10.7,42.0,34.72,24.5
2018,11,13,8,30,0.0,46.0,2.0,11.2,46.0,38.03,27.42
2018,11,13,8,45,12.0,78.5,2.0,11.65,82.5,76.61,61.0
2018,11,13,9,0,24.0,111.0,2.0,12.1,119.0,126.87,103.86
2018,11,13,9,15,47.5,138.5,1.95,12.6,157.0,171.72,141.56
2018,11,13,9,30,71.0,166.0,1.9,13.1,195.0,214.98,177.08
2018,11,13,9,45,54.5,159.5,1.9,13.55,182.5,190.42,155.67
2018,11,13,10,0,38.0,153.0,1.9,14.0,170.0,168.09,136.37
2018,11,13,10,15,54.5,183.0,1.85,14.15,209.0,205.75,167.07
2018,11,13,10,30,71.0,213.0,1.8,14.3,248.0,241.34,195.39
2018,11,13,10,45,139.0,221.5,1.75,14.45,293.5,292.86,236.62
2018,11,13,11,0,207.0,230.0,1.7,14.6,339.0,329.02,264.47
2018,11,13,11,15,268.5,228.5,1.65,14.65,372.5,354.68,283.28
2018,11,13,11,30,330.0,227.0,1.6,14.7,406.0,366.48,290.57
2018,11,13,11,45,361.0,221.5,1.55,14.7,418.5,355.88,280.01
2018,11,13,12,0,392.0,216.0,1.5,14.7,431.0,342.12,266.52
2018,11,13,12,15,374.5,217.5,1.5,14.8,421.5,313.59,241.78
2018,11,13,12,30,357.0,219.0,1.5,14.9,412.0,285.74,217.64
2018,11,13,12,45,294.0,224.0,1.45,14.95,380.5,249.75,188.77
2018,11,13,13,0,231.0,229.0,1.4,15.0,349.0,220.6,166.44
2018,11,13,13,15,206.5,221.5,1.4,15.0,326.0,194.27,146.0
2018,11,13,13,30,182.0,214.0,1.4,15.0,303.0,170.38,128.89
2018,11,13,13,45,214.0,198.0,1.35,14.95,297.0,146.47,112.64
2018,11,13,14,0,246.0,182.0,1.3,14.9,291.0,124.01,103.17
2018,11,13,14,15,198.5,169.5,1.25,14.6,253.5,120.87,100.81
2018,11,13,14,30,151.0,157.0,1.2,14.3,216.0,112.4,93.76
2018,11,13,14,45,226.5,138.0,1.1,14.05,216.5,97.81,81.25
2018,11,13,15,0,302.0,119.0,1.0,13.8,217.0,86.64,71.64
2018,11,13,15,15,275.5,105.0,1.0,13.8,185.5,77.28,63.42
2018,11,13,15,30,249.0,91.0,1.0,13.8,154.0,67.69,54.86
2018,11,13,15,45,212.5,76.0,0.9,13.05,122.5,57.15,45.43
2018,11,13,16,0,176.0,61.0,0.8,12.3,91.0,46.37,35.57
2018,11,13,16,15,120.0,46.0,0.8,12.05,63.5,35.28,25.13
2018,11,13,16,30,64.0,31.0,0.8,11.8,36.0,24.41,13.34
2018,11,13,16,45,37.5,17.5,0.8,11.6,20.0,14.94,0.0
2018,11,13,17,0,11.0,4.0,0.8,11.4,4.0,3.41,0.0
2018,11,13,17,15,5.5,2.0,0.75,11.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,6,45,31.0,4.5,1.3,7.7,5.0,0.0,0.0
2018,11,14,7,0,62.0,9.0,1.3,7.8,10.0,48.29,0.0
2018,11,14,7,15,179.5,22.5,1.2,8.55,37.5,177.95,22.2
2018,11,14,7,30,297.0,36.0,1.1,9.3,65.0,289.92,227.77
2018,11,14,7,45,383.0,46.5,1.05,10.05,104.0,365.43,300.45
2018,11,14,8,0,469.0,57.0,1.0,10.8,143.0,441.16,364.45
2018,11,14,8,15,530.0,64.5,1.0,11.55,185.5,495.08,408.21
2018,11,14,8,30,591.0,72.0,1.0,12.3,228.0,546.91,448.15
2018,11,14,8,45,631.0,77.5,0.95,13.0,268.0,578.76,470.65
2018,11,14,9,0,671.0,83.0,0.9,13.7,308.0,607.62,489.84
2018,11,14,9,15,685.0,90.0,0.8,14.35,341.5,616.46,492.71
2018,11,14,9,30,699.0,97.0,0.7,15.0,375.0,622.12,493.0
2018,11,14,9,45,689.5,105.0,0.65,15.65,397.0,609.59,480.24
2018,11,14,10,0,680.0,113.0,0.6,16.3,419.0,594.47,465.76
2018,11,14,10,15,700.5,115.5,0.55,16.85,446.0,590.39,459.69
2018,11,14,10,30,721.0,118.0,0.5,17.4,473.0,582.73,450.71
2018,11,14,10,45,722.5,120.5,0.4,17.95,487.0,560.31,430.39
2018,11,14,11,0,724.0,123.0,0.3,18.5,501.0,535.35,408.26
2018,11,14,11,15,749.5,122.0,0.35,18.8,520.5,516.99,392.46
2018,11,14,11,30,775.0,121.0,0.4,19.1,540.0,494.63,373.02
2018,11,14,11,45,775.5,122.0,0.45,19.4,543.0,459.13,343.47
2018,11,14,12,0,776.0,123.0,0.5,19.7,546.0,421.61,311.7
2018,11,14,12,15,773.0,123.0,0.6,19.75,541.5,380.13,276.74
2018,11,14,12,30,770.0,123.0,0.7,19.8,537.0,337.32,239.86
2018,11,14,12,45,762.0,122.5,0.8,19.9,524.5,291.7,200.46
2018,11,14,13,0,754.0,122.0,0.9,20.0,512.0,245.67,161.14
2018,11,14,13,15,739.0,118.0,1.0,19.9,488.5,195.73,121.18
2018,11,14,13,30,724.0,114.0,1.1,19.8,465.0,146.69,86.79
2018,11,14,13,45,708.0,111.5,1.25,19.75,439.5,99.82,64.0
2018,11,14,14,0,692.0,109.0,1.4,19.7,414.0,78.74,62.76
2018,11,14,14,15,670.0,104.0,1.45,19.4,381.5,76.04,60.66
2018,11,14,14,30,648.0,99.0,1.5,19.1,349.0,73.36,58.54
2018,11,14,14,45,578.0,98.0,1.55,18.8,304.5,73.31,58.67
2018,11,14,15,0,508.0,97.0,1.6,18.5,260.0,71.11,56.9
2018,11,14,15,15,477.0,87.5,1.6,18.5,224.5,64.84,51.44
2018,11,14,15,30,446.0,78.0,1.6,18.5,189.0,58.43,45.76
2018,11,14,15,45,422.5,66.5,1.7,16.75,155.5,50.47,38.87
2018,11,14,16,0,399.0,55.0,1.8,15.0,122.0,44.75,33.7
2018,11,14,16,15,309.0,43.0,1.95,14.25,85.5,33.23,23.02
2018,11,14,16,30,219.0,31.0,2.1,13.5,49.0,24.09,12.52
2018,11,14,16,45,121.0,17.5,2.2,12.8,26.5,14.94,0.0
2018,11,14,17,0,23.0,4.0,2.3,12.1,4.0,3.41,0.0
2018,11,14,17,15,11.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,15,6,45,16.0,3.5,2.0,7.55,3.5,0.0,0.0
2018,11,15,7,0,32.0,7.0,2.0,7.6,7.0,26.84,0.0
2018,11,15,7,15,111.0,21.5,2.0,8.4,30.5,128.61,0.0
2018,11,15,7,30,190.0,36.0,2.0,9.2,54.0,219.78,170.91
2018,11,15,7,45,270.5,51.0,2.0,9.95,91.5,292.27,242.04
2018,11,15,8,0,351.0,66.0,2.0,10.7,129.0,366.27,306.53
2018,11,15,8,15,408.5,77.0,1.95,11.35,169.0,418.48,350.64
2018,11,15,8,30,466.0,88.0,1.9,12.0,209.0,469.81,392.03
2018,11,15,8,45,502.5,96.0,1.8,12.65,246.0,500.6,415.17
2018,11,15,9,0,539.0,104.0,1.7,13.3,283.0,529.26,435.6
2018,11,15,9,15,555.0,111.0,1.55,13.9,313.0,539.69,440.79
2018,11,15,9,30,571.0,118.0,1.4,14.5,343.0,553.31,447.89
2018,11,15,9,45,648.5,113.0,1.2,15.15,387.5,588.24,470.84
2018,11,15,10,0,726.0,108.0,1.0,15.8,432.0,617.44,488.08
2018,11,15,10,15,741.0,110.5,0.9,16.3,457.0,608.9,477.75
2018,11,15,10,30,756.0,113.0,0.8,16.8,482.0,596.94,465.15
2018,11,15,10,45,766.5,114.0,0.7,17.25,500.0,577.38,446.97
2018,11,15,11,0,777.0,115.0,0.6,17.7,518.0,554.67,426.33
2018,11,15,11,15,781.0,115.5,0.5,18.0,527.5,525.04,400.62
2018,11,15,11,30,785.0,116.0,0.4,18.3,537.0,492.85,372.69
2018,11,15,11,45,732.0,126.5,0.3,18.6,521.0,442.57,331.53
2018,11,15,12,0,679.0,137.0,0.2,18.9,505.0,394.25,291.85
2018,11,15,12,15,706.5,132.5,0.25,19.05,512.5,363.65,264.71
2018,11,15,12,30,734.0,128.0,0.3,19.2,520.0,329.22,233.56
2018,11,15,12,45,743.0,124.0,0.4,19.3,513.0,286.76,196.54
2018,11,15,13,0,752.0,120.0,0.5,19.4,506.0,242.36,158.24
2018,11,15,13,15,746.0,117.0,0.6,19.35,488.0,194.74,120.02
2018,11,15,13,30,740.0,114.0,0.7,19.3,470.0,147.01,86.69
2018,11,15,13,45,730.5,108.5,0.85,19.25,444.5,97.42,62.34
2018,11,15,14,0,721.0,103.0,1.0,19.2,419.0,74.93,59.6
2018,11,15,14,15,703.0,99.0,1.05,18.95,388.0,72.9,58.06
2018,11,15,14,30,685.0,95.0,1.1,18.7,357.0,70.9,56.5
2018,11,15,14,45,660.5,88.5,1.15,18.5,321.0,66.95,53.21
2018,11,15,15,0,636.0,82.0,1.2,18.3,285.0,62.95,49.83
2018,11,15,15,15,592.0,76.0,1.2,18.3,244.5,59.14,46.5
2018,11,15,15,30,548.0,70.0,1.2,18.3,204.0,55.33,43.08
2018,11,15,15,45,485.0,61.0,1.3,16.85,163.0,48.86,37.43
2018,11,15,16,0,422.0,52.0,1.4,15.4,122.0,42.32,31.49
2018,11,15,16,15,318.5,40.5,1.45,14.85,84.0,33.3,22.96
2018,11,15,16,30,215.0,29.0,1.5,14.3,46.0,22.56,10.9
2018,11,15,16,45,122.5,16.5,1.55,13.75,25.0,14.08,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.1,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,16,6,45,24.0,4.0,1.65,8.4,4.0,0.0,0.0
2018,11,16,7,0,48.0,8.0,1.6,8.5,8.0,37.99,0.0
2018,11,16,7,15,132.5,20.5,1.55,9.25,30.5,139.78,0.0
2018,11,16,7,30,217.0,33.0,1.5,10.0,53.0,233.07,178.09
2018,11,16,7,45,330.0,44.0,1.45,10.75,93.0,323.23,265.7
2018,11,16,8,0,443.0,55.0,1.4,11.5,133.0,417.3,345.67
2018,11,16,8,15,413.5,68.5,1.35,12.1,156.5,409.44,340.4
2018,11,16,8,30,384.0,82.0,1.3,12.7,180.0,402.15,334.45
2018,11,16,8,45,433.0,92.0,1.2,13.3,220.0,444.56,367.55
2018,11,16,9,0,482.0,102.0,1.1,13.9,260.0,484.87,397.19
2018,11,16,9,15,566.0,102.5,1.0,14.45,308.5,542.26,439.01
2018,11,16,9,30,650.0,103.0,0.9,15.0,357.0,590.64,472.29
2018,11,16,9,45,637.0,117.0,0.8,15.55,382.0,582.65,462.01
2018,11,16,10,0,624.0,131.0,0.7,16.1,407.0,571.94,450.3
2018,11,16,10,15,638.0,135.0,0.65,16.5,431.0,566.39,443.44
2018,11,16,10,30,652.0,139.0,0.6,16.9,455.0,557.64,434.02
2018,11,16,10,45,660.0,142.5,0.5,17.35,472.5,541.72,418.66
2018,11,16,11,0,668.0,146.0,0.4,17.8,490.0,522.96,401.12
2018,11,16,11,15,673.0,148.0,0.4,18.15,500.5,498.53,380.34
2018,11,16,11,30,678.0,150.0,0.4,18.5,511.0,471.64,357.38
2018,11,16,11,45,678.5,150.5,0.4,18.85,513.5,439.16,329.86
2018,11,16,12,0,679.0,151.0,0.4,19.2,516.0,404.9,300.46
2018,11,16,12,15,693.0,145.0,0.4,19.35,515.0,368.2,268.6
2018,11,16,12,30,707.0,139.0,0.4,19.5,514.0,328.96,234.09
2018,11,16,12,45,722.5,131.0,0.4,19.65,507.0,286.04,196.3
2018,11,16,13,0,738.0,123.0,0.4,19.8,500.0,240.72,157.0
2018,11,16,13,15,726.0,121.0,0.4,19.75,480.5,193.75,119.69
2018,11,16,13,30,714.0,119.0,0.4,19.7,461.0,147.31,87.82
2018,11,16,13,45,696.0,116.5,0.45,19.7,435.0,101.02,66.24
2018,11,16,14,0,678.0,114.0,0.5,19.7,409.0,82.55,65.96
2018,11,16,14,15,654.0,110.0,0.55,19.4,377.0,80.64,64.58
2018,11,16,14,30,630.0,106.0,0.6,19.1,345.0,78.81,63.21
2018,11,16,14,45,596.0,100.5,0.7,18.85,308.5,75.77,60.77
2018,11,16,15,0,562.0,95.0,0.8,18.6,272.0,72.78,58.31
2018,11,16,15,15,517.0,86.5,0.8,18.6,232.5,67.25,53.5
2018,11,16,15,30,472.0,78.0,0.8,18.6,193.0,58.68,45.93
2018,11,16,15,45,408.0,67.5,1.1,17.25,153.0,51.16,39.35
2018,11,16,16,0,344.0,57.0,1.4,15.9,113.0,43.52,32.43
2018,11,16,16,15,256.5,43.0,1.5,15.3,77.5,33.07,22.65
2018,11,16,16,30,169.0,29.0,1.6,14.7,42.0,22.47,10.31
2018,11,16,16,45,92.5,16.0,1.65,14.1,22.5,13.66,0.0
2018,11,16,17,0,16.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,45,13.0,2.5,1.7,7.15,2.5,0.0,0.0
2018,11,17,7,0,26.0,5.0,1.7,7.2,5.0,21.07,0.0
2018,11,17,7,15,115.5,19.5,1.7,7.9,28.5,125.33,0.0
2018,11,17,7,30,205.0,34.0,1.7,8.6,52.0,227.05,171.21
2018,11,17,7,45,280.5,47.5,1.7,9.3,87.5,293.11,241.87
2018,11,17,8,0,356.0,61.0,1.7,10.0,123.0,361.18,302.03
2018,11,17,8,15,362.5,74.0,1.65,10.55,151.5,379.76,318.71
2018,11,17,8,30,369.0,87.0,1.6,11.1,180.0,396.93,332.89
2018,11,17,8,45,405.5,97.5,1.55,11.65,215.5,430.68,359.61
2018,11,17,9,0,442.0,108.0,1.5,12.2,251.0,462.51,383.56
2018,11,17,9,15,544.5,106.0,1.4,12.85,302.5,528.99,433.91
2018,11,17,9,30,647.0,104.0,1.3,13.5,354.0,587.71,476.02
2018,11,17,9,45,697.5,101.0,1.25,14.1,390.5,604.6,485.59
2018,11,17,10,0,748.0,98.0,1.2,14.7,427.0,616.91,491.67
2018,11,17,10,15,762.5,100.5,1.15,15.15,452.0,607.78,481.57
2018,11,17,10,30,777.0,103.0,1.1,15.6,477.0,595.23,468.98
2018,11,17,10,45,787.0,104.5,1.05,16.05,495.0,575.59,450.99
2018,11,17,11,0,797.0,106.0,1.0,16.5,513.0,552.78,430.43
2018,11,17,11,15,803.0,106.5,1.0,16.75,524.0,523.71,405.57
2018,11,17,11,30,809.0,107.0,1.0,17.0,535.0,492.65,378.67
2018,11,17,11,45,811.0,107.0,1.0,17.25,538.0,456.74,347.51
2018,11,17,12,0,813.0,107.0,1.0,17.5,541.0,418.65,313.96
2018,11,17,12,15,780.0,116.5,1.0,17.55,530.5,372.36,274.33
2018,11,17,12,30,747.0,126.0,1.0,17.6,520.0,328.72,236.49
2018,11,17,12,45,698.5,138.0,1.0,17.6,500.0,284.61,199.05
2018,11,17,13,0,650.0,150.0,1.0,17.6,480.0,243.78,165.39
2018,11,17,13,15,640.0,146.5,1.05,17.55,461.0,200.21,130.39
2018,11,17,13,30,630.0,143.0,1.1,17.5,442.0,157.16,100.4
2018,11,17,13,45,614.5,138.0,1.1,17.45,417.0,113.51,79.14
2018,11,17,14,0,599.0,133.0,1.1,17.4,392.0,96.09,78.34
2018,11,17,14,15,576.0,127.5,1.15,17.15,361.5,90.47,73.74
2018,11,17,14,30,553.0,122.0,1.2,16.9,331.0,87.3,71.21
2018,11,17,14,45,521.5,114.5,1.25,16.65,295.5,82.67,67.36
2018,11,17,15,0,490.0,107.0,1.3,16.4,260.0,77.98,63.4
2018,11,17,15,15,446.0,96.5,1.3,16.4,221.5,71.01,57.28
2018,11,17,15,30,402.0,86.0,1.3,16.4,183.0,63.92,50.93
2018,11,17,15,45,343.0,73.5,1.4,14.8,144.5,55.15,43.24
2018,11,17,16,0,284.0,61.0,1.5,13.2,106.0,46.22,35.13
2018,11,17,16,15,207.5,44.5,1.5,12.6,72.0,34.04,23.69
2018,11,17,16,30,131.0,28.0,1.5,12.0,38.0,21.63,9.34
2018,11,17,16,45,69.0,15.0,1.45,11.4,20.0,12.8,0.0
2018,11,17,17,0,7.0,2.0,1.4,10.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.95,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.9,5.0,21.0,0.0
2018,11,18,7,15,120.0,19.5,1.15,7.5,28.5,95.77,0.0
2018,11,18,7,30,214.0,34.0,1.2,8.1,52.0,231.76,170.93
2018,11,18,7,45,303.0,47.0,1.25,8.75,89.0,307.52,252.76
2018,11,18,8,0,392.0,60.0,1.3,9.4,126.0,384.18,320.08
2018,11,18,8,15,357.0,73.0,1.4,10.0,146.0,373.66,313.28
2018,11,18,8,30,322.0,86.0,1.5,10.6,166.0,361.4,303.78
2018,11,18,8,45,336.0,100.5,1.55,11.25,196.5,384.07,321.92
2018,11,18,9,0,350.0,115.0,1.6,11.9,227.0,404.83,337.5
2018,11,18,9,15,414.5,120.5,1.65,12.45,268.0,448.42,371.55
2018,11,18,9,30,479.0,126.0,1.7,13.0,309.0,489.09,402.17
2018,11,18,9,45,582.0,119.5,1.75,13.55,360.0,544.69,443.88
2018,11,18,10,0,685.0,113.0,1.8,14.1,411.0,590.07,476.5
2018,11,18,10,15,713.5,113.5,1.75,14.6,439.5,588.88,472.28
2018,11,18,10,30,742.0,114.0,1.7,15.1,468.0,583.74,465.2
2018,11,18,10,45,750.0,116.0,1.7,15.6,485.5,564.28,447.34
2018,11,18,11,0,758.0,118.0,1.7,16.1,503.0,541.84,427.04
2018,11,18,11,15,762.5,119.5,1.65,16.4,513.5,514.21,402.57
2018,11,18,11,30,767.0,121.0,1.6,16.7,524.0,484.0,375.69
2018,11,18,11,45,767.5,121.5,1.6,17.05,527.0,448.67,344.54
2018,11,18,12,0,768.0,122.0,1.6,17.4,530.0,411.37,311.23
2018,11,18,12,15,749.0,127.5,1.55,17.5,522.5,369.88,274.6
2018,11,18,12,30,730.0,133.0,1.5,17.6,515.0,328.31,237.65
2018,11,18,12,45,701.0,138.0,1.5,17.7,498.5,284.14,199.25
2018,11,18,13,0,672.0,143.0,1.5,17.8,482.0,241.56,163.15
2018,11,18,13,15,659.0,141.0,1.55,17.8,463.0,197.76,127.89
2018,11,18,13,30,646.0,139.0,1.6,17.8,444.0,154.72,98.12
2018,11,18,13,45,627.0,135.0,1.6,17.75,418.0,110.96,77.34
2018,11,18,14,0,608.0,131.0,1.6,17.7,392.0,94.88,77.28
2018,11,18,14,15,583.5,126.0,1.65,17.4,361.0,89.65,73.01
2018,11,18,14,30,559.0,121.0,1.7,17.1,330.0,86.77,70.74
2018,11,18,14,45,526.5,113.5,1.7,16.8,294.5,82.11,66.86
2018,11,18,15,0,494.0,106.0,1.7,16.5,259.0,77.38,62.87
2018,11,18,15,15,408.0,97.0,1.7,16.5,211.5,71.11,57.35
2018,11,18,15,30,322.0,88.0,1.7,16.5,164.0,64.83,51.7
2018,11,18,15,45,246.0,72.5,1.8,15.1,124.0,54.85,42.9
2018,11,18,16,0,170.0,57.0,1.9,13.7,84.0,43.45,32.59
2018,11,18,16,15,118.0,41.5,1.85,13.25,57.5,31.98,21.77
2018,11,18,16,30,66.0,26.0,1.8,12.8,31.0,20.33,7.83
2018,11,18,16,45,37.0,14.0,1.75,12.35,16.5,11.95,0.0
2018,11,18,17,0,8.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,11.7,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
