Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,45,5.0,2.0,1.25,8.25,2.0,0.0,0.0
2018,11,19,7,0,10.0,4.0,1.2,8.3,4.0,3.41,0.0
2018,11,19,7,15,33.5,16.5,1.25,8.85,19.0,36.07,0.0
2018,11,19,7,30,57.0,29.0,1.3,9.4,34.0,86.5,58.93
2018,11,19,7,45,91.5,45.0,1.3,9.95,58.0,130.15,104.94
2018,11,19,8,0,126.0,61.0,1.3,10.5,82.0,184.7,153.22
2018,11,19,8,15,167.0,76.5,1.3,11.1,112.5,229.24,192.09
2018,11,19,8,30,208.0,92.0,1.3,11.7,143.0,273.18,229.28
2018,11,19,8,45,298.0,98.5,1.3,12.25,185.5,338.34,283.53
2018,11,19,9,0,388.0,105.0,1.3,12.8,228.0,418.76,347.51
2018,11,19,9,15,413.0,115.5,1.3,13.5,260.0,440.56,362.61
2018,11,19,9,30,438.0,126.0,1.3,14.2,292.0,459.95,375.73
2018,11,19,9,45,477.5,130.5,1.3,14.85,325.0,479.75,389.09
2018,11,19,10,0,517.0,135.0,1.3,15.5,358.0,496.37,399.56
2018,11,19,10,15,613.5,123.5,1.3,16.0,403.0,534.77,426.82
2018,11,19,10,30,710.0,112.0,1.3,16.5,448.0,560.75,443.72
2018,11,19,10,45,706.0,116.0,1.35,17.0,461.0,537.47,423.24
2018,11,19,11,0,702.0,120.0,1.4,17.5,474.0,511.99,401.24
2018,11,19,11,15,698.0,124.5,1.4,17.8,482.5,484.9,377.72
2018,11,19,11,30,694.0,129.0,1.4,18.1,491.0,455.87,352.31
2018,11,19,11,45,745.0,117.5,1.4,18.4,508.5,434.0,331.42
2018,11,19,12,0,796.0,106.0,1.4,18.7,526.0,408.26,306.4
2018,11,19,12,15,774.0,110.0,1.4,18.8,515.5,362.01,266.32
2018,11,19,12,30,752.0,114.0,1.4,18.9,505.0,317.73,227.49
2018,11,19,12,45,664.0,130.5,1.35,19.0,470.0,268.11,186.84
2018,11,19,13,0,576.0,147.0,1.3,19.1,435.0,223.03,151.5
2018,11,19,13,15,544.5,147.0,1.3,19.1,411.5,183.24,120.54
2018,11,19,13,30,513.0,147.0,1.3,19.1,388.0,146.03,95.62
2018,11,19,13,45,565.5,131.5,1.25,19.1,383.5,104.05,72.57
2018,11,19,14,0,618.0,116.0,1.2,19.1,379.0,83.78,67.31
2018,11,19,14,15,581.0,110.5,1.15,18.9,343.0,80.63,64.8
2018,11,19,14,30,544.0,105.0,1.1,18.7,307.0,77.55,62.3
2018,11,19,14,45,552.0,95.0,1.0,18.5,282.0,71.4,57.1
2018,11,19,15,0,560.0,85.0,0.9,18.3,257.0,65.08,51.69
2018,11,19,15,15,519.5,78.5,0.9,18.3,221.0,61.02,48.13
2018,11,19,15,30,479.0,72.0,0.9,18.3,185.0,56.96,44.46
2018,11,19,15,45,417.0,63.0,0.8,16.85,147.0,48.02,36.61
2018,11,19,16,0,355.0,54.0,0.7,15.4,109.0,41.42,30.59
2018,11,19,16,15,266.0,41.0,0.65,15.15,74.5,31.64,21.26
2018,11,19,16,30,177.0,28.0,0.6,14.9,40.0,21.75,8.02
2018,11,19,16,45,94.0,15.0,0.5,14.6,21.0,12.8,0.0
2018,11,19,17,0,11.0,2.0,0.4,14.3,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,14.15,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.0,1.85,7.15,2.0,0.0,0.0
2018,11,20,7,0,30.0,4.0,1.8,7.2,4.0,0.0,0.0
2018,11,20,7,15,138.0,17.0,1.85,7.95,26.5,104.7,0.0
2018,11,20,7,30,246.0,30.0,1.9,8.7,49.0,238.1,164.8
2018,11,20,7,45,327.5,41.0,1.9,9.45,83.5,313.44,256.63
2018,11,20,8,0,409.0,52.0,1.9,10.2,118.0,384.3,320.23
2018,11,20,8,15,398.5,65.5,1.9,10.8,145.5,390.83,327.69
2018,11,20,8,30,388.0,79.0,1.9,11.4,173.0,397.23,333.46
2018,11,20,8,45,493.0,81.0,1.95,12.0,221.5,473.67,395.69
2018,11,20,9,0,598.0,83.0,2.0,12.6,270.0,544.51,450.88
2018,11,20,9,15,494.5,106.0,2.05,13.15,273.0,484.61,400.71
2018,11,20,9,30,391.0,129.0,2.1,13.7,276.0,430.34,355.08
2018,11,20,9,45,341.0,148.0,2.1,14.2,284.0,393.31,323.68
2018,11,20,10,0,291.0,167.0,2.1,14.7,292.0,370.66,303.34
2018,11,20,10,15,399.5,158.0,2.15,14.95,340.0,429.52,349.62
2018,11,20,10,30,508.0,149.0,2.2,15.2,388.0,469.77,379.8
2018,11,20,10,45,561.5,141.0,2.25,15.45,414.5,472.52,379.93
2018,11,20,11,0,615.0,133.0,2.3,15.7,441.0,476.34,380.46
2018,11,20,11,15,612.5,137.5,2.3,15.75,449.5,452.77,359.44
2018,11,20,11,30,610.0,142.0,2.3,15.8,458.0,427.38,336.79
2018,11,20,11,45,586.0,150.0,2.35,15.85,455.0,394.25,307.97
2018,11,20,12,0,562.0,158.0,2.4,15.9,452.0,357.52,276.09
2018,11,20,12,15,543.0,162.5,2.4,15.9,445.0,324.08,246.42
2018,11,20,12,30,524.0,167.0,2.4,15.9,438.0,290.95,216.89
2018,11,20,12,45,536.5,159.5,2.45,15.9,431.5,256.8,185.71
2018,11,20,13,0,549.0,152.0,2.5,15.9,425.0,220.85,153.53
2018,11,20,13,15,504.0,156.0,2.45,15.85,399.5,183.39,124.49
2018,11,20,13,30,459.0,160.0,2.4,15.8,374.0,149.75,102.36
2018,11,20,13,45,560.5,129.0,2.4,15.75,376.0,101.67,72.16
2018,11,20,14,0,662.0,98.0,2.4,15.7,378.0,71.21,57.31
2018,11,20,14,15,573.0,103.0,2.35,15.55,332.5,75.0,60.8
2018,11,20,14,30,484.0,108.0,2.3,15.4,287.0,77.39,63.04
2018,11,20,14,45,318.5,115.0,2.25,15.3,228.0,84.29,69.23
2018,11,20,15,0,153.0,122.0,2.2,15.2,169.0,89.44,73.82
2018,11,20,15,15,124.5,105.5,2.2,15.2,140.0,78.17,63.85
2018,11,20,15,30,96.0,89.0,2.2,15.2,111.0,66.65,53.54
2018,11,20,15,45,99.0,71.5,1.95,14.45,90.5,54.45,42.6
2018,11,20,16,0,102.0,54.0,1.7,13.7,70.0,41.91,31.18
2018,11,20,16,15,68.0,38.5,1.7,13.35,47.5,30.26,20.14
2018,11,20,16,30,34.0,23.0,1.7,13.0,25.0,18.45,5.4
2018,11,20,16,45,25.0,12.0,1.7,12.6,13.0,10.24,0.0
2018,11,20,17,0,16.0,1.0,1.7,12.2,1.0,0.0,0.0
2018,11,20,17,15,8.0,0.5,1.7,12.25,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,21,6,45,9.0,1.5,3.1,12.5,1.5,0.0,0.0
2018,11,21,7,0,18.0,3.0,3.1,12.5,3.0,0.0,0.0
2018,11,21,7,15,18.5,11.5,3.1,12.55,12.0,21.85,0.0
2018,11,21,7,30,19.0,20.0,3.1,12.6,21.0,32.37,16.36
2018,11,21,7,45,29.0,29.0,3.1,12.65,32.5,58.44,43.34
2018,11,21,8,0,39.0,38.0,3.1,12.7,44.0,73.8,57.88
2018,11,21,8,15,23.5,48.0,3.05,12.75,52.0,62.17,48.25
2018,11,21,8,30,8.0,58.0,3.0,12.8,60.0,55.13,42.04
2018,11,21,8,45,21.0,48.5,2.95,12.8,55.0,57.58,44.68
2018,11,21,9,0,34.0,39.0,2.9,12.8,50.0,63.64,50.3
2018,11,21,9,15,17.0,34.5,2.9,12.9,40.0,40.93,30.19
2018,11,21,9,30,0.0,30.0,2.9,13.0,30.0,24.75,15.72
2018,11,21,9,45,0.0,46.5,2.85,13.1,46.5,38.45,27.44
2018,11,21,10,0,0.0,63.0,2.8,13.2,63.0,52.2,39.11
2018,11,21,10,15,1.0,80.0,2.9,13.35,80.5,67.03,51.62
2018,11,21,10,30,2.0,97.0,3.0,13.5,98.0,82.35,64.46
2018,11,21,10,45,1.5,114.0,3.05,13.65,114.5,96.67,76.33
2018,11,21,11,0,1.0,131.0,3.1,13.8,131.0,110.8,87.99
2018,11,21,11,15,0.5,105.5,3.1,13.9,105.5,88.23,69.0
2018,11,21,11,30,0.0,80.0,3.1,14.0,80.0,66.44,50.66
2018,11,21,11,45,2.0,91.0,3.1,14.05,92.0,76.47,59.06
2018,11,21,12,0,4.0,102.0,3.1,14.1,104.0,86.2,67.15
2018,11,21,12,15,3.5,108.0,3.0,14.1,110.0,90.64,70.84
2018,11,21,12,30,3.0,114.0,2.9,14.1,116.0,94.98,74.47
2018,11,21,12,45,2.5,113.5,2.75,14.1,115.0,94.04,73.72
2018,11,21,13,0,2.0,113.0,2.6,14.1,114.0,93.11,73.01
2018,11,21,13,15,13.5,130.0,2.5,14.1,136.5,107.07,84.24
2018,11,21,13,30,25.0,147.0,2.4,14.1,159.0,115.52,91.03
2018,11,21,13,45,136.5,133.5,2.3,14.1,191.5,102.22,79.15
2018,11,21,14,0,248.0,120.0,2.2,14.1,224.0,86.39,71.04
2018,11,21,14,15,425.0,85.5,2.05,14.05,248.0,60.48,48.32
2018,11,21,14,30,602.0,51.0,1.9,14.0,272.0,42.13,32.11
2018,11,21,14,45,637.0,49.5,1.75,13.9,262.0,41.69,31.8
2018,11,21,15,0,672.0,48.0,1.6,13.8,252.0,41.19,31.39
2018,11,21,15,15,555.0,42.5,1.6,13.8,195.0,36.17,26.87
2018,11,21,15,30,438.0,37.0,1.6,13.8,138.0,28.76,20.16
2018,11,21,15,45,263.5,26.5,1.3,13.2,83.5,20.16,12.39
2018,11,21,16,0,89.0,16.0,1.0,12.6,29.0,12.19,5.14
2018,11,21,16,15,51.0,10.0,1.0,12.1,17.0,7.66,0.91
2018,11,21,16,30,13.0,4.0,1.0,11.6,5.0,3.34,0.0
2018,11,21,16,45,6.5,2.0,1.05,11.1,2.5,1.71,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,45,13.5,2.0,1.55,10.4,1.5,0.0,0.0
2018,11,22,7,0,27.0,4.0,1.5,10.4,3.0,0.0,0.0
2018,11,22,7,15,166.5,13.5,1.55,10.65,24.0,119.4,0.0
2018,11,22,7,30,306.0,23.0,1.6,10.9,45.0,267.75,164.26
2018,11,22,7,45,362.5,30.5,1.65,11.2,74.0,324.56,261.68
2018,11,22,8,0,419.0,38.0,1.7,11.5,103.0,373.03,308.74
2018,11,22,8,15,288.0,46.5,1.85,11.65,97.5,284.19,238.75
2018,11,22,8,30,157.0,55.0,2.0,11.8,92.0,184.2,155.17
2018,11,22,8,45,118.0,56.5,2.1,12.0,87.0,155.13,130.35
2018,11,22,9,0,79.0,58.0,2.2,12.2,82.0,115.89,96.14
2018,11,22,9,15,60.0,62.0,2.35,12.45,81.5,105.17,86.36
2018,11,22,9,30,41.0,66.0,2.5,12.7,81.0,86.13,69.41
2018,11,22,9,45,45.0,109.5,2.6,12.95,127.5,130.98,107.09
2018,11,22,10,0,49.0,153.0,2.7,13.2,174.0,176.12,144.29
2018,11,22,10,15,43.0,157.5,2.85,13.4,176.5,172.88,140.96
2018,11,22,10,30,37.0,162.0,3.0,13.6,179.0,169.99,138.05
2018,11,22,10,45,20.0,147.5,3.15,13.8,156.5,136.95,110.08
2018,11,22,11,0,3.0,133.0,3.3,14.0,134.0,113.64,90.3
2018,11,22,11,15,14.0,151.5,3.4,14.0,158.5,134.45,107.6
2018,11,22,11,30,25.0,170.0,3.5,14.0,183.0,158.05,126.95
2018,11,22,11,45,19.0,159.5,3.6,14.0,169.5,140.7,112.42
2018,11,22,12,0,13.0,149.0,3.7,14.0,156.0,128.23,102.05
2018,11,22,12,15,6.5,124.5,3.75,13.95,128.0,105.04,82.84
2018,11,22,12,30,0.0,100.0,3.8,13.9,100.0,82.82,64.46
2018,11,22,12,45,0.5,98.5,3.85,13.85,98.5,81.61,63.5
2018,11,22,13,0,1.0,97.0,3.9,13.8,97.0,80.33,62.47
2018,11,22,13,15,0.5,74.0,4.0,13.7,74.0,61.47,46.66
2018,11,22,13,30,0.0,51.0,4.1,13.6,51.0,42.22,30.43
2018,11,22,13,45,0.0,58.0,4.15,13.55,58.0,48.04,35.45
2018,11,22,14,0,0.0,65.0,4.2,13.5,65.0,53.87,42.5
2018,11,22,14,15,0.0,53.0,4.25,13.35,53.0,43.86,33.67
2018,11,22,14,30,0.0,41.0,4.3,13.2,41.0,33.87,24.81
2018,11,22,14,45,2.0,57.5,4.35,13.05,58.0,47.62,37.2
2018,11,22,15,0,4.0,74.0,4.4,12.9,75.0,60.33,48.62
2018,11,22,15,15,4.5,77.5,4.4,12.9,78.5,62.16,50.2
2018,11,22,15,30,5.0,81.0,4.4,12.9,82.0,63.47,51.2
2018,11,22,15,45,2.5,61.5,4.4,12.65,62.0,48.92,37.96
2018,11,22,16,0,0.0,42.0,4.4,12.4,42.0,34.1,24.4
2018,11,22,16,15,4.5,30.5,4.4,12.4,31.0,24.89,15.49
2018,11,22,16,30,9.0,19.0,4.4,12.4,20.0,15.69,2.57
2018,11,22,16,45,9.0,10.5,4.4,12.35,11.0,8.96,0.0
2018,11,22,17,0,9.0,2.0,4.4,12.3,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,12.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.4,11.35,2.0,1.71,0.0
2018,11,23,7,30,0.0,4.0,2.5,11.5,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.5,2.55,11.6,5.5,4.51,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,5.74,0.0
2018,11,23,8,15,0.0,8.0,2.7,11.9,8.0,6.57,0.0
2018,11,23,8,30,0.0,9.0,2.8,12.1,9.0,7.39,0.75
2018,11,23,8,45,0.0,10.5,2.85,12.25,10.5,8.63,1.84
2018,11,23,9,0,0.0,12.0,2.9,12.4,12.0,9.87,2.91
2018,11,23,9,15,0.0,14.0,3.0,12.6,14.0,11.52,4.34
2018,11,23,9,30,0.0,16.0,3.1,12.8,16.0,13.18,5.75
2018,11,23,9,45,0.0,17.5,3.2,13.0,17.5,14.42,6.8
2018,11,23,10,0,0.0,19.0,3.3,13.2,19.0,15.67,7.84
2018,11,23,10,15,0.0,33.0,3.35,13.35,33.0,27.26,17.75
2018,11,23,10,30,0.0,47.0,3.4,13.5,47.0,38.89,27.63
2018,11,23,10,45,0.0,48.5,3.5,13.6,48.5,40.15,28.64
2018,11,23,11,0,0.0,50.0,3.6,13.7,50.0,41.4,29.65
2018,11,23,11,15,0.0,56.0,3.7,13.75,56.0,46.4,33.86
2018,11,23,11,30,0.0,62.0,3.8,13.8,62.0,51.4,38.06
2018,11,23,11,45,2.0,70.5,3.85,13.85,71.5,59.33,44.72
2018,11,23,12,0,4.0,79.0,3.9,13.9,81.0,67.1,51.21
2018,11,23,12,15,2.0,79.0,3.95,13.95,80.0,66.26,50.5
2018,11,23,12,30,0.0,79.0,4.0,14.0,79.0,65.59,50.0
2018,11,23,12,45,30.5,93.5,4.0,14.05,108.5,84.64,64.89
2018,11,23,13,0,61.0,108.0,4.0,14.1,138.0,98.64,75.17
2018,11,23,13,15,131.5,150.5,4.0,14.1,211.5,133.48,101.12
2018,11,23,13,30,202.0,193.0,4.0,14.1,285.0,155.61,118.0
2018,11,23,13,45,151.0,144.5,4.0,14.15,211.5,109.18,85.03
2018,11,23,14,0,100.0,96.0,4.0,14.2,138.0,73.95,60.12
2018,11,23,14,15,72.0,84.0,4.0,14.15,113.0,65.31,52.61
2018,11,23,14,30,44.0,72.0,4.0,14.1,88.0,58.91,47.02
2018,11,23,14,45,22.5,54.5,4.0,14.1,62.5,45.38,35.04
2018,11,23,15,0,1.0,37.0,4.0,14.1,37.0,30.55,21.79
2018,11,23,15,15,88.0,33.5,4.0,14.1,53.5,26.34,18.0
2018,11,23,15,30,175.0,30.0,4.0,14.1,70.0,22.56,14.55
2018,11,23,15,45,115.0,25.0,4.0,14.0,49.0,18.77,11.05
2018,11,23,16,0,55.0,20.0,4.0,13.9,28.0,16.11,8.48
2018,11,23,16,15,33.5,13.0,4.0,13.85,17.5,10.6,3.28
2018,11,23,16,30,12.0,6.0,4.0,13.8,7.0,5.24,0.0
2018,11,23,16,45,12.0,4.0,3.95,13.75,4.5,3.41,0.0
2018,11,23,17,0,12.0,2.0,3.9,13.7,2.0,0.0,0.0
2018,11,23,17,15,6.0,1.0,3.8,13.7,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.1,10.55,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.1,10.5,2.0,0.0,0.0
2018,11,24,7,15,151.0,13.0,2.2,10.75,21.5,108.12,0.0
2018,11,24,7,30,272.0,23.0,2.3,11.0,41.0,239.75,119.32
2018,11,24,7,45,354.5,32.5,2.4,11.25,74.0,319.65,255.96
2018,11,24,8,0,437.0,42.0,2.5,11.5,107.0,388.12,321.28
2018,11,24,8,15,550.0,43.5,2.5,11.7,151.5,467.55,390.07
2018,11,24,8,30,663.0,45.0,2.5,11.9,196.0,541.32,450.95
2018,11,24,8,45,715.0,47.0,2.55,12.15,237.0,576.82,479.57
2018,11,24,9,0,767.0,49.0,2.6,12.4,278.0,609.29,504.82
2018,11,24,9,15,791.5,51.0,2.6,12.75,313.0,613.69,507.11
2018,11,24,9,30,816.0,53.0,2.6,13.1,348.0,620.98,511.33
2018,11,24,9,45,826.5,57.0,2.6,13.5,378.0,618.18,506.65
2018,11,24,10,0,837.0,61.0,2.6,13.9,408.0,612.01,499.17
2018,11,24,10,15,718.5,92.5,2.55,14.25,403.0,559.92,454.85
2018,11,24,10,30,600.0,124.0,2.5,14.6,398.0,500.53,405.39
2018,11,24,10,45,668.0,112.5,2.5,14.95,428.5,505.61,407.34
2018,11,24,11,0,736.0,101.0,2.5,15.3,459.0,504.4,403.37
2018,11,24,11,15,816.5,83.0,2.5,15.5,488.5,496.77,393.97
2018,11,24,11,30,897.0,65.0,2.5,15.7,518.0,481.17,377.33
2018,11,24,11,45,869.5,72.0,2.5,15.9,514.0,438.62,339.6
2018,11,24,12,0,842.0,79.0,2.5,16.1,510.0,394.87,300.55
2018,11,24,12,15,756.5,99.5,2.5,16.15,484.5,344.12,257.03
2018,11,24,12,30,671.0,120.0,2.5,16.2,459.0,295.0,215.39
2018,11,24,12,45,656.0,121.0,2.5,16.25,446.0,254.74,179.32
2018,11,24,13,0,641.0,122.0,2.5,16.3,433.0,214.83,144.53
2018,11,24,13,15,714.0,99.5,2.55,16.25,434.0,169.16,103.75
2018,11,24,13,30,787.0,77.0,2.6,16.2,435.0,120.72,66.95
2018,11,24,13,45,664.0,97.0,2.65,16.15,387.5,80.8,54.87
2018,11,24,14,0,541.0,117.0,2.7,16.1,340.0,84.37,68.8
2018,11,24,14,15,334.0,131.0,2.75,15.9,265.5,90.54,74.37
2018,11,24,14,30,127.0,145.0,2.8,15.7,191.0,104.36,86.62
2018,11,24,14,45,163.5,129.5,2.85,15.55,182.0,94.75,78.35
2018,11,24,15,0,200.0,114.0,2.9,15.4,173.0,82.42,67.6
2018,11,24,15,15,254.5,94.5,2.9,15.4,158.5,70.11,56.69
2018,11,24,15,30,309.0,75.0,2.9,15.4,144.0,55.67,43.78
2018,11,24,15,45,378.5,58.5,3.0,14.45,125.5,44.61,33.85
2018,11,24,16,0,448.0,42.0,3.1,13.5,107.0,34.35,24.46
2018,11,24,16,15,356.0,33.0,3.2,13.1,73.5,27.31,17.34
2018,11,24,16,30,264.0,24.0,3.3,12.7,40.0,20.22,3.2
2018,11,24,16,45,141.5,13.5,3.35,12.3,21.0,11.52,0.0
2018,11,24,17,0,19.0,3.0,3.4,11.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.4,11.7,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,9.25,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,11,25,7,15,103.0,13.0,1.05,9.55,18.0,77.02,0.0
2018,11,25,7,30,179.0,23.0,1.0,9.9,34.0,176.19,72.32
2018,11,25,7,45,326.0,31.5,0.95,10.2,71.5,298.55,236.8
2018,11,25,8,0,473.0,40.0,0.9,10.5,109.0,409.07,334.63
2018,11,25,8,15,545.0,44.5,0.8,10.95,148.0,464.16,381.11
2018,11,25,8,30,617.0,49.0,0.7,11.4,187.0,512.6,419.82
2018,11,25,8,45,562.5,66.0,0.65,11.85,210.0,498.19,407.5
2018,11,25,9,0,508.0,83.0,0.6,12.3,233.0,474.86,387.95
2018,11,25,9,15,663.0,69.0,0.55,12.85,290.5,556.4,449.93
2018,11,25,9,30,818.0,55.0,0.5,13.4,348.0,623.15,497.2
2018,11,25,9,45,835.5,57.0,0.45,13.9,379.0,622.33,492.59
2018,11,25,10,0,853.0,59.0,0.4,14.4,410.0,618.07,486.09
2018,11,25,10,15,865.5,60.0,0.45,14.7,434.5,606.0,475.35
2018,11,25,10,30,878.0,61.0,0.5,15.0,459.0,590.53,461.91
2018,11,25,10,45,869.5,65.5,0.6,15.3,473.0,563.74,440.29
2018,11,25,11,0,861.0,70.0,0.7,15.6,487.0,534.51,416.41
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.5,508.29,393.9
2018,11,25,11,30,890.0,67.0,0.8,15.9,514.0,478.71,368.04
2018,11,25,11,45,896.0,66.0,0.85,16.0,519.0,442.73,336.63
2018,11,25,12,0,902.0,65.0,0.9,16.1,524.0,404.13,302.26
2018,11,25,12,15,897.0,66.0,0.9,16.15,519.5,361.22,263.71
2018,11,25,12,30,892.0,67.0,0.9,16.2,515.0,316.81,223.41
2018,11,25,12,45,828.5,78.5,0.85,16.25,487.5,262.82,177.55
2018,11,25,13,0,765.0,90.0,0.8,16.3,460.0,215.79,138.86
2018,11,25,13,15,774.0,84.5,0.85,16.4,446.5,169.47,100.76
2018,11,25,13,30,783.0,79.0,0.9,16.5,433.0,121.49,67.55
2018,11,25,13,45,755.0,81.0,0.95,16.6,407.0,76.78,50.63
2018,11,25,14,0,727.0,83.0,1.0,16.7,381.0,61.71,48.83
2018,11,25,14,15,682.0,82.0,1.05,16.6,345.0,61.21,48.51
2018,11,25,14,30,637.0,81.0,1.1,16.5,309.0,60.85,48.3
2018,11,25,14,45,554.5,84.0,1.15,16.45,267.5,63.42,50.63
2018,11,25,15,0,472.0,87.0,1.2,16.4,226.0,64.33,51.45
2018,11,25,15,15,359.0,83.5,1.2,16.4,180.5,61.51,48.91
2018,11,25,15,30,246.0,80.0,1.2,16.4,135.0,60.14,47.52
2018,11,25,15,45,220.0,65.0,1.15,15.6,106.5,49.48,37.96
2018,11,25,16,0,194.0,50.0,1.1,14.8,78.0,37.85,27.37
2018,11,25,16,15,153.5,36.0,1.2,14.4,53.5,27.59,17.42
2018,11,25,16,30,113.0,22.0,1.3,14.0,29.0,17.06,1.02
2018,11,25,16,45,68.5,12.5,1.4,13.6,15.5,10.67,0.0
2018,11,25,17,0,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.55,13.1,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,26,6,45,5.0,0.5,1.6,9.45,0.5,0.0,0.0
2018,11,26,7,0,10.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,11,26,7,15,11.5,9.0,1.65,9.85,9.5,15.01,0.0
2018,11,26,7,30,13.0,17.0,1.7,10.2,18.0,25.13,2.92
2018,11,26,7,45,11.5,32.0,1.75,10.5,33.0,44.53,30.68
2018,11,26,8,0,10.0,47.0,1.8,10.8,48.0,52.8,39.31
2018,11,26,8,15,15.5,62.5,1.8,11.15,65.5,79.25,62.61
2018,11,26,8,30,21.0,78.0,1.8,11.5,83.0,98.1,79.2
2018,11,26,8,45,57.5,96.5,1.8,11.85,112.5,141.88,117.41
2018,11,26,9,0,94.0,115.0,1.8,12.2,142.0,197.07,164.29
2018,11,26,9,15,85.5,124.0,1.7,12.55,151.0,195.78,162.4
2018,11,26,9,30,77.0,133.0,1.6,12.9,160.0,182.53,150.68
2018,11,26,9,45,89.0,151.0,1.5,13.3,185.0,205.48,169.18
2018,11,26,10,0,101.0,169.0,1.4,13.7,210.0,238.51,195.34
2018,11,26,10,15,187.0,175.0,1.3,14.2,257.0,290.24,237.01
2018,11,26,10,30,273.0,181.0,1.2,14.7,304.0,347.92,281.57
2018,11,26,10,45,261.5,192.0,1.1,15.25,313.5,339.53,272.41
2018,11,26,11,0,250.0,203.0,1.0,15.8,323.0,330.47,263.2
2018,11,26,11,15,194.0,209.5,0.95,16.05,304.0,287.43,228.01
2018,11,26,11,30,138.0,216.0,0.9,16.3,285.0,256.04,202.36
2018,11,26,11,45,79.5,201.0,0.9,16.55,241.0,204.12,160.91
2018,11,26,12,0,21.0,186.0,0.9,16.8,197.0,161.43,127.12
2018,11,26,12,15,167.5,185.0,0.85,16.7,269.0,209.97,162.75
2018,11,26,12,30,314.0,184.0,0.8,16.6,341.0,239.84,180.56
2018,11,26,12,45,391.5,173.5,0.7,16.55,364.5,230.35,167.81
2018,11,26,13,0,469.0,163.0,0.6,16.5,388.0,211.26,147.41
2018,11,26,13,15,588.5,128.5,0.6,16.3,400.5,174.17,112.48
2018,11,26,13,30,708.0,94.0,0.6,16.1,413.0,121.61,70.44
2018,11,26,13,45,594.0,110.0,0.55,15.85,367.5,87.96,62.02
2018,11,26,14,0,480.0,126.0,0.5,15.6,322.0,88.27,72.21
2018,11,26,14,15,357.0,133.5,0.55,15.45,273.0,92.62,76.16
2018,11,26,14,30,234.0,141.0,0.6,15.3,224.0,99.73,82.5
2018,11,26,14,45,197.0,119.0,0.6,15.1,184.0,85.64,70.34
2018,11,26,15,0,160.0,97.0,0.6,14.9,144.0,71.11,57.7
2018,11,26,15,15,159.5,80.5,0.6,14.9,121.5,60.11,47.95
2018,11,26,15,30,159.0,64.0,0.6,14.9,99.0,48.74,37.76
2018,11,26,15,45,209.0,56.0,0.8,14.4,92.0,41.9,31.49
2018,11,26,16,0,259.0,48.0,1.0,13.9,85.0,36.65,26.41
2018,11,26,16,15,185.5,34.0,1.05,13.65,56.0,26.18,16.23
2018,11,26,16,30,112.0,20.0,1.1,13.4,27.0,15.53,0.0
2018,11,26,16,45,56.0,10.0,1.1,13.15,13.5,8.54,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,10.7,1.5,1.28,0.0
2018,11,27,7,30,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2018,11,27,7,45,0.0,4.5,2.6,11.25,4.5,3.69,0.0
2018,11,27,8,0,0.0,6.0,2.7,11.5,6.0,4.92,0.0
2018,11,27,8,15,0.0,7.5,2.8,11.75,7.5,6.15,0.0
2018,11,27,8,30,0.0,9.0,2.9,12.0,9.0,7.39,0.73
2018,11,27,8,45,0.0,16.5,3.0,12.2,16.5,13.57,6.12
2018,11,27,9,0,0.0,24.0,3.1,12.4,24.0,19.77,11.5
2018,11,27,9,15,0.0,31.5,3.2,12.5,31.5,25.99,16.87
2018,11,27,9,30,0.0,39.0,3.3,12.6,39.0,32.21,22.2
2018,11,27,9,45,0.0,31.5,3.35,12.75,31.5,26.0,16.8
2018,11,27,10,0,0.0,24.0,3.4,12.9,24.0,19.8,11.42
2018,11,27,10,15,0.0,22.0,3.4,13.0,22.0,18.15,9.97
2018,11,27,10,30,0.0,20.0,3.4,13.1,20.0,16.5,8.53
2018,11,27,10,45,0.0,25.0,3.45,13.15,25.0,20.64,12.06
2018,11,27,11,0,0.0,30.0,3.5,13.2,30.0,24.79,15.58
2018,11,27,11,15,0.0,45.0,3.45,13.25,45.0,37.24,26.18
2018,11,27,11,30,0.0,60.0,3.4,13.3,60.0,49.73,36.77
2018,11,27,11,45,0.0,54.0,3.4,13.3,54.0,44.73,32.5
2018,11,27,12,0,0.0,48.0,3.4,13.3,48.0,39.74,28.26
2018,11,27,12,15,0.0,45.5,3.2,13.4,45.5,37.66,26.49
2018,11,27,12,30,0.0,43.0,3.0,13.5,43.0,35.58,24.73
2018,11,27,12,45,0.0,42.5,2.75,13.6,42.5,35.17,24.38
2018,11,27,13,0,0.0,42.0,2.5,13.7,42.0,34.75,24.04
2018,11,27,13,15,0.5,54.5,2.4,13.7,54.5,45.2,32.94
2018,11,27,13,30,1.0,67.0,2.3,13.7,67.0,55.62,41.83
2018,11,27,13,45,12.5,83.5,2.15,13.7,88.5,69.3,53.4
2018,11,27,14,0,24.0,100.0,2.0,13.7,110.0,79.08,64.81
2018,11,27,14,15,25.0,108.0,1.9,13.6,117.5,84.14,69.4
2018,11,27,14,30,26.0,116.0,1.8,13.5,125.0,88.7,73.55
2018,11,27,14,45,13.0,88.5,1.7,13.45,93.0,71.35,58.26
2018,11,27,15,0,0.0,61.0,1.6,13.4,61.0,50.46,39.7
2018,11,27,15,15,0.0,38.5,1.6,13.4,38.5,31.79,22.97
2018,11,27,15,30,0.0,16.0,1.6,13.4,16.0,13.16,6.17
2018,11,27,15,45,0.0,14.0,1.4,13.15,14.0,11.51,4.62
2018,11,27,16,0,0.0,12.0,1.2,12.9,12.0,9.86,3.02
2018,11,27,16,15,0.0,8.5,1.1,12.75,8.5,6.98,0.19
2018,11,27,16,30,0.0,5.0,1.0,12.6,5.0,4.1,0.0
2018,11,27,16,45,0.0,2.5,0.95,12.4,2.5,2.13,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,28,7,15,7.5,5.5,1.3,11.15,6.0,9.44,0.0
2018,11,28,7,30,15.0,11.0,1.3,11.4,12.0,23.34,0.0
2018,11,28,7,45,175.5,24.5,1.3,11.65,48.0,180.77,139.14
2018,11,28,8,0,336.0,38.0,1.3,11.9,84.0,311.16,254.98
2018,11,28,8,15,330.0,47.0,1.4,12.1,105.0,317.59,263.78
2018,11,28,8,30,324.0,56.0,1.5,12.3,126.0,315.69,264.44
2018,11,28,8,45,166.5,71.0,1.55,12.45,107.5,207.41,173.72
2018,11,28,9,0,9.0,86.0,1.6,12.6,89.0,82.74,65.6
2018,11,28,9,15,8.5,101.0,1.6,12.8,104.0,95.91,76.89
2018,11,28,9,30,8.0,116.0,1.6,13.0,119.0,108.83,87.6
2018,11,28,9,45,47.0,140.5,1.6,13.15,159.5,166.66,136.63
2018,11,28,10,0,86.0,165.0,1.6,13.3,200.0,213.51,175.37
2018,11,28,10,15,94.5,169.5,1.65,13.5,210.0,217.47,177.99
2018,11,28,10,30,103.0,174.0,1.7,13.7,220.0,230.98,188.42
2018,11,28,10,45,59.5,151.5,1.7,13.85,178.5,169.11,136.8
2018,11,28,11,0,16.0,129.0,1.7,14.0,137.0,117.1,93.21
2018,11,28,11,15,150.5,159.5,1.75,14.15,234.0,219.84,177.79
2018,11,28,11,30,285.0,190.0,1.8,14.3,331.0,305.29,244.29
2018,11,28,11,45,298.5,196.5,1.85,14.45,345.0,300.2,237.84
2018,11,28,12,0,312.0,203.0,1.9,14.6,359.0,292.87,229.7
2018,11,28,12,15,249.0,209.0,2.0,14.7,333.0,257.82,201.03
2018,11,28,12,30,186.0,215.0,2.1,14.8,307.0,226.09,175.75
2018,11,28,12,45,256.0,199.5,2.15,14.9,323.0,217.31,164.87
2018,11,28,13,0,326.0,184.0,2.2,15.0,339.0,200.63,147.12
2018,11,28,13,15,533.0,137.0,2.3,14.95,379.5,170.8,113.68
2018,11,28,13,30,740.0,90.0,2.4,14.9,420.0,120.71,69.43
2018,11,28,13,45,766.5,81.0,2.5,14.8,406.0,76.38,51.24
2018,11,28,14,0,793.0,72.0,2.6,14.7,392.0,59.74,47.51
2018,11,28,14,15,769.0,70.0,2.6,14.55,361.0,58.43,46.48
2018,11,28,14,30,745.0,68.0,2.6,14.4,330.0,57.18,45.47
2018,11,28,14,45,678.5,65.5,2.65,14.25,285.0,50.65,39.73
2018,11,28,15,0,612.0,63.0,2.7,14.1,240.0,48.89,38.2
2018,11,28,15,15,368.0,67.5,2.7,14.1,169.5,50.35,39.43
2018,11,28,15,30,124.0,72.0,2.7,14.1,99.0,55.63,43.94
2018,11,28,15,45,89.5,48.0,2.6,13.5,65.5,38.39,28.43
2018,11,28,16,0,55.0,24.0,2.5,12.9,32.0,19.16,11.16
2018,11,28,16,15,27.5,14.0,2.5,12.75,18.0,11.94,4.3
2018,11,28,16,30,0.0,4.0,2.5,12.6,4.0,3.28,0.0
2018,11,28,16,45,0.0,2.0,2.5,12.45,2.0,1.71,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.7,12.0,1.5,1.28,0.0
2018,11,29,7,30,0.0,3.0,4.5,12.0,3.0,2.46,0.0
2018,11,29,7,45,0.0,4.5,4.3,12.0,4.5,3.69,0.0
2018,11,29,8,0,0.0,6.0,4.1,12.0,6.0,4.92,0.0
2018,11,29,8,15,0.0,8.5,4.25,12.05,8.5,6.98,0.31
2018,11,29,8,30,0.0,11.0,4.4,12.1,11.0,9.04,2.14
2018,11,29,8,45,0.0,17.5,4.55,12.15,17.5,14.4,6.82
2018,11,29,9,0,0.0,24.0,4.7,12.2,24.0,19.77,11.49
2018,11,29,9,15,0.0,21.0,4.9,12.25,21.0,17.3,9.35
2018,11,29,9,30,0.0,18.0,5.1,12.3,18.0,14.83,7.19
2018,11,29,9,45,1.5,25.0,5.3,12.3,25.5,21.58,13.05
