Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,10,0,3.0,32.0,5.5,12.3,33.0,28.29,18.84
2018,11,29,10,15,4.5,68.5,5.45,12.35,70.5,59.51,45.59
2018,11,29,10,30,6.0,105.0,5.4,12.4,108.0,91.96,73.13
2018,11,29,10,45,45.5,147.0,5.35,12.4,168.5,157.08,128.38
2018,11,29,11,0,85.0,189.0,5.3,12.4,229.0,213.93,175.58
2018,11,29,11,15,102.0,193.0,5.2,12.4,242.0,227.03,185.78
2018,11,29,11,30,119.0,197.0,5.1,12.4,255.0,230.46,187.82
2018,11,29,11,45,113.0,176.0,5.0,12.4,231.5,201.21,162.89
2018,11,29,12,0,107.0,155.0,4.9,12.4,208.0,173.38,139.11
2018,11,29,12,15,87.0,158.5,4.8,12.4,201.5,162.19,129.46
2018,11,29,12,30,67.0,162.0,4.7,12.4,195.0,151.09,120.18
2018,11,29,12,45,87.0,173.0,4.6,12.35,215.0,158.66,125.32
2018,11,29,13,0,107.0,184.0,4.5,12.3,235.0,162.07,126.91
2018,11,29,13,15,82.5,170.5,4.5,12.25,209.0,142.18,111.44
2018,11,29,13,30,58.0,157.0,4.5,12.2,183.0,124.1,98.0
2018,11,29,13,45,206.5,148.0,4.5,12.15,232.5,107.11,83.77
2018,11,29,14,0,355.0,139.0,4.5,12.1,282.0,95.54,79.87
2018,11,29,14,15,374.5,106.0,4.5,12.05,246.5,74.66,61.43
2018,11,29,14,30,394.0,73.0,4.5,12.0,211.0,52.64,41.83
2018,11,29,14,45,293.5,68.5,4.5,11.95,165.0,49.59,39.15
2018,11,29,15,0,193.0,64.0,4.5,11.9,119.0,49.07,38.69
2018,11,29,15,15,344.5,51.0,4.5,11.9,132.5,38.38,29.02
2018,11,29,15,30,496.0,38.0,4.5,11.9,146.0,32.63,23.72
2018,11,29,15,45,465.5,37.0,4.55,11.6,121.0,29.57,20.78
2018,11,29,16,0,435.0,36.0,4.6,11.3,96.0,29.31,20.15
2018,11,29,16,15,303.0,26.0,4.65,11.2,61.0,21.15,11.97
2018,11,29,16,30,171.0,16.0,4.7,11.1,26.0,12.96,0.0
2018,11,29,16,45,85.5,8.0,4.75,10.95,13.0,6.83,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,30,7,15,32.0,8.5,3.65,9.3,10.0,27.36,0.0
2018,11,30,7,30,64.0,17.0,3.7,9.5,20.0,74.19,0.0
2018,11,30,7,45,92.0,32.0,3.7,9.7,41.5,126.3,93.56
2018,11,30,8,0,120.0,47.0,3.7,9.9,63.0,161.07,131.69
2018,11,30,8,15,147.5,62.0,3.7,10.2,88.5,195.12,163.25
2018,11,30,8,30,175.0,77.0,3.7,10.5,114.0,228.54,193.14
2018,11,30,8,45,259.5,86.5,3.7,10.75,153.0,291.88,248.33
2018,11,30,9,0,344.0,96.0,3.7,11.0,192.0,369.51,313.52
2018,11,30,9,15,416.5,99.0,3.65,11.25,231.0,414.24,350.24
2018,11,30,9,30,489.0,102.0,3.6,11.5,270.0,456.26,383.81
2018,11,30,9,45,556.0,101.0,3.55,11.8,308.5,493.42,412.32
2018,11,30,10,0,623.0,100.0,3.5,12.1,347.0,520.54,432.17
2018,11,30,10,15,638.5,103.5,3.45,12.25,370.5,516.34,426.57
2018,11,30,10,30,654.0,107.0,3.4,12.4,394.0,509.05,418.43
2018,11,30,10,45,612.0,121.0,3.4,12.6,398.5,477.32,390.49
2018,11,30,11,0,570.0,135.0,3.4,12.8,403.0,445.17,362.26
2018,11,30,11,15,476.0,160.5,3.4,12.85,388.0,394.15,319.19
2018,11,30,11,30,382.0,186.0,3.4,12.9,373.0,344.95,277.89
2018,11,30,11,45,413.0,171.0,3.4,13.0,374.5,330.44,263.7
2018,11,30,12,0,444.0,156.0,3.4,13.1,376.0,306.22,240.94
2018,11,30,12,15,312.5,156.5,3.4,13.05,311.0,235.73,183.82
2018,11,30,12,30,181.0,157.0,3.4,13.0,246.0,180.92,140.78
2018,11,30,12,45,464.0,124.0,3.45,13.0,344.5,208.37,151.5
2018,11,30,13,0,747.0,91.0,3.5,13.0,443.0,211.6,139.57
2018,11,30,13,15,808.5,77.0,3.45,12.95,445.0,166.43,99.03
2018,11,30,13,30,870.0,63.0,3.4,12.9,447.0,120.3,65.17
2018,11,30,13,45,713.5,75.5,3.4,12.85,379.0,70.73,47.55
2018,11,30,14,0,557.0,88.0,3.4,12.8,311.0,63.6,51.34
2018,11,30,14,15,469.0,83.5,3.4,12.65,261.5,60.25,48.47
2018,11,30,14,30,381.0,79.0,3.4,12.5,212.0,57.18,45.82
2018,11,30,14,45,566.0,65.5,3.35,12.4,239.5,49.67,39.15
2018,11,30,15,0,751.0,52.0,3.3,12.3,267.0,45.32,35.27
2018,11,30,15,15,709.0,48.5,3.3,12.3,228.0,42.52,32.69
2018,11,30,15,30,667.0,45.0,3.3,12.3,189.0,39.76,30.07
2018,11,30,15,45,599.0,40.5,3.05,11.65,149.0,36.02,26.53
2018,11,30,16,0,531.0,36.0,2.8,11.0,109.0,32.38,22.88
2018,11,30,16,15,404.5,29.0,2.7,10.6,73.0,24.09,14.42
2018,11,30,16,30,278.0,22.0,2.6,10.2,37.0,18.59,0.0
2018,11,30,16,45,139.0,11.0,2.5,9.75,18.5,9.39,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,12.0,6.5,3.7,10.55,7.0,13.06,0.0
2018,12,1,7,30,24.0,13.0,3.8,10.5,14.0,32.88,0.0
2018,12,1,7,45,105.0,27.0,3.85,10.45,39.5,123.76,90.0
2018,12,1,8,0,186.0,41.0,3.9,10.4,65.0,210.32,172.84
2018,12,1,8,15,348.0,50.0,4.0,10.45,114.5,326.74,275.47
2018,12,1,8,30,510.0,59.0,4.1,10.5,164.0,449.47,380.44
2018,12,1,8,45,332.5,54.5,4.2,10.55,128.5,312.73,267.24
2018,12,1,9,0,155.0,50.0,4.3,10.6,93.0,181.54,154.33
2018,12,1,9,15,268.5,71.0,4.35,10.7,157.5,280.39,239.84
2018,12,1,9,30,382.0,92.0,4.4,10.8,222.0,373.72,317.98
2018,12,1,9,45,421.0,99.5,4.5,10.9,255.0,397.78,336.92
2018,12,1,10,0,460.0,107.0,4.6,11.0,288.0,418.83,353.16
2018,12,1,10,15,562.0,101.0,4.6,11.1,336.0,466.89,391.27
2018,12,1,10,30,664.0,95.0,4.6,11.2,384.0,501.47,417.41
2018,12,1,10,45,669.0,103.5,4.65,11.3,405.5,490.52,405.88
2018,12,1,11,0,674.0,112.0,4.7,11.4,427.0,476.63,391.87
2018,12,1,11,15,544.0,133.0,4.7,11.5,391.0,400.97,328.09
2018,12,1,11,30,414.0,154.0,4.7,11.6,355.0,337.32,274.34
2018,12,1,11,45,572.0,130.0,4.75,11.65,410.5,363.57,291.56
2018,12,1,12,0,730.0,106.0,4.8,11.7,466.0,371.51,291.4
2018,12,1,12,15,641.5,108.5,4.75,11.7,423.0,308.37,237.0
2018,12,1,12,30,553.0,111.0,4.7,11.7,380.0,251.67,188.64
2018,12,1,12,45,574.5,115.5,4.7,11.75,390.0,229.12,165.4
2018,12,1,13,0,596.0,120.0,4.7,11.8,400.0,203.31,140.18
2018,12,1,13,15,589.0,121.0,4.7,11.75,389.0,167.88,110.67
2018,12,1,13,30,582.0,122.0,4.7,11.7,378.0,132.48,86.28
2018,12,1,13,45,700.0,95.5,4.65,11.7,386.5,79.83,55.66
2018,12,1,14,0,818.0,69.0,4.6,11.7,395.0,57.82,46.39
2018,12,1,14,15,800.0,66.5,4.6,11.6,365.0,56.12,44.97
2018,12,1,14,30,782.0,64.0,4.6,11.5,335.0,54.43,43.54
2018,12,1,14,45,755.5,60.5,4.55,11.4,300.0,51.87,41.29
2018,12,1,15,0,729.0,57.0,4.5,11.3,265.0,49.32,39.0
2018,12,1,15,15,684.0,53.5,4.5,11.3,226.0,46.64,36.52
2018,12,1,15,30,639.0,50.0,4.5,11.3,187.0,44.03,34.01
2018,12,1,15,45,479.5,48.0,4.35,10.85,138.5,38.76,29.04
2018,12,1,16,0,320.0,46.0,4.2,10.4,90.0,35.45,25.6
2018,12,1,16,15,227.0,33.0,4.15,10.15,58.5,25.57,15.61
2018,12,1,16,30,134.0,20.0,4.1,9.9,27.0,15.58,0.0
2018,12,1,16,45,67.0,10.0,4.0,9.65,13.5,8.54,0.0
2018,12,1,17,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,2,7,15,53.0,8.0,2.15,5.75,10.0,39.92,0.0
2018,12,2,7,30,106.0,16.0,2.1,6.0,20.0,81.23,0.0
2018,12,2,7,45,234.5,27.5,2.1,6.25,52.0,226.83,167.03
2018,12,2,8,0,363.0,39.0,2.1,6.5,84.0,326.75,271.3
2018,12,2,8,15,536.0,39.0,2.1,6.85,133.5,436.17,367.74
2018,12,2,8,30,709.0,39.0,2.1,7.2,183.0,552.86,464.79
2018,12,2,8,45,708.0,46.0,2.05,7.55,215.0,558.59,470.1
2018,12,2,9,0,707.0,53.0,2.0,7.9,247.0,561.52,472.15
2018,12,2,9,15,593.5,77.0,1.9,8.2,255.0,511.0,429.35
2018,12,2,9,30,480.0,101.0,1.8,8.5,263.0,447.85,376.35
2018,12,2,9,45,492.5,110.0,1.7,8.8,289.5,454.93,380.59
2018,12,2,10,0,505.0,119.0,1.6,9.1,316.0,459.52,382.02
2018,12,2,10,15,629.0,102.5,1.5,9.25,364.0,507.97,418.78
2018,12,2,10,30,753.0,86.0,1.4,9.4,412.0,540.73,441.66
2018,12,2,10,45,750.0,89.5,1.3,9.55,426.0,519.62,421.62
2018,12,2,11,0,747.0,93.0,1.2,9.7,440.0,494.67,398.85
2018,12,2,11,15,746.5,96.0,1.15,10.0,450.0,468.21,374.63
2018,12,2,11,30,746.0,99.0,1.1,10.3,460.0,439.5,348.23
2018,12,2,11,45,706.5,108.5,1.05,10.6,452.5,398.76,312.4
2018,12,2,12,0,667.0,118.0,1.0,10.9,445.0,358.8,277.08
2018,12,2,12,15,705.0,110.5,0.95,10.95,454.5,330.51,249.34
2018,12,2,12,30,743.0,103.0,0.9,11.0,464.0,297.66,217.05
2018,12,2,12,45,642.5,123.0,0.85,11.05,430.0,250.92,178.43
2018,12,2,13,0,542.0,143.0,0.8,11.1,396.0,209.05,145.8
2018,12,2,13,15,481.0,149.5,0.7,10.95,368.0,172.86,118.74
2018,12,2,13,30,420.0,156.0,0.6,10.8,340.0,141.89,99.56
2018,12,2,13,45,508.5,129.0,0.5,10.7,339.5,97.99,72.95
2018,12,2,14,0,597.0,102.0,0.4,10.6,339.0,74.53,61.46
2018,12,2,14,15,631.5,87.5,0.35,10.4,321.0,65.11,53.26
2018,12,2,14,30,666.0,73.0,0.3,10.2,303.0,55.54,44.82
2018,12,2,14,45,643.5,71.0,0.3,10.05,274.0,54.61,44.07
2018,12,2,15,0,621.0,69.0,0.3,9.9,245.0,53.78,43.34
2018,12,2,15,15,489.5,68.5,0.3,9.9,194.5,53.5,43.02
2018,12,2,15,30,358.0,68.0,0.3,9.9,144.0,51.1,40.66
2018,12,2,15,45,320.0,56.5,0.35,9.65,113.5,42.92,33.0
2018,12,2,16,0,282.0,45.0,0.4,9.4,83.0,34.56,25.01
2018,12,2,16,15,191.5,32.5,0.5,9.2,54.0,25.09,15.32
2018,12,2,16,30,101.0,20.0,0.6,9.0,25.0,15.53,0.0
2018,12,2,16,45,50.5,10.0,0.7,8.85,12.5,8.54,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,7,15,47.0,7.0,2.95,4.5,9.0,5.97,0.0
2018,12,3,7,30,94.0,14.0,3.0,4.8,18.0,71.68,0.0
2018,12,3,7,45,187.5,27.0,3.05,5.1,46.0,192.24,138.13
2018,12,3,8,0,281.0,40.0,3.1,5.4,74.0,271.65,226.7
2018,12,3,8,15,309.5,52.0,3.1,5.75,103.0,303.38,258.56
2018,12,3,8,30,338.0,64.0,3.1,6.1,132.0,334.49,287.29
2018,12,3,8,45,366.0,75.5,3.1,6.45,163.0,363.34,312.66
2018,12,3,9,0,394.0,87.0,3.1,6.8,194.0,390.5,335.47
2018,12,3,9,15,421.0,96.0,3.15,7.1,224.5,411.91,352.82
2018,12,3,9,30,448.0,105.0,3.2,7.4,255.0,431.1,367.71
2018,12,3,9,45,571.0,95.5,3.2,7.7,305.0,494.74,419.24
2018,12,3,10,0,694.0,86.0,3.2,8.0,355.0,546.79,459.73
2018,12,3,10,15,736.0,83.0,3.25,8.15,385.0,550.13,460.28
2018,12,3,10,30,778.0,80.0,3.3,8.3,415.0,548.05,456.38
2018,12,3,10,45,709.5,99.5,3.3,8.5,415.0,507.33,420.51
2018,12,3,11,0,641.0,119.0,3.3,8.7,415.0,465.3,383.78
2018,12,3,11,15,491.0,156.0,3.3,8.8,386.0,396.31,325.52
2018,12,3,11,30,341.0,193.0,3.3,8.9,357.0,332.45,271.94
2018,12,3,11,45,265.5,204.0,3.3,9.05,332.5,292.7,238.18
2018,12,3,12,0,190.0,215.0,3.3,9.2,308.0,253.62,205.48
2018,12,3,12,15,172.0,215.0,3.25,9.3,298.5,234.75,188.94
2018,12,3,12,30,154.0,215.0,3.2,9.4,289.0,217.02,173.51
2018,12,3,12,45,198.5,207.5,3.2,9.5,301.0,209.54,164.54
2018,12,3,13,0,243.0,200.0,3.2,9.6,313.0,196.82,151.04
2018,12,3,13,15,245.5,192.0,3.25,9.6,302.5,173.37,131.32
2018,12,3,13,30,248.0,184.0,3.3,9.6,292.0,149.59,113.48
2018,12,3,13,45,192.0,169.5,3.35,9.6,250.5,124.32,99.29
2018,12,3,14,0,136.0,155.0,3.4,9.6,209.0,111.25,94.62
2018,12,3,14,15,80.0,133.0,3.45,9.5,164.0,100.42,85.14
2018,12,3,14,30,24.0,111.0,3.5,9.4,119.0,85.24,71.67
2018,12,3,14,45,18.5,99.0,3.55,9.3,105.0,78.56,65.76
2018,12,3,15,0,13.0,87.0,3.6,9.2,91.0,69.33,57.45
2018,12,3,15,15,21.0,83.0,3.6,9.2,88.0,64.33,52.85
2018,12,3,15,30,29.0,79.0,3.6,9.2,85.0,60.5,49.15
2018,12,3,15,45,18.5,63.0,3.5,8.7,66.5,48.81,38.31
2018,12,3,16,0,8.0,47.0,3.4,8.2,48.0,37.28,27.44
2018,12,3,16,15,11.5,31.0,3.35,7.95,32.0,24.89,15.12
2018,12,3,16,30,15.0,15.0,3.3,7.7,16.0,12.55,0.0
2018,12,3,16,45,7.5,7.5,3.25,7.45,8.0,6.4,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.55,6.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.5,1.5,4.6,6.55,1.5,1.28,0.0
2018,12,4,7,30,1.0,3.0,4.6,6.7,3.0,3.19,0.0
2018,12,4,7,45,0.5,8.5,4.65,6.9,8.5,7.3,0.0
2018,12,4,8,0,0.0,14.0,4.7,7.1,14.0,11.51,4.05
2018,12,4,8,15,0.0,18.5,4.65,7.5,18.5,15.22,7.5
2018,12,4,8,30,0.0,23.0,4.6,7.9,23.0,18.94,10.88
2018,12,4,8,45,4.5,40.5,4.6,8.35,41.5,36.48,26.41
2018,12,4,9,0,9.0,58.0,4.6,8.8,60.0,54.29,42.1
2018,12,4,9,15,41.0,94.0,4.55,9.25,107.0,118.71,98.62
2018,12,4,9,30,73.0,130.0,4.5,9.7,154.0,178.07,149.64
2018,12,4,9,45,46.5,117.5,4.45,10.15,133.5,141.53,117.42
2018,12,4,10,0,20.0,105.0,4.4,10.6,113.0,108.73,88.53
2018,12,4,10,15,10.0,81.0,4.35,10.85,85.0,73.46,57.95
2018,12,4,10,30,0.0,57.0,4.3,11.1,57.0,47.2,35.11
2018,12,4,10,45,0.0,60.5,4.2,11.35,60.5,50.12,37.55
2018,12,4,11,0,0.0,64.0,4.1,11.6,64.0,53.05,39.97
2018,12,4,11,15,0.0,66.5,3.95,11.75,66.5,55.14,41.69
2018,12,4,11,30,0.0,69.0,3.8,11.9,69.0,57.23,43.42
2018,12,4,11,45,0.0,75.0,3.65,12.05,75.0,62.24,47.64
2018,12,4,12,0,0.0,81.0,3.5,12.2,81.0,67.26,51.86
2018,12,4,12,15,0.0,93.0,3.45,12.2,93.0,77.15,60.25
2018,12,4,12,30,0.0,105.0,3.4,12.2,105.0,86.77,68.41
2018,12,4,12,45,0.0,102.0,3.3,12.25,102.0,84.17,66.22
2018,12,4,13,0,0.0,99.0,3.2,12.3,99.0,81.58,64.07
2018,12,4,13,15,0.0,94.0,3.2,12.05,94.0,77.44,60.69
2018,12,4,13,30,0.0,89.0,3.2,11.8,89.0,73.34,57.33
2018,12,4,13,45,0.0,85.5,3.15,11.6,85.5,70.4,54.95
2018,12,4,14,0,0.0,82.0,3.1,11.4,82.0,67.51,55.14
2018,12,4,14,15,0.0,71.5,3.1,11.15,71.5,59.28,47.9
2018,12,4,14,30,0.0,61.0,3.1,10.9,61.0,50.52,40.13
2018,12,4,14,45,1.5,53.0,3.1,10.6,53.5,43.87,34.21
2018,12,4,15,0,3.0,45.0,3.1,10.3,46.0,37.22,28.23
2018,12,4,15,15,1.5,30.5,3.1,10.3,31.0,25.16,17.24
2018,12,4,15,30,0.0,16.0,3.1,10.3,16.0,13.16,6.28
2018,12,4,15,45,0.0,13.5,3.1,9.8,13.5,11.09,4.34
2018,12,4,16,0,0.0,11.0,3.1,9.3,11.0,9.03,2.35
2018,12,4,16,15,0.0,8.0,3.05,9.1,8.0,6.56,0.0
2018,12,4,16,30,0.0,5.0,3.0,8.9,5.0,4.1,0.0
2018,12,4,16,45,0.0,2.5,3.0,8.7,2.5,2.13,0.0
2018,12,4,17,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,3.8,7.9,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,3.8,7.9,13.0,21.61,0.0
2018,12,5,7,45,29.0,26.5,3.85,7.9,29.5,61.03,36.44
2018,12,5,8,0,40.0,41.0,3.9,7.9,46.0,87.17,68.11
2018,12,5,8,15,33.5,48.0,3.85,7.95,53.0,73.38,58.24
2018,12,5,8,30,27.0,55.0,3.8,8.0,60.0,73.16,58.63
2018,12,5,8,45,14.0,61.0,3.8,8.1,63.5,68.23,54.34
2018,12,5,9,0,1.0,67.0,3.8,8.2,67.0,58.18,45.35
2018,12,5,9,15,0.5,67.5,3.8,8.3,67.5,57.12,44.44
2018,12,5,9,30,0.0,68.0,3.8,8.4,68.0,56.61,43.93
2018,12,5,9,45,0.0,74.0,3.75,8.5,74.0,61.74,48.33
2018,12,5,10,0,0.0,80.0,3.7,8.6,80.0,66.87,52.68
2018,12,5,10,15,0.5,74.0,3.65,8.7,74.0,61.68,48.1
2018,12,5,10,30,1.0,68.0,3.6,8.8,68.0,56.95,43.92
2018,12,5,10,45,6.5,103.5,3.55,8.95,106.0,90.48,72.77
2018,12,5,11,0,12.0,139.0,3.5,9.1,144.0,124.07,101.27
2018,12,5,11,15,57.0,169.0,3.4,9.2,196.0,176.35,145.27
2018,12,5,11,30,102.0,199.0,3.3,9.3,248.0,218.84,179.95
2018,12,5,11,45,140.5,196.5,3.25,9.4,264.5,230.21,188.1
2018,12,5,12,0,179.0,194.0,3.2,9.5,281.0,232.36,188.11
2018,12,5,12,15,159.5,194.0,3.15,9.65,271.0,214.23,172.12
2018,12,5,12,30,140.0,194.0,3.1,9.8,261.0,197.42,157.51
2018,12,5,12,45,103.5,193.0,3.05,9.9,242.0,177.34,141.23
2018,12,5,13,0,67.0,192.0,3.0,10.0,223.0,161.35,128.99
2018,12,5,13,15,84.5,186.0,3.0,10.1,223.5,152.61,120.92
2018,12,5,13,30,102.0,180.0,3.0,10.2,224.0,141.92,112.09
2018,12,5,13,45,157.0,169.0,2.95,10.35,232.5,123.28,98.41
2018,12,5,14,0,212.0,158.0,2.9,10.5,241.0,109.73,92.94
2018,12,5,14,15,183.5,144.0,2.9,10.5,212.0,104.67,88.58
2018,12,5,14,30,155.0,130.0,2.9,10.5,183.0,95.36,80.4
2018,12,5,14,45,80.5,88.0,2.85,10.5,115.5,67.62,55.61
2018,12,5,15,0,6.0,46.0,2.8,10.5,48.0,38.08,28.97
2018,12,5,15,15,11.0,43.5,2.8,10.5,46.0,36.37,27.38
2018,12,5,15,30,16.0,41.0,2.8,10.5,44.0,34.2,25.28
2018,12,5,15,45,16.0,38.0,2.55,10.05,40.5,31.52,22.66
2018,12,5,16,0,16.0,35.0,2.3,9.6,37.0,28.68,19.71
2018,12,5,16,15,15.0,23.5,2.3,9.25,25.0,19.54,10.54
2018,12,5,16,30,14.0,12.0,2.3,8.9,13.0,10.07,0.0
2018,12,5,16,45,7.0,6.0,2.3,8.5,6.5,5.12,0.0
2018,12,5,17,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,15,85.5,8.0,1.9,6.8,10.5,0.0,0.0
2018,12,6,7,30,171.0,16.0,1.9,7.1,21.0,121.33,0.0
2018,12,6,7,45,315.5,24.5,1.9,7.4,53.0,267.93,169.84
2018,12,6,8,0,460.0,33.0,1.9,7.7,85.0,381.15,310.05
2018,12,6,8,15,538.0,38.5,1.9,8.2,123.5,432.46,360.29
2018,12,6,8,30,616.0,44.0,1.9,8.7,162.0,491.74,411.61
2018,12,6,8,45,665.0,48.0,1.85,9.2,201.0,527.63,441.44
2018,12,6,9,0,714.0,52.0,1.8,9.7,240.0,560.59,467.23
2018,12,6,9,15,749.0,54.0,1.65,10.25,276.0,578.67,479.37
2018,12,6,9,30,784.0,56.0,1.5,10.8,312.0,593.31,487.91
2018,12,6,9,45,810.0,56.5,1.4,11.35,343.5,596.73,487.49
2018,12,6,10,0,836.0,57.0,1.3,11.9,375.0,591.9,480.55
2018,12,6,10,15,850.0,58.5,1.2,12.4,400.5,582.45,469.73
2018,12,6,10,30,864.0,60.0,1.1,12.9,426.0,569.6,456.07
2018,12,6,10,45,873.5,61.0,1.0,13.35,445.0,550.29,437.37
2018,12,6,11,0,883.0,62.0,0.9,13.8,464.0,527.77,415.95
2018,12,6,11,15,889.0,62.5,0.8,14.05,476.0,499.84,390.39
2018,12,6,11,30,895.0,63.0,0.7,14.3,488.0,469.02,362.15
2018,12,6,11,45,897.0,63.0,0.65,14.5,492.5,433.26,330.01
2018,12,6,12,0,899.0,63.0,0.6,14.7,497.0,395.14,295.37
2018,12,6,12,15,899.0,62.5,0.55,14.8,494.5,353.67,257.61
2018,12,6,12,30,899.0,62.0,0.5,14.9,492.0,310.32,217.88
2018,12,6,12,45,895.5,61.5,0.5,15.0,482.0,264.44,176.43
2018,12,6,13,0,892.0,61.0,0.5,15.1,472.0,217.34,135.06
2018,12,6,13,15,883.5,60.5,0.5,15.1,455.0,168.55,95.74
2018,12,6,13,30,875.0,60.0,0.5,15.1,438.0,119.43,63.05
2018,12,6,13,45,862.0,58.5,0.5,15.1,414.0,69.31,43.35
2018,12,6,14,0,849.0,57.0,0.5,15.1,390.0,55.24,43.52
2018,12,6,14,15,830.0,55.5,0.55,14.95,360.5,53.65,42.23
2018,12,6,14,30,811.0,54.0,0.6,14.8,331.0,46.87,36.3
2018,12,6,14,45,782.5,52.0,0.6,14.7,296.0,45.3,34.96
2018,12,6,15,0,754.0,50.0,0.6,14.6,261.0,43.76,33.6
2018,12,6,15,15,712.5,47.0,0.6,14.6,223.0,41.34,31.38
2018,12,6,15,30,671.0,44.0,0.6,14.6,185.0,38.98,29.12
2018,12,6,15,45,603.5,39.0,0.55,13.8,145.5,34.76,25.2
2018,12,6,16,0,536.0,34.0,0.5,13.0,106.0,30.61,21.13
2018,12,6,16,15,410.0,27.0,0.6,12.8,70.5,22.41,12.71
2018,12,6,16,30,284.0,20.0,0.7,12.6,35.0,16.82,0.0
2018,12,6,16,45,142.0,10.0,0.85,12.4,17.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,7,7,15,42.0,6.0,2.1,6.6,7.0,0.0,0.0
2018,12,7,7,30,84.0,12.0,2.1,6.9,14.0,62.99,0.0
2018,12,7,7,45,172.0,24.5,2.05,7.2,40.0,172.95,102.08
2018,12,7,8,0,260.0,37.0,2.0,7.5,66.0,252.95,205.93
2018,12,7,8,15,312.0,48.0,2.0,7.8,97.0,298.21,250.22
2018,12,7,8,30,364.0,59.0,2.0,8.1,128.0,343.54,290.9
2018,12,7,8,45,373.0,71.0,1.95,8.4,155.5,360.58,306.06
2018,12,7,9,0,382.0,83.0,1.9,8.7,183.0,375.89,318.76
2018,12,7,9,15,386.0,96.5,1.8,9.1,209.5,387.82,327.52
2018,12,7,9,30,390.0,110.0,1.7,9.5,236.0,397.64,333.98
2018,12,7,9,45,548.5,95.5,1.65,9.85,292.0,477.94,398.23
2018,12,7,10,0,707.0,81.0,1.6,10.2,348.0,546.48,450.31
2018,12,7,10,15,782.0,71.5,1.6,10.75,385.5,560.46,458.24
2018,12,7,10,30,857.0,62.0,1.6,11.3,423.0,567.37,460.55
2018,12,7,10,45,868.5,63.0,1.6,11.9,442.5,549.35,442.87
2018,12,7,11,0,880.0,64.0,1.6,12.5,462.0,528.03,422.45
2018,12,7,11,15,886.0,64.0,1.6,12.75,474.0,499.7,396.76
2018,12,7,11,30,892.0,64.0,1.6,13.0,486.0,468.53,368.28
2018,12,7,11,45,894.0,64.5,1.55,13.25,491.0,433.44,335.92
2018,12,7,12,0,896.0,65.0,1.5,13.5,496.0,395.96,300.99
2018,12,7,12,15,895.5,65.0,1.45,13.55,493.5,354.95,262.89
2018,12,7,12,30,895.0,65.0,1.4,13.6,491.0,312.07,222.81
2018,12,7,12,45,890.5,64.5,1.35,13.7,481.0,266.14,180.45
2018,12,7,13,0,886.0,64.0,1.3,13.8,471.0,219.08,138.38
2018,12,7,13,15,877.0,63.0,1.25,13.75,453.5,170.1,98.28
2018,12,7,13,30,868.0,62.0,1.2,13.7,436.0,120.87,64.94
2018,12,7,13,45,854.0,61.5,1.15,13.7,412.5,71.8,45.48
2018,12,7,14,0,840.0,61.0,1.1,13.7,389.0,52.06,40.94
2018,12,7,14,15,820.0,59.0,1.0,13.55,359.0,50.59,39.75
2018,12,7,14,30,800.0,57.0,0.9,13.4,329.0,49.13,38.53
2018,12,7,14,45,753.0,57.0,0.85,13.2,291.5,49.09,38.55
2018,12,7,15,0,706.0,57.0,0.8,13.0,254.0,49.23,38.71
2018,12,7,15,15,544.0,61.5,0.8,13.0,200.0,48.32,37.81
2018,12,7,15,30,382.0,66.0,0.8,13.0,146.0,49.84,38.98
2018,12,7,15,45,387.5,52.0,0.8,12.05,118.5,41.84,31.65
2018,12,7,16,0,393.0,38.0,0.8,11.1,91.0,30.99,21.62
2018,12,7,16,15,332.0,29.5,0.85,10.85,63.0,24.42,14.46
2018,12,7,16,30,271.0,21.0,0.9,10.6,35.0,17.73,0.0
2018,12,7,16,45,135.5,10.5,0.9,10.35,17.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,8,7,15,77.5,7.0,2.25,6.75,9.0,0.0,0.0
2018,12,8,7,30,155.0,14.0,2.3,7.0,18.0,109.02,0.0
2018,12,8,7,45,302.5,23.0,2.35,7.25,49.5,254.32,140.9
2018,12,8,8,0,450.0,32.0,2.4,7.5,81.0,372.06,301.49
2018,12,8,8,15,528.0,38.0,2.4,7.9,119.0,431.06,359.64
2018,12,8,8,30,606.0,44.0,2.4,8.3,157.0,483.12,406.26
2018,12,8,8,45,654.5,48.0,2.4,8.7,195.5,518.79,436.91
2018,12,8,9,0,703.0,52.0,2.4,9.1,234.0,551.52,463.47
2018,12,8,9,15,738.5,55.0,2.4,9.6,270.5,571.31,478.24
2018,12,8,9,30,774.0,58.0,2.4,10.1,307.0,587.7,489.46
2018,12,8,9,45,800.5,58.5,2.45,10.6,338.5,591.73,490.63
2018,12,8,10,0,827.0,59.0,2.5,11.1,370.0,592.11,488.56
2018,12,8,10,15,842.5,61.0,2.5,11.5,396.0,579.8,476.28
2018,12,8,10,30,858.0,63.0,2.5,11.9,422.0,568.64,464.51
2018,12,8,10,45,868.0,63.5,2.45,12.25,441.0,549.28,445.96
2018,12,8,11,0,878.0,64.0,2.4,12.6,460.0,526.74,424.59
2018,12,8,11,15,883.5,64.5,2.35,12.8,472.0,498.86,398.83
2018,12,8,11,30,889.0,65.0,2.3,13.0,484.0,468.13,370.29
2018,12,8,11,45,891.0,65.5,2.25,13.2,489.0,433.22,337.85
2018,12,8,12,0,893.0,66.0,2.2,13.4,494.0,395.92,302.82
2018,12,8,12,15,890.5,66.0,2.2,13.5,491.0,354.45,264.12
2018,12,8,12,30,888.0,66.0,2.2,13.6,488.0,311.29,223.6
2018,12,8,12,45,881.5,66.5,2.15,13.65,478.0,266.12,181.67
2018,12,8,13,0,875.0,67.0,2.1,13.7,468.0,219.97,140.18
2018,12,8,13,15,866.5,66.0,2.05,13.65,451.0,171.58,100.26
2018,12,8,13,30,858.0,65.0,2.0,13.6,434.0,122.89,67.0
2018,12,8,13,45,845.0,63.5,1.95,13.55,410.5,67.58,41.61
2018,12,8,14,0,832.0,62.0,1.9,13.5,387.0,52.74,41.58
2018,12,8,14,15,812.0,60.0,1.9,13.35,357.0,51.29,40.39
2018,12,8,14,30,792.0,58.0,1.9,13.2,327.0,49.86,39.18
2018,12,8,14,45,763.0,55.5,1.85,13.0,292.5,47.96,37.55
2018,12,8,15,0,734.0,53.0,1.8,12.8,258.0,46.1,35.91
2018,12,8,15,15,691.5,49.5,1.8,12.8,220.0,43.34,33.36
2018,12,8,15,30,649.0,46.0,1.8,12.8,182.0,40.62,30.76
2018,12,8,15,45,580.5,41.5,1.85,11.9,143.5,36.93,27.28
2018,12,8,16,0,512.0,37.0,1.9,11.0,105.0,30.59,21.25
2018,12,8,16,15,388.5,29.0,1.95,10.75,70.0,24.13,14.2
2018,12,8,16,30,265.0,21.0,2.0,10.5,35.0,17.72,0.0
2018,12,8,16,45,132.5,10.5,2.05,10.25,17.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,9,7,15,3.5,2.5,2.75,6.25,2.5,0.0,0.0
2018,12,9,7,30,7.0,5.0,2.7,6.3,5.0,8.64,0.0
2018,12,9,7,45,7.0,12.0,2.7,6.35,12.5,14.6,2.08
2018,12,9,8,0,7.0,19.0,2.7,6.4,20.0,20.6,11.65
2018,12,9,8,15,11.5,26.0,2.7,6.5,28.0,29.56,20.16
2018,12,9,8,30,16.0,33.0,2.7,6.6,36.0,39.17,29.02
2018,12,9,8,45,22.5,52.0,2.75,6.75,57.0,63.59,50.77
2018,12,9,9,0,29.0,71.0,2.8,6.9,78.0,87.76,72.14
2018,12,9,9,15,61.5,99.5,2.75,7.1,118.0,139.85,117.97
2018,12,9,9,30,94.0,128.0,2.7,7.3,158.0,202.21,171.54
2018,12,9,9,45,103.0,141.5,2.7,7.45,177.5,217.23,183.81
2018,12,9,10,0,112.0,155.0,2.7,7.6,197.0,231.29,195.16
2018,12,9,10,15,116.5,160.0,2.65,7.8,206.0,232.23,195.26
2018,12,9,10,30,121.0,165.0,2.6,8.0,215.0,232.86,195.06
2018,12,9,10,45,99.0,171.5,2.6,8.2,214.0,220.11,183.39
2018,12,9,11,0,77.0,178.0,2.6,8.4,213.0,200.1,165.82
2018,12,9,11,15,50.0,174.5,2.6,8.6,197.5,178.41,147.04
2018,12,9,11,30,23.0,171.0,2.6,8.8,182.0,154.34,126.47
2018,12,9,11,45,23.5,175.5,2.6,9.05,186.5,156.21,127.75
2018,12,9,12,0,24.0,180.0,2.6,9.3,191.0,157.84,128.8
2018,12,9,12,15,97.5,188.0,2.6,9.5,234.0,187.12,151.25
2018,12,9,12,30,171.0,196.0,2.6,9.7,277.0,208.01,165.39
2018,12,9,12,45,206.5,195.0,2.6,9.95,291.0,203.05,158.56
2018,12,9,13,0,242.0,194.0,2.6,10.2,305.0,193.47,147.95
2018,12,9,13,15,243.0,185.0,2.6,10.35,293.0,169.46,127.72
2018,12,9,13,30,244.0,176.0,2.6,10.5,281.0,145.35,109.45
2018,12,9,13,45,245.0,160.5,2.6,10.65,261.0,117.16,91.66
2018,12,9,14,0,246.0,145.0,2.6,10.8,241.0,102.25,86.2
2018,12,9,14,15,294.0,132.5,2.6,10.8,238.5,95.11,79.99
2018,12,9,14,30,342.0,120.0,2.6,10.8,236.0,84.8,70.89
2018,12,9,14,45,255.5,114.5,2.6,10.8,196.0,83.29,69.61
2018,12,9,15,0,169.0,109.0,2.6,10.8,156.0,80.93,67.48
2018,12,9,15,15,149.0,94.0,2.6,10.8,131.0,70.52,58.03
2018,12,9,15,30,129.0,79.0,2.6,10.8,106.0,59.88,48.26
2018,12,9,15,45,92.5,64.0,2.5,10.3,81.0,48.94,38.15
2018,12,9,16,0,56.0,49.0,2.4,9.8,56.0,37.84,27.72
2018,12,9,16,15,38.5,32.5,2.35,9.55,36.5,25.63,15.51
2018,12,9,16,30,21.0,16.0,2.3,9.3,17.0,13.1,0.0
2018,12,9,16,45,10.5,8.0,2.3,9.05,8.5,6.83,0.0
2018,12,9,17,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
